Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,7,15,24.5,3.5,0.8,10.2,3.5,0.0,0.0
2018,1,1,7,30,49.0,7.0,0.8,10.4,7.0,39.63,0.0
2018,1,1,7,45,111.5,19.5,0.8,10.55,27.5,133.08,0.0
2018,1,1,8,0,174.0,32.0,0.8,10.7,48.0,222.17,163.74
2018,1,1,8,15,231.5,44.5,0.9,11.0,77.0,285.57,232.74
2018,1,1,8,30,289.0,57.0,1.0,11.3,106.0,352.98,292.42
2018,1,1,8,45,327.5,68.0,1.1,11.6,137.5,404.56,336.75
2018,1,1,9,0,366.0,79.0,1.2,11.9,169.0,456.99,380.16
2018,1,1,9,15,399.0,88.5,1.25,12.2,201.0,502.6,416.31
2018,1,1,9,30,432.0,98.0,1.3,12.5,233.0,547.73,451.0
2018,1,1,9,45,459.0,105.5,1.3,12.85,262.5,583.71,477.35
2018,1,1,10,0,486.0,113.0,1.3,13.2,292.0,618.24,502.02
2018,1,1,10,15,517.0,116.5,1.3,13.5,320.0,649.35,523.76
2018,1,1,10,30,548.0,120.0,1.3,13.8,348.0,678.39,543.63
2018,1,1,10,45,565.0,123.0,1.3,14.1,368.5,700.24,558.04
2018,1,1,11,0,582.0,126.0,1.3,14.4,389.0,711.09,564.45
2018,1,1,11,15,547.0,139.0,1.2,14.7,392.5,676.09,536.76
2018,1,1,11,30,512.0,152.0,1.1,15.0,396.0,648.26,514.21
2018,1,1,11,45,497.5,158.5,1.05,15.25,398.5,629.01,498.53
2018,1,1,12,0,483.0,165.0,1.0,15.5,401.0,608.22,481.65
2018,1,1,12,15,488.0,164.0,0.95,15.75,402.0,593.3,469.58
2018,1,1,12,30,493.0,163.0,0.9,16.0,403.0,576.31,455.88
2018,1,1,12,45,496.5,159.5,0.9,16.2,398.0,553.5,438.36
2018,1,1,13,0,500.0,156.0,0.9,16.4,393.0,528.86,419.3
2018,1,1,13,15,478.0,155.0,0.9,16.55,376.0,488.57,388.03
2018,1,1,13,30,456.0,154.0,0.9,16.7,359.0,448.74,356.77
2018,1,1,13,45,458.0,145.0,0.9,16.8,342.5,415.03,329.91
2018,1,1,14,0,460.0,136.0,0.9,16.9,326.0,380.23,301.45
2018,1,1,14,15,464.0,125.0,0.85,16.85,305.5,343.4,270.6
2018,1,1,14,30,468.0,114.0,0.8,16.8,285.0,305.53,238.02
2018,1,1,14,45,415.5,109.0,0.8,16.7,250.0,252.88,194.05
2018,1,1,15,0,363.0,104.0,0.8,16.6,215.0,205.54,154.26
2018,1,1,15,15,344.0,92.0,0.8,16.6,186.5,165.33,119.33
2018,1,1,15,30,325.0,80.0,0.8,16.6,158.0,127.31,86.84
2018,1,1,15,45,288.0,68.0,0.85,15.95,127.5,89.67,57.48
2018,1,1,16,0,251.0,56.0,0.9,15.3,97.0,56.6,35.09
2018,1,1,16,15,205.0,43.5,0.9,15.0,70.5,33.23,22.83
2018,1,1,16,30,159.0,31.0,0.9,14.7,44.0,23.93,12.09
2018,1,1,16,45,99.0,18.0,0.95,14.4,24.5,15.36,0.0
2018,1,1,17,0,39.0,5.0,1.0,14.1,5.0,4.27,0.0
2018,1,1,17,15,19.5,2.5,1.05,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,2,7,15,10.0,2.5,2.35,10.15,2.5,0.0,0.0
2018,1,2,7,30,20.0,5.0,2.4,10.4,5.0,17.99,0.0
2018,1,2,7,45,14.0,17.5,2.45,10.65,18.0,30.31,0.0
2018,1,2,8,0,8.0,30.0,2.5,10.9,31.0,37.82,23.25
2018,1,2,8,15,25.5,46.0,2.5,11.15,50.0,78.07,60.41
2018,1,2,8,30,43.0,62.0,2.5,11.4,69.0,110.92,90.04
2018,1,2,8,45,60.0,77.0,2.5,11.65,90.0,141.76,117.57
2018,1,2,9,0,77.0,92.0,2.5,11.9,111.0,189.24,158.55
2018,1,2,9,15,52.5,103.0,2.4,12.2,117.0,161.91,134.76
2018,1,2,9,30,28.0,114.0,2.3,12.5,123.0,150.25,123.86
2018,1,2,9,45,89.5,130.5,2.2,12.85,163.0,242.09,202.46
2018,1,2,10,0,151.0,147.0,2.1,13.2,203.0,317.04,264.82
2018,1,2,10,15,164.0,156.0,2.05,13.5,221.0,336.7,279.97
2018,1,2,10,30,177.0,165.0,2.0,13.8,239.0,355.92,294.76
2018,1,2,10,45,98.0,166.5,1.95,14.15,208.0,280.82,230.93
2018,1,2,11,0,19.0,168.0,1.9,14.5,177.0,173.04,139.96
2018,1,2,11,15,22.0,175.0,1.9,14.75,185.5,181.26,146.8
2018,1,2,11,30,25.0,182.0,1.9,15.0,194.0,189.41,153.26
2018,1,2,11,45,19.0,171.0,1.85,15.25,180.0,170.66,137.44
2018,1,2,12,0,13.0,160.0,1.8,15.5,166.0,152.97,122.57
2018,1,2,12,15,6.5,127.5,1.8,15.6,130.5,115.0,91.05
2018,1,2,12,30,0.0,95.0,1.8,15.7,95.0,79.57,61.42
2018,1,2,12,45,0.0,106.0,1.75,15.85,106.0,89.49,69.72
2018,1,2,13,0,0.0,117.0,1.7,16.0,117.0,99.46,77.99
2018,1,2,13,15,0.0,107.5,1.7,16.05,107.5,90.74,70.77
2018,1,2,13,30,0.0,98.0,1.7,16.1,98.0,82.21,63.73
2018,1,2,13,45,0.0,92.0,1.7,16.1,92.0,76.92,59.39
2018,1,2,14,0,0.0,86.0,1.7,16.1,86.0,71.7,55.1
2018,1,2,14,15,0.0,84.0,1.6,15.95,84.0,70.01,53.79
2018,1,2,14,30,0.0,82.0,1.5,15.8,82.0,68.31,52.47
2018,1,2,14,45,0.0,73.5,1.4,15.65,73.5,61.06,46.43
2018,1,2,15,0,0.0,65.0,1.3,15.5,65.0,53.89,40.41
2018,1,2,15,15,0.0,65.5,1.3,15.5,65.5,54.28,40.72
2018,1,2,15,30,0.0,66.0,1.3,15.5,66.0,54.49,40.78
2018,1,2,15,45,0.0,53.5,1.2,14.6,53.5,44.04,31.84
2018,1,2,16,0,0.0,41.0,1.1,13.7,41.0,33.77,22.93
2018,1,2,16,15,0.0,30.5,1.15,13.4,30.5,25.21,16.16
2018,1,2,16,30,0.0,20.0,1.2,13.1,20.0,16.51,6.95
2018,1,2,16,45,0.5,11.0,1.25,12.8,11.0,9.06,0.0
2018,1,2,17,0,1.0,2.0,1.3,12.5,2.0,1.71,0.0
2018,1,2,17,15,0.5,1.0,1.3,12.45,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,15,7.5,2.0,2.15,10.05,2.0,0.0,0.0
2018,1,3,7,30,15.0,4.0,2.1,10.2,4.0,13.7,0.0
2018,1,3,7,45,7.5,8.5,2.0,10.3,8.5,12.58,0.0
2018,1,3,8,0,0.0,13.0,1.9,10.4,13.0,10.69,2.47
2018,1,3,8,15,0.0,18.0,1.8,10.55,18.0,14.82,6.81
2018,1,3,8,30,0.0,23.0,1.7,10.7,23.0,18.95,10.61
2018,1,3,8,45,0.0,31.5,1.65,10.85,31.5,25.99,16.85
2018,1,3,9,0,0.0,40.0,1.6,11.0,40.0,33.04,23.07
2018,1,3,9,15,0.0,35.5,1.55,11.2,35.5,29.3,19.86
2018,1,3,9,30,0.0,31.0,1.5,11.4,31.0,25.57,16.62
2018,1,3,9,45,0.0,25.0,1.5,11.55,25.0,20.61,12.3
2018,1,3,10,0,0.0,19.0,1.5,11.7,19.0,15.66,7.97
2018,1,3,10,15,0.0,19.5,1.65,11.8,19.5,16.08,8.31
2018,1,3,10,30,0.0,20.0,1.8,11.9,20.0,16.49,8.64
2018,1,3,10,45,0.0,21.0,2.0,12.05,21.0,17.33,9.33
2018,1,3,11,0,0.0,22.0,2.2,12.2,22.0,18.16,10.02
2018,1,3,11,15,0.0,35.5,2.4,12.25,35.5,29.35,19.62
2018,1,3,11,30,0.0,49.0,2.6,12.3,49.0,40.56,29.2
2018,1,3,11,45,0.0,59.5,2.8,12.35,59.5,49.31,36.64
2018,1,3,12,0,0.0,70.0,3.0,12.4,70.0,58.07,44.07
2018,1,3,12,15,0.0,77.5,3.1,12.45,77.5,64.33,49.37
2018,1,3,12,30,0.0,85.0,3.2,12.5,85.0,70.62,54.7
2018,1,3,12,45,0.0,72.5,3.35,12.5,72.5,60.15,45.82
2018,1,3,13,0,0.0,60.0,3.5,12.5,60.0,49.72,36.97
2018,1,3,13,15,0.0,54.5,3.45,12.55,54.5,45.13,33.09
2018,1,3,13,30,0.0,49.0,3.4,12.6,49.0,40.55,29.2
2018,1,3,13,45,0.0,55.0,3.4,12.6,55.0,45.54,33.51
2018,1,3,14,0,0.0,61.0,3.4,12.6,61.0,50.53,37.83
2018,1,3,14,15,0.0,54.0,3.25,12.65,54.0,44.69,32.87
2018,1,3,14,30,0.0,47.0,3.1,12.7,47.0,38.86,27.91
2018,1,3,14,45,0.0,49.5,2.95,12.7,49.5,40.94,29.73
2018,1,3,15,0,0.0,52.0,2.8,12.7,52.0,43.02,31.54
2018,1,3,15,15,0.0,51.5,2.8,12.7,51.5,42.61,31.17
2018,1,3,15,30,0.0,51.0,2.8,12.7,51.0,42.21,30.74
2018,1,3,15,45,0.0,42.5,2.55,12.5,42.5,35.15,24.53
2018,1,3,16,0,0.0,34.0,2.3,12.3,34.0,28.09,18.26
2018,1,3,16,15,0.0,25.5,2.3,12.25,25.5,21.04,12.66
2018,1,3,16,30,0.0,17.0,2.3,12.2,17.0,14.01,5.27
2018,1,3,16,45,6.5,10.5,2.35,12.15,10.5,8.87,0.0
2018,1,3,17,0,13.0,4.0,2.4,12.1,4.0,3.41,0.0
2018,1,3,17,15,6.5,2.0,2.5,12.15,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,4,7,15,7.5,2.0,2.35,12.0,2.0,0.0,0.0
2018,1,4,7,30,15.0,4.0,2.4,12.2,4.0,13.69,0.0
2018,1,4,7,45,7.5,10.5,2.45,12.4,10.5,14.27,0.0
2018,1,4,8,0,0.0,17.0,2.5,12.6,17.0,14.01,4.89
2018,1,4,8,15,10.5,21.0,2.5,12.8,23.0,26.04,16.45
2018,1,4,8,30,21.0,25.0,2.5,13.0,29.0,38.33,27.77
2018,1,4,8,45,21.0,36.0,2.45,13.2,40.5,49.16,37.35
2018,1,4,9,0,21.0,47.0,2.4,13.4,52.0,61.04,47.71
2018,1,4,9,15,82.0,77.5,2.4,13.7,102.5,166.55,139.53
2018,1,4,9,30,143.0,108.0,2.4,14.0,153.0,261.97,220.32
2018,1,4,9,45,141.5,109.0,2.4,14.3,157.5,258.85,217.1
2018,1,4,10,0,140.0,110.0,2.4,14.6,162.0,256.2,214.48
2018,1,4,10,15,70.5,115.5,2.5,14.95,141.5,196.9,162.63
2018,1,4,10,30,1.0,121.0,2.6,15.3,121.0,108.86,86.36
2018,1,4,10,45,3.0,127.0,2.65,15.65,128.0,115.72,92.05
2018,1,4,11,0,5.0,133.0,2.7,16.0,135.0,122.62,97.62
2018,1,4,11,15,19.5,154.0,2.8,16.2,163.0,156.27,125.82
2018,1,4,11,30,34.0,175.0,2.9,16.4,191.0,204.63,165.61
2018,1,4,11,45,46.5,184.0,3.0,16.65,206.5,222.91,180.49
2018,1,4,12,0,59.0,193.0,3.1,16.9,222.0,240.4,194.7
2018,1,4,12,15,149.5,191.5,3.15,16.95,265.0,322.75,263.19
2018,1,4,12,30,240.0,190.0,3.2,17.0,308.0,398.34,324.48
2018,1,4,12,45,142.0,177.5,3.25,17.1,247.0,286.51,233.09
2018,1,4,13,0,44.0,165.0,3.3,17.2,186.0,185.13,148.92
2018,1,4,13,15,61.5,163.0,3.3,17.2,191.5,191.56,154.7
2018,1,4,13,30,79.0,161.0,3.3,17.2,197.0,196.39,158.8
2018,1,4,13,45,44.0,133.5,3.3,17.2,153.5,144.95,116.01
2018,1,4,14,0,9.0,106.0,3.3,17.2,110.0,93.86,73.37
2018,1,4,14,15,217.0,78.5,3.2,17.05,159.5,186.29,149.94
2018,1,4,14,30,425.0,51.0,3.1,16.9,209.0,232.44,183.99
2018,1,4,14,45,551.0,56.0,3.0,16.8,241.0,255.74,196.8
2018,1,4,15,0,677.0,61.0,2.9,16.7,273.0,264.31,195.09
2018,1,4,15,15,651.5,58.0,2.9,16.7,241.0,211.72,147.19
2018,1,4,15,30,626.0,55.0,2.9,16.7,209.0,162.45,103.52
2018,1,4,15,45,568.5,49.5,2.6,16.0,170.5,109.82,62.26
2018,1,4,16,0,511.0,44.0,2.3,15.3,132.0,63.91,33.15
2018,1,4,16,15,418.5,37.5,2.3,15.0,96.0,30.71,20.82
2018,1,4,16,30,326.0,31.0,2.3,14.7,60.0,25.85,14.65
2018,1,4,16,45,195.5,20.0,2.25,14.4,34.5,16.8,0.0
2018,1,4,17,0,65.0,9.0,2.2,14.1,9.0,7.68,0.0
2018,1,4,17,15,32.5,4.5,2.2,14.0,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,7,15,14.0,2.0,2.35,13.95,2.0,0.0,0.0
2018,1,5,7,30,28.0,4.0,2.4,14.1,4.0,22.57,0.0
2018,1,5,7,45,26.0,8.5,2.5,14.25,9.5,35.34,0.0
2018,1,5,8,0,24.0,13.0,2.6,14.4,15.0,34.57,20.97
2018,1,5,8,15,12.0,20.0,2.55,14.5,21.0,26.37,16.64
2018,1,5,8,30,0.0,27.0,2.5,14.6,27.0,22.26,13.17
2018,1,5,8,45,0.0,39.0,2.45,14.65,39.0,32.23,21.84
2018,1,5,9,0,0.0,51.0,2.4,14.7,51.0,42.21,30.49
2018,1,5,9,15,0.0,52.5,2.3,14.8,52.5,43.45,31.61
2018,1,5,9,30,0.0,54.0,2.2,14.9,54.0,44.69,32.68
2018,1,5,9,45,0.0,56.5,2.15,14.95,56.5,46.77,34.42
2018,1,5,10,0,0.0,59.0,2.1,15.0,59.0,48.85,36.15
2018,1,5,10,15,0.0,48.5,2.05,15.0,48.5,40.12,28.66
2018,1,5,10,30,0.0,38.0,2.0,15.0,38.0,31.4,21.2
2018,1,5,10,45,0.0,43.0,1.9,15.05,43.0,35.56,24.71
2018,1,5,11,0,0.0,48.0,1.8,15.1,48.0,39.72,28.2
2018,1,5,11,15,2.5,76.5,1.75,15.1,77.5,65.72,50.23
2018,1,5,11,30,5.0,105.0,1.7,15.1,107.0,93.59,73.61
2018,1,5,11,45,2.5,101.5,1.65,15.15,102.5,87.86,68.61
2018,1,5,12,0,0.0,98.0,1.6,15.2,98.0,82.38,63.89
2018,1,5,12,15,0.0,75.0,1.65,15.1,75.0,62.25,47.05
2018,1,5,12,30,0.0,52.0,1.7,15.0,52.0,43.07,30.94
2018,1,5,12,45,0.0,73.5,1.7,14.95,73.5,60.99,46.09
2018,1,5,13,0,0.0,95.0,1.7,14.9,95.0,79.5,61.66
2018,1,5,13,15,2.0,111.5,1.7,14.8,112.5,95.6,75.24
2018,1,5,13,30,4.0,128.0,1.7,14.7,130.0,111.68,88.76
2018,1,5,13,45,9.0,131.0,1.75,14.55,135.0,116.91,93.3
2018,1,5,14,0,14.0,134.0,1.8,14.4,140.0,121.59,97.36
2018,1,5,14,15,17.0,128.5,1.75,14.25,135.0,117.08,93.65
2018,1,5,14,30,20.0,123.0,1.7,14.1,130.0,112.24,89.62
2018,1,5,14,45,10.0,92.0,1.7,13.95,95.5,80.37,62.91
2018,1,5,15,0,0.0,61.0,1.7,13.8,61.0,50.53,37.8
2018,1,5,15,15,0.0,52.0,1.7,13.8,52.0,43.03,31.4
2018,1,5,15,30,0.0,43.0,1.7,13.8,43.0,35.54,24.92
2018,1,5,15,45,0.0,35.0,1.75,13.4,35.0,28.9,19.14
2018,1,5,16,0,0.0,27.0,1.8,13.0,27.0,22.26,13.31
2018,1,5,16,15,0.0,19.5,1.9,12.9,19.5,16.06,8.36
2018,1,5,16,30,0.0,12.0,2.0,12.8,12.0,9.86,2.27
2018,1,5,16,45,7.5,8.0,2.1,12.65,8.0,6.75,0.0
2018,1,5,17,0,15.0,4.0,2.2,12.5,4.0,3.41,0.0
2018,1,5,17,15,7.5,2.0,2.25,12.4,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,6,7,15,19.5,2.5,1.85,10.0,2.5,0.0,0.0
2018,1,6,7,30,39.0,5.0,1.9,10.3,5.0,30.94,0.0
2018,1,6,7,45,101.5,14.5,1.95,10.65,22.0,114.76,0.0
2018,1,6,8,0,164.0,24.0,2.0,11.0,39.0,196.3,145.41
2018,1,6,8,15,326.0,31.5,2.0,11.25,81.0,344.07,282.54
2018,1,6,8,30,488.0,39.0,2.0,11.5,123.0,494.47,407.84
2018,1,6,8,45,600.0,43.0,2.05,11.75,173.0,598.63,491.98
2018,1,6,9,0,712.0,47.0,2.1,12.0,223.0,713.4,580.82
2018,1,6,9,15,742.0,51.0,2.1,12.25,260.5,757.3,613.24
2018,1,6,9,30,772.0,55.0,2.1,12.5,298.0,799.25,643.43
2018,1,6,9,45,790.0,59.0,2.1,12.75,331.0,827.9,662.94
2018,1,6,10,0,808.0,63.0,2.1,13.0,364.0,853.62,679.89
2018,1,6,10,15,826.0,64.5,2.15,13.25,392.5,872.75,692.31
2018,1,6,10,30,844.0,66.0,2.2,13.5,421.0,888.5,702.25
2018,1,6,10,45,856.5,67.0,2.3,13.75,443.5,885.21,699.16
2018,1,6,11,0,869.0,68.0,2.4,14.0,466.0,888.2,700.8
2018,1,6,11,15,878.0,68.5,2.4,14.15,481.5,883.73,696.52
2018,1,6,11,30,887.0,69.0,2.4,14.3,497.0,875.6,689.86
2018,1,6,11,45,893.0,68.5,2.4,14.45,505.5,859.93,678.01
2018,1,6,12,0,899.0,68.0,2.4,14.6,514.0,840.7,663.81
2018,1,6,12,15,897.5,69.0,2.3,14.65,514.0,813.79,643.65
2018,1,6,12,30,896.0,70.0,2.2,14.7,514.0,783.78,621.41
2018,1,6,12,45,890.5,70.5,2.1,14.8,506.5,747.28,594.38
2018,1,6,13,0,885.0,71.0,2.0,14.9,499.0,708.28,565.54
2018,1,6,13,15,879.5,70.0,1.95,14.9,485.0,665.27,532.58
2018,1,6,13,30,874.0,69.0,1.9,14.9,471.0,620.2,496.83
2018,1,6,13,45,862.5,68.0,1.85,14.9,449.0,569.89,456.21
2018,1,6,14,0,851.0,67.0,1.8,14.9,427.0,521.1,415.61
2018,1,6,14,15,825.0,65.5,1.85,14.75,396.0,460.94,365.73
2018,1,6,14,30,799.0,64.0,1.9,14.6,365.0,401.8,315.16
2018,1,6,14,45,787.5,61.0,1.95,14.5,335.0,347.64,266.76
2018,1,6,15,0,776.0,58.0,2.0,14.4,305.0,293.56,217.18
2018,1,6,15,15,740.5,55.0,2.0,14.4,267.0,234.08,163.47
2018,1,6,15,30,705.0,52.0,2.0,14.4,229.0,177.98,113.91
2018,1,6,15,45,652.0,47.5,1.9,13.5,189.0,122.15,69.39
2018,1,6,16,0,599.0,43.0,1.8,12.6,149.0,72.47,37.33
2018,1,6,16,15,512.5,36.5,1.85,12.25,110.0,30.09,20.65
2018,1,6,16,30,426.0,30.0,1.9,11.9,71.0,25.06,14.79
2018,1,6,16,45,266.0,20.0,1.9,11.5,41.0,16.75,0.0
2018,1,6,17,0,106.0,10.0,1.9,11.1,11.0,8.54,0.0
2018,1,6,17,15,53.0,5.0,1.9,11.0,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,7,15,9.0,2.5,2.15,8.3,2.5,0.0,0.0
2018,1,7,7,30,18.0,5.0,2.1,8.4,5.0,16.57,0.0
2018,1,7,7,45,9.0,13.0,2.1,8.55,13.0,17.92,0.0
2018,1,7,8,0,0.0,21.0,2.1,8.7,21.0,17.34,7.64
2018,1,7,8,15,0.0,32.5,2.1,8.8,32.5,27.43,17.54
2018,1,7,8,30,0.0,44.0,2.1,8.9,44.0,38.43,27.47
2018,1,7,8,45,2.5,59.0,2.15,9.0,59.5,55.74,42.87
2018,1,7,9,0,5.0,74.0,2.2,9.1,75.0,72.88,58.03
2018,1,7,9,15,8.5,91.0,2.2,9.3,93.5,93.31,75.89
2018,1,7,9,30,12.0,108.0,2.2,9.5,112.0,113.66,93.46
2018,1,7,9,45,15.5,121.5,2.25,9.7,127.0,129.62,107.07
2018,1,7,10,0,19.0,135.0,2.3,9.9,142.0,145.62,120.57
2018,1,7,10,15,9.5,112.0,2.3,10.15,115.5,108.38,88.24
2018,1,7,10,30,0.0,89.0,2.3,10.4,89.0,75.27,59.37
2018,1,7,10,45,0.0,93.5,2.3,10.7,93.5,79.18,62.6
2018,1,7,11,0,0.0,98.0,2.3,11.0,98.0,83.12,65.8
2018,1,7,11,15,0.0,89.0,2.2,11.3,89.0,74.43,58.25
2018,1,7,11,30,0.0,80.0,2.1,11.6,80.0,66.42,51.33
2018,1,7,11,45,0.0,69.0,2.05,11.9,69.0,57.23,43.43
2018,1,7,12,0,0.0,58.0,2.0,12.2,58.0,48.06,35.56
2018,1,7,12,15,0.0,57.5,1.9,12.35,57.5,47.65,35.19
2018,1,7,12,30,0.0,57.0,1.8,12.5,57.0,47.23,34.82
2018,1,7,12,45,0.0,71.5,1.7,12.65,71.5,59.32,45.09
2018,1,7,13,0,0.0,86.0,1.6,12.8,86.0,71.51,55.4
2018,1,7,13,15,0.0,92.5,1.5,12.85,92.5,77.26,60.28
2018,1,7,13,30,0.0,99.0,1.4,12.9,99.0,83.02,65.19
2018,1,7,13,45,0.0,98.5,1.3,12.95,98.5,82.58,64.87
2018,1,7,14,0,0.0,98.0,1.2,13.0,98.0,82.14,64.57
2018,1,7,14,15,0.0,95.0,1.15,12.8,95.0,79.51,62.48
2018,1,7,14,30,0.0,92.0,1.1,12.6,92.0,76.88,60.39
2018,1,7,14,45,0.0,86.0,1.05,12.45,86.0,71.68,56.08
2018,1,7,15,0,0.0,80.0,1.0,12.3,80.0,66.51,51.75
2018,1,7,15,15,0.0,62.0,1.0,12.3,62.0,51.37,38.77
2018,1,7,15,30,0.0,44.0,1.0,12.3,44.0,36.37,25.83
2018,1,7,15,45,0.0,35.5,1.05,11.85,35.5,29.31,19.68
2018,1,7,16,0,0.0,27.0,1.1,11.4,27.0,22.26,13.47
2018,1,7,16,15,0.0,21.0,1.1,11.25,21.0,17.3,9.6
2018,1,7,16,30,0.0,15.0,1.1,11.1,15.0,12.34,4.58
2018,1,7,16,45,0.0,9.0,1.1,11.0,9.0,7.4,0.0
2018,1,7,17,0,0.0,3.0,1.1,10.9,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,1.1,10.8,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,8,7,15,9.0,1.5,2.9,10.95,1.5,0.0,0.0
2018,1,8,7,30,18.0,3.0,3.0,11.1,3.0,14.85,0.0
2018,1,8,7,45,9.0,4.0,3.15,11.25,4.0,10.52,0.0
2018,1,8,8,0,0.0,5.0,3.3,11.4,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,3.4,11.6,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,3.5,11.8,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,3.6,12.0,8.0,6.57,0.01
2018,1,8,9,0,0.0,9.0,3.7,12.2,9.0,7.39,0.75
2018,1,8,9,15,0.0,13.0,3.75,12.35,13.0,10.69,3.62
2018,1,8,9,30,0.0,17.0,3.8,12.5,17.0,13.99,6.48
2018,1,8,9,45,0.0,26.0,3.8,12.65,26.0,21.44,12.91
2018,1,8,10,0,0.0,35.0,3.8,12.8,35.0,28.9,19.31
2018,1,8,10,15,0.0,28.5,3.75,12.9,28.5,23.52,14.64
2018,1,8,10,30,0.0,22.0,3.7,13.0,22.0,18.15,9.99
2018,1,8,10,45,0.0,25.0,3.65,13.1,25.0,20.64,12.1
2018,1,8,11,0,0.0,28.0,3.6,13.2,28.0,23.13,14.21
2018,1,8,11,15,0.0,27.0,3.65,13.3,27.0,22.3,13.47
2018,1,8,11,30,0.0,26.0,3.7,13.4,26.0,21.48,12.75
2018,1,8,11,45,0.0,28.5,3.75,13.5,28.5,23.55,14.5
2018,1,8,12,0,0.0,31.0,3.8,13.6,31.0,25.63,16.25
2018,1,8,12,15,0.0,32.0,3.75,13.65,32.0,26.46,16.96
2018,1,8,12,30,0.0,33.0,3.7,13.7,33.0,27.29,17.66
2018,1,8,12,45,0.0,32.0,3.7,13.8,32.0,26.46,16.95
2018,1,8,13,0,0.0,31.0,3.7,13.9,31.0,25.62,16.24
2018,1,8,13,15,0.0,26.5,3.6,13.95,26.5,21.89,13.07
2018,1,8,13,30,0.0,22.0,3.5,14.0,22.0,18.16,9.9
2018,1,8,13,45,0.0,27.5,3.4,14.0,27.5,22.71,13.81
2018,1,8,14,0,0.0,33.0,3.3,14.0,33.0,27.26,17.73
2018,1,8,14,15,0.0,30.5,3.2,13.95,30.5,25.18,15.98
2018,1,8,14,30,0.0,28.0,3.1,13.9,28.0,23.1,14.23
2018,1,8,14,45,0.0,30.5,3.05,13.9,30.5,25.16,16.03
2018,1,8,15,0,0.0,33.0,3.0,13.9,33.0,27.23,17.82
2018,1,8,15,15,0.0,35.0,3.0,13.9,35.0,28.88,19.24
2018,1,8,15,30,0.0,37.0,3.0,13.9,37.0,30.55,20.63
2018,1,8,15,45,0.0,28.5,3.05,13.75,28.5,23.5,14.5
2018,1,8,16,0,0.0,20.0,3.1,13.6,20.0,16.46,8.36
2018,1,8,16,15,0.0,15.0,3.1,13.55,15.0,12.33,5.13
2018,1,8,16,30,0.0,10.0,3.1,13.5,10.0,8.21,1.14
2018,1,8,16,45,0.0,5.5,3.05,13.45,5.5,4.51,0.0
2018,1,8,17,0,0.0,1.0,3.0,13.4,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,2.95,13.4,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,7,15,4.5,2.5,2.35,12.65,2.5,0.0,0.0
2018,1,9,7,30,9.0,5.0,2.6,12.8,5.0,10.41,0.0
2018,1,9,7,45,4.5,15.0,2.85,12.9,15.0,15.72,0.0
2018,1,9,8,0,0.0,25.0,3.1,13.0,25.0,22.02,11.05
2018,1,9,8,15,2.5,38.0,3.25,13.05,38.5,37.24,25.44
2018,1,9,8,30,5.0,51.0,3.4,13.1,52.0,51.87,38.53
2018,1,9,8,45,4.5,54.0,3.6,13.15,55.0,51.03,38.22
2018,1,9,9,0,4.0,57.0,3.8,13.2,58.0,51.69,38.98
2018,1,9,9,15,4.0,65.0,3.75,13.25,66.0,58.79,45.14
2018,1,9,9,30,4.0,73.0,3.7,13.3,74.0,65.93,51.26
2018,1,9,9,45,29.5,101.5,3.65,13.35,112.5,129.68,106.54
2018,1,9,10,0,55.0,130.0,3.6,13.4,151.0,186.86,155.3
2018,1,9,10,15,50.5,146.0,3.5,13.45,166.5,199.9,165.49
2018,1,9,10,30,46.0,162.0,3.4,13.5,182.0,212.61,175.4
2018,1,9,10,45,35.0,164.5,3.25,13.55,180.0,201.81,165.65
2018,1,9,11,0,24.0,167.0,3.1,13.6,178.0,175.88,143.49
2018,1,9,11,15,60.5,184.5,3.1,13.65,213.5,242.51,199.54
2018,1,9,11,30,97.0,202.0,3.1,13.7,249.0,292.06,240.6
2018,1,9,11,45,97.0,208.5,3.1,13.7,256.5,295.0,242.49
2018,1,9,12,0,97.0,215.0,3.1,13.7,264.0,297.63,244.31
2018,1,9,12,15,158.0,215.0,3.2,13.75,294.5,357.46,293.88
2018,1,9,12,30,219.0,215.0,3.3,13.8,325.0,396.62,326.17
2018,1,9,12,45,179.0,210.5,3.4,13.8,299.5,351.21,288.65
2018,1,9,13,0,139.0,206.0,3.5,13.8,274.0,308.41,253.29
2018,1,9,13,15,98.5,195.5,3.55,13.85,243.0,250.0,204.99
2018,1,9,13,30,58.0,185.0,3.6,13.9,212.0,208.23,169.97
2018,1,9,13,45,46.0,161.0,3.65,13.9,182.0,173.19,140.91
2018,1,9,14,0,34.0,137.0,3.7,13.9,152.0,140.37,113.49
2018,1,9,14,15,64.5,135.0,3.65,13.85,161.0,150.23,121.74
2018,1,9,14,30,95.0,133.0,3.6,13.8,170.0,162.73,131.59
2018,1,9,14,45,213.0,122.0,3.6,13.75,194.5,192.92,154.07
2018,1,9,15,0,331.0,111.0,3.6,13.7,219.0,208.48,161.91
2018,1,9,15,15,235.5,99.5,3.6,13.7,171.5,147.68,111.53
2018,1,9,15,30,140.0,88.0,3.6,13.7,124.0,101.31,74.83
2018,1,9,15,45,235.0,74.0,3.8,13.5,122.5,91.81,62.23
2018,1,9,16,0,330.0,60.0,4.0,13.3,121.0,69.29,42.3
2018,1,9,16,15,272.0,48.0,4.05,13.15,89.5,36.68,26.43
2018,1,9,16,30,214.0,36.0,4.1,13.0,58.0,27.76,17.51
2018,1,9,16,45,135.5,24.0,4.2,12.85,35.5,18.63,0.99
2018,1,9,17,0,57.0,12.0,4.3,12.7,13.0,10.24,0.0
2018,1,9,17,15,28.5,6.0,4.4,12.6,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,10,7,15,7.5,2.0,2.4,10.85,2.0,0.0,0.0
2018,1,10,7,30,15.0,4.0,2.3,11.0,4.0,13.65,0.0
2018,1,10,7,45,7.5,9.0,2.2,11.15,9.0,12.99,0.0
2018,1,10,8,0,0.0,14.0,2.1,11.3,14.0,11.52,3.18
2018,1,10,8,15,0.0,17.0,2.15,11.45,17.0,13.99,6.09
2018,1,10,8,30,0.0,20.0,2.2,11.6,20.0,16.46,8.44
2018,1,10,8,45,0.0,28.0,2.2,11.7,28.0,23.08,14.28
2018,1,10,9,0,0.0,36.0,2.2,11.8,36.0,29.72,20.11
2018,1,10,9,15,8.5,66.0,2.3,11.9,68.5,63.81,49.95
2018,1,10,9,30,17.0,96.0,2.4,12.0,101.0,103.27,84.05
2018,1,10,9,45,15.5,97.5,2.5,12.1,102.5,101.3,82.17
2018,1,10,10,0,14.0,99.0,2.6,12.2,104.0,99.93,80.81
2018,1,10,10,15,73.5,121.0,2.7,12.3,152.0,206.6,172.84
2018,1,10,10,30,133.0,143.0,2.8,12.4,200.0,286.76,240.49
2018,1,10,10,45,68.0,135.5,2.85,12.5,164.5,196.71,163.33
2018,1,10,11,0,3.0,128.0,2.9,12.6,129.0,115.32,92.52
2018,1,10,11,15,2.0,134.0,2.85,12.7,134.5,119.61,96.04
2018,1,10,11,30,1.0,140.0,2.8,12.8,140.0,123.96,99.5
2018,1,10,11,45,0.5,130.0,2.7,12.95,130.0,113.07,90.24
2018,1,10,12,0,0.0,120.0,2.6,13.1,120.0,102.71,81.46
2018,1,10,12,15,1.5,128.5,2.5,13.2,129.5,111.68,88.99
2018,1,10,12,30,3.0,137.0,2.4,13.3,139.0,120.57,96.41
2018,1,10,12,45,79.0,162.0,2.3,13.4,201.0,210.76,173.24
2018,1,10,13,0,155.0,187.0,2.2,13.5,263.0,299.23,246.09
2018,1,10,13,15,139.5,193.0,2.1,13.55,260.0,286.47,234.58
2018,1,10,13,30,124.0,199.0,2.0,13.6,257.0,274.39,224.09
2018,1,10,13,45,103.5,188.5,1.9,13.7,235.5,243.37,198.32
2018,1,10,14,0,83.0,178.0,1.8,13.8,214.0,205.94,167.35
2018,1,10,14,15,217.5,149.0,1.7,13.8,235.0,250.46,203.39
2018,1,10,14,30,352.0,120.0,1.6,13.8,256.0,271.74,217.85
2018,1,10,14,45,460.0,101.5,1.55,13.85,263.0,269.94,211.59
2018,1,10,15,0,568.0,83.0,1.5,13.9,270.0,259.6,196.22
2018,1,10,15,15,535.5,77.5,1.5,13.9,237.0,209.44,151.39
2018,1,10,15,30,503.0,72.0,1.5,13.9,204.0,162.65,110.35
2018,1,10,15,45,435.5,64.5,1.3,13.55,165.0,113.33,71.26
2018,1,10,16,0,368.0,57.0,1.1,13.2,126.0,70.03,41.45
2018,1,10,16,15,360.0,45.5,1.1,13.0,99.0,36.94,26.76
2018,1,10,16,30,352.0,34.0,1.1,12.8,72.0,28.1,18.02
2018,1,10,16,45,232.5,23.0,1.1,12.6,43.5,19.13,3.0
2018,1,10,17,0,113.0,12.0,1.1,12.4,15.0,10.24,0.0
2018,1,10,17,15,56.5,6.0,1.1,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.45,11.85,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.5,12.0,5.0,19.27,0.0
2018,1,11,7,45,11.0,14.0,0.55,12.1,14.0,20.81,0.0
2018,1,11,8,0,0.0,23.0,0.6,12.2,23.0,19.0,8.96
2018,1,11,8,15,0.5,39.0,0.75,12.35,39.0,36.92,25.29
2018,1,11,8,30,1.0,55.0,0.9,12.5,55.0,54.1,40.42
2018,1,11,8,45,6.0,72.0,1.05,12.7,73.5,75.89,59.53
2018,1,11,9,0,11.0,89.0,1.2,12.9,92.0,97.48,78.27
2018,1,11,9,15,42.0,100.5,1.25,13.0,113.5,147.6,121.9
2018,1,11,9,30,73.0,112.0,1.3,13.1,135.0,186.81,155.69
2018,1,11,9,45,62.5,129.5,1.35,13.25,151.0,197.16,163.42
2018,1,11,10,0,52.0,147.0,1.4,13.4,167.0,206.88,170.59
2018,1,11,10,15,96.0,166.0,1.35,13.55,206.0,268.68,222.1
2018,1,11,10,30,140.0,185.0,1.3,13.7,245.0,348.94,286.53
2018,1,11,10,45,124.5,193.5,1.25,13.85,249.0,340.38,277.93
2018,1,11,11,0,109.0,202.0,1.2,14.0,253.0,331.65,269.8
2018,1,11,11,15,218.5,200.0,1.15,14.15,306.0,422.06,343.17
2018,1,11,11,30,328.0,198.0,1.1,14.3,359.0,527.79,424.41
2018,1,11,11,45,330.0,202.0,1.0,14.45,366.5,523.68,418.85
2018,1,11,12,0,332.0,206.0,0.9,14.6,374.0,518.16,413.29
2018,1,11,12,15,336.0,205.0,0.95,14.6,375.0,507.07,405.06
2018,1,11,12,30,340.0,204.0,1.0,14.6,376.0,494.62,395.78
2018,1,11,12,45,278.5,210.0,1.0,14.65,350.0,439.77,352.58
2018,1,11,13,0,217.0,216.0,1.0,14.7,324.0,374.69,301.51
2018,1,11,13,15,323.5,190.0,1.05,14.7,345.5,418.34,337.25
2018,1,11,13,30,430.0,164.0,1.1,14.7,367.0,451.97,363.35
2018,1,11,13,45,430.0,158.0,1.1,14.65,353.5,421.32,338.33
2018,1,11,14,0,430.0,152.0,1.1,14.6,340.0,389.7,312.48
2018,1,11,14,15,506.0,126.5,1.1,14.55,334.0,374.49,298.69
2018,1,11,14,30,582.0,101.0,1.1,14.5,328.0,355.59,280.21
