Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,7,15,34.5,7.5,1.5,11.3,9.0,6.4,0.0
2018,2,1,7,30,69.0,15.0,1.6,11.8,18.0,60.19,0.0
2018,2,1,7,45,156.0,30.0,1.65,12.3,47.5,198.39,142.78
2018,2,1,8,0,243.0,45.0,1.7,12.8,77.0,288.06,234.77
2018,2,1,8,15,310.5,56.5,1.65,13.1,114.0,362.81,300.75
2018,2,1,8,30,378.0,68.0,1.6,13.4,151.0,441.91,366.77
2018,2,1,8,45,404.0,80.0,1.5,13.75,186.0,488.87,404.15
2018,2,1,9,0,430.0,92.0,1.4,14.1,221.0,535.71,439.79
2018,2,1,9,15,477.0,99.5,1.4,14.5,261.5,594.96,483.86
2018,2,1,9,30,524.0,107.0,1.4,14.9,302.0,654.19,526.31
2018,2,1,9,45,626.5,96.5,1.4,15.35,352.5,752.46,595.59
2018,2,1,10,0,729.0,86.0,1.4,15.8,403.0,840.04,654.31
2018,2,1,10,15,683.0,104.5,1.45,16.2,418.0,821.9,639.02
2018,2,1,10,30,637.0,123.0,1.5,16.6,433.0,798.87,621.6
2018,2,1,10,45,650.5,125.5,1.55,17.0,456.0,810.38,628.56
2018,2,1,11,0,664.0,128.0,1.6,17.4,479.0,818.74,632.99
2018,2,1,11,15,688.0,126.0,1.65,17.7,500.0,828.37,638.69
2018,2,1,11,30,712.0,124.0,1.7,18.0,521.0,834.34,641.92
2018,2,1,11,45,743.5,117.0,1.75,18.3,538.0,837.23,643.2
2018,2,1,12,0,775.0,110.0,1.8,18.6,555.0,831.04,638.36
2018,2,1,12,15,816.5,99.0,1.85,18.8,569.5,830.04,637.58
2018,2,1,12,30,858.0,88.0,1.9,19.0,584.0,823.32,632.91
2018,2,1,12,45,839.5,91.5,1.9,19.15,573.0,780.53,602.83
2018,2,1,13,0,821.0,95.0,1.9,19.3,562.0,735.94,571.63
2018,2,1,13,15,822.0,91.5,1.9,19.4,550.0,696.09,543.34
2018,2,1,13,30,823.0,88.0,1.9,19.5,538.0,653.68,511.37
2018,2,1,13,45,814.0,86.5,1.95,19.55,517.5,604.85,474.17
2018,2,1,14,0,805.0,85.0,2.0,19.6,497.0,554.72,434.94
2018,2,1,14,15,783.5,84.0,1.95,19.5,467.5,497.61,389.11
2018,2,1,14,30,762.0,83.0,1.9,19.4,438.0,441.02,342.42
2018,2,1,14,45,796.0,71.0,1.85,19.3,418.5,396.72,303.27
2018,2,1,15,0,830.0,59.0,1.8,19.2,399.0,347.78,258.59
2018,2,1,15,15,816.0,56.0,1.8,19.2,363.0,289.28,206.07
2018,2,1,15,30,802.0,53.0,1.8,19.2,327.0,231.38,153.98
2018,2,1,15,45,736.5,53.5,1.65,18.25,280.0,167.11,101.22
2018,2,1,16,0,671.0,54.0,1.5,17.3,233.0,112.05,61.31
2018,2,1,16,15,595.0,49.5,1.55,16.8,186.5,56.97,31.37
2018,2,1,16,30,519.0,45.0,1.6,16.3,140.0,36.28,26.23
2018,2,1,16,45,422.0,38.5,1.65,15.75,101.5,31.37,21.5
2018,2,1,17,0,325.0,32.0,1.7,15.2,63.0,26.61,15.72
2018,2,1,17,15,205.5,20.0,1.7,15.05,36.0,16.77,0.0
2018,2,1,17,30,86.0,8.0,1.7,14.9,9.0,6.83,0.0
2018,2,1,17,45,43.0,4.0,1.7,14.7,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,7,15,93.5,9.0,1.15,13.7,13.0,68.15,0.0
2018,2,2,7,30,187.0,18.0,1.2,14.0,26.0,175.93,0.0
2018,2,2,7,45,317.0,27.0,1.25,14.3,61.0,313.5,229.4
2018,2,2,8,0,447.0,36.0,1.3,14.6,96.0,435.35,348.66
2018,2,2,8,15,452.0,49.0,1.4,14.85,129.5,471.1,382.83
2018,2,2,8,30,457.0,62.0,1.5,15.1,163.0,505.69,413.22
2018,2,2,8,45,487.0,72.5,1.65,15.35,201.0,557.62,455.18
2018,2,2,9,0,517.0,83.0,1.8,15.6,239.0,609.11,495.02
2018,2,2,9,15,647.0,73.0,1.9,15.8,296.5,725.1,581.19
2018,2,2,9,30,777.0,63.0,2.0,16.0,354.0,836.31,660.13
2018,2,2,9,45,677.0,91.5,2.1,16.2,363.5,794.62,628.41
2018,2,2,10,0,577.0,120.0,2.2,16.4,373.0,738.62,587.37
2018,2,2,10,15,601.5,123.5,2.2,16.65,403.5,767.68,607.33
2018,2,2,10,30,626.0,127.0,2.2,16.9,434.0,793.98,624.33
2018,2,2,10,45,622.0,135.5,2.25,17.15,453.5,795.68,624.1
2018,2,2,11,0,618.0,144.0,2.3,17.4,473.0,794.33,622.05
2018,2,2,11,15,626.0,146.5,2.3,17.65,489.0,794.71,621.01
2018,2,2,11,30,634.0,149.0,2.3,17.9,505.0,791.98,617.89
2018,2,2,11,45,669.0,141.5,2.25,18.15,523.0,799.53,621.87
2018,2,2,12,0,704.0,134.0,2.2,18.4,541.0,802.63,622.71
2018,2,2,12,15,715.5,131.0,2.25,18.6,546.0,786.16,610.78
2018,2,2,12,30,727.0,128.0,2.3,18.8,551.0,766.29,596.69
2018,2,2,12,45,769.0,113.5,2.3,19.0,557.0,750.48,585.25
2018,2,2,13,0,811.0,99.0,2.3,19.2,563.0,734.11,573.46
2018,2,2,13,15,851.5,87.5,2.25,19.25,565.0,713.8,558.92
2018,2,2,13,30,892.0,76.0,2.2,19.3,567.0,683.02,535.39
2018,2,2,13,45,866.0,78.0,2.2,19.35,540.5,625.23,490.95
2018,2,2,14,0,840.0,80.0,2.2,19.4,514.0,570.39,447.72
2018,2,2,14,15,846.0,74.0,2.1,19.4,491.5,520.44,406.84
2018,2,2,14,30,852.0,68.0,2.0,19.4,469.0,467.03,361.93
2018,2,2,14,45,804.0,73.5,1.95,19.35,430.5,403.34,308.32
2018,2,2,15,0,756.0,79.0,1.9,19.3,392.0,342.17,255.76
2018,2,2,15,15,761.5,70.0,1.9,19.3,359.5,286.87,205.87
2018,2,2,15,30,767.0,61.0,1.9,19.3,327.0,230.13,154.37
2018,2,2,15,45,730.5,57.5,1.65,18.55,284.5,170.43,104.08
2018,2,2,16,0,694.0,54.0,1.4,17.8,242.0,114.79,62.42
2018,2,2,16,15,643.0,48.5,1.4,17.3,198.0,61.24,33.75
2018,2,2,16,30,592.0,43.0,1.4,16.8,154.0,38.05,27.75
2018,2,2,16,45,467.5,37.5,1.45,16.35,110.0,30.62,20.85
2018,2,2,17,0,343.0,32.0,1.5,15.9,66.0,26.54,15.93
2018,2,2,17,15,214.5,20.5,1.5,15.65,38.0,17.14,0.0
2018,2,2,17,30,86.0,9.0,1.5,15.4,10.0,7.68,0.0
2018,2,2,17,45,43.0,4.5,1.55,15.15,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,3,7,15,130.5,10.0,2.55,12.65,16.0,93.0,0.0
2018,2,3,7,30,261.0,20.0,2.6,13.1,32.0,229.76,0.0
2018,2,3,7,45,394.5,28.0,2.65,13.6,70.5,371.39,278.41
2018,2,3,8,0,528.0,36.0,2.7,14.1,109.0,488.14,394.44
2018,2,3,8,15,600.5,41.0,2.65,14.5,153.5,572.89,466.62
2018,2,3,8,30,673.0,46.0,2.6,14.9,198.0,659.5,535.76
2018,2,3,8,45,718.0,50.0,2.6,15.3,242.5,722.58,583.98
2018,2,3,9,0,763.0,54.0,2.6,15.7,287.0,785.19,629.61
2018,2,3,9,15,793.0,57.0,2.65,16.15,329.0,831.69,661.91
2018,2,3,9,30,823.0,60.0,2.7,16.6,371.0,876.1,691.75
2018,2,3,9,45,843.0,62.5,2.7,17.05,408.5,897.52,704.15
2018,2,3,10,0,863.0,65.0,2.7,17.5,446.0,926.01,721.44
2018,2,3,10,15,877.0,66.0,2.7,17.85,477.0,943.4,730.97
2018,2,3,10,30,891.0,67.0,2.7,18.2,508.0,957.3,738.15
2018,2,3,10,45,900.5,68.5,2.7,18.55,533.0,963.84,740.36
2018,2,3,11,0,910.0,70.0,2.7,18.9,558.0,966.54,740.13
2018,2,3,11,15,916.5,71.0,2.65,19.15,576.0,961.82,734.85
2018,2,3,11,30,923.0,72.0,2.6,19.4,594.0,953.19,727.15
2018,2,3,11,45,926.5,72.5,2.55,19.65,604.0,937.28,714.7
2018,2,3,12,0,930.0,73.0,2.5,19.9,614.0,917.58,699.9
2018,2,3,12,15,930.0,73.5,2.45,20.1,616.5,891.14,680.8
2018,2,3,12,30,930.0,74.0,2.4,20.3,619.0,861.25,659.46
2018,2,3,12,45,926.5,73.5,2.35,20.45,612.5,824.09,633.26
2018,2,3,13,0,923.0,73.0,2.3,20.6,606.0,784.02,605.03
2018,2,3,13,15,918.0,72.5,2.25,20.65,592.5,740.17,574.23
2018,2,3,13,30,913.0,72.0,2.2,20.7,579.0,693.9,540.29
2018,2,3,13,45,905.0,71.0,2.15,20.75,558.0,643.05,501.19
2018,2,3,14,0,897.0,70.0,2.1,20.8,537.0,590.52,459.86
2018,2,3,14,15,885.5,68.5,2.05,20.75,509.5,534.25,414.72
2018,2,3,14,30,874.0,67.0,2.0,20.7,482.0,477.19,367.57
2018,2,3,14,45,857.0,65.0,1.9,20.6,448.0,416.89,316.45
2018,2,3,15,0,840.0,63.0,1.8,20.5,414.0,356.98,264.24
2018,2,3,15,15,816.0,61.0,1.8,20.5,375.0,294.6,209.34
2018,2,3,15,30,792.0,59.0,1.8,20.5,336.0,234.54,156.21
2018,2,3,15,45,757.5,55.5,1.5,19.85,293.0,173.55,104.87
2018,2,3,16,0,723.0,52.0,1.2,19.2,250.0,116.34,62.06
2018,2,3,16,15,670.0,47.0,1.2,18.9,205.0,61.23,32.75
2018,2,3,16,30,617.0,42.0,1.2,18.6,160.0,37.21,26.84
2018,2,3,16,45,528.5,36.0,1.2,18.3,117.5,32.16,22.04
2018,2,3,17,0,440.0,30.0,1.2,18.0,75.0,24.94,14.72
2018,2,3,17,15,275.5,20.5,1.2,17.9,43.5,17.14,0.0
2018,2,3,17,30,111.0,11.0,1.2,17.8,12.0,9.39,0.0
2018,2,3,17,45,55.5,5.5,1.15,17.75,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,7,15,11.0,6.0,1.7,12.8,6.5,12.25,0.0
2018,2,4,7,30,22.0,12.0,1.7,13.2,13.0,30.97,0.0
2018,2,4,7,45,11.0,24.0,1.75,13.55,24.5,31.8,19.42
2018,2,4,8,0,0.0,36.0,1.8,13.9,36.0,31.07,20.31
2018,2,4,8,15,7.5,52.0,1.85,14.2,53.5,53.35,39.9
2018,2,4,8,30,15.0,68.0,1.9,14.5,71.0,75.61,59.4
2018,2,4,8,45,43.5,84.0,1.95,14.75,96.5,126.66,103.8
2018,2,4,9,0,72.0,100.0,2.0,15.0,122.0,186.72,154.86
2018,2,4,9,15,81.5,115.0,2.05,15.3,143.5,213.0,176.44
2018,2,4,9,30,91.0,130.0,2.1,15.6,165.0,239.17,197.62
2018,2,4,9,45,299.5,134.0,2.1,15.95,264.5,459.4,378.81
2018,2,4,10,0,508.0,138.0,2.1,16.3,364.0,687.42,551.96
2018,2,4,10,15,507.5,149.5,2.15,16.6,389.0,701.17,558.73
2018,2,4,10,30,507.0,161.0,2.2,16.9,414.0,712.36,565.42
2018,2,4,10,45,522.0,166.0,2.2,17.15,437.5,728.09,575.37
2018,2,4,11,0,537.0,171.0,2.2,17.4,461.0,741.24,583.39
2018,2,4,11,15,589.5,161.5,2.2,17.6,489.5,778.5,608.95
2018,2,4,11,30,642.0,152.0,2.2,17.8,518.0,804.74,626.2
2018,2,4,11,45,721.0,132.0,2.2,18.0,549.5,838.02,648.45
2018,2,4,12,0,800.0,112.0,2.2,18.2,581.0,859.14,662.05
2018,2,4,12,15,859.5,95.5,2.2,18.35,601.5,866.72,666.55
2018,2,4,12,30,919.0,79.0,2.2,18.5,622.0,859.48,661.06
2018,2,4,12,45,915.0,79.5,2.15,18.6,616.0,823.32,635.37
2018,2,4,13,0,911.0,80.0,2.1,18.7,610.0,784.28,607.89
2018,2,4,13,15,908.0,79.0,2.1,18.8,597.0,741.61,578.09
2018,2,4,13,30,905.0,78.0,2.1,18.9,584.0,696.4,544.85
2018,2,4,13,45,899.5,76.0,2.05,19.0,563.5,646.23,506.06
2018,2,4,14,0,894.0,74.0,2.0,19.1,543.0,594.19,464.91
2018,2,4,14,15,883.5,72.0,1.95,19.1,515.5,537.93,419.57
2018,2,4,14,30,873.0,70.0,1.9,19.1,488.0,480.79,372.16
2018,2,4,14,45,858.5,67.5,1.85,19.15,454.5,420.92,321.12
2018,2,4,15,0,844.0,65.0,1.8,19.2,421.0,360.7,268.39
2018,2,4,15,15,819.5,62.5,1.8,19.2,381.5,297.79,212.84
2018,2,4,15,30,795.0,60.0,1.8,19.2,342.0,236.81,158.75
2018,2,4,15,45,761.0,56.5,1.55,18.65,298.5,175.6,106.91
2018,2,4,16,0,727.0,53.0,1.3,18.1,255.0,118.1,63.57
2018,2,4,16,15,675.0,48.5,1.3,17.8,210.0,63.1,34.16
2018,2,4,16,30,623.0,44.0,1.3,17.5,165.0,38.97,28.53
2018,2,4,16,45,535.0,37.5,1.35,17.2,121.5,33.5,23.36
2018,2,4,17,0,447.0,31.0,1.4,16.9,78.0,25.76,15.68
2018,2,4,17,15,280.5,21.0,1.4,16.75,45.5,17.51,0.0
2018,2,4,17,30,114.0,11.0,1.4,16.6,13.0,9.39,0.0
2018,2,4,17,45,57.0,5.5,1.4,16.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,7,15,120.5,10.5,0.85,14.15,17.0,87.09,0.0
2018,2,5,7,30,241.0,21.0,0.9,14.4,34.0,220.77,0.0
2018,2,5,7,45,369.0,30.0,0.9,14.7,72.5,355.33,269.83
2018,2,5,8,0,497.0,39.0,0.9,15.0,111.0,478.84,381.14
2018,2,5,8,15,558.0,45.5,0.95,15.3,153.5,553.48,442.83
2018,2,5,8,30,619.0,52.0,1.0,15.6,196.0,630.47,502.89
2018,2,5,8,45,642.0,60.5,1.1,15.9,236.5,678.82,539.67
2018,2,5,9,0,665.0,69.0,1.2,16.2,277.0,725.92,574.1
2018,2,5,9,15,734.0,66.5,1.25,16.55,325.5,792.43,620.33
2018,2,5,9,30,803.0,64.0,1.3,16.9,374.0,865.24,669.16
2018,2,5,9,45,810.0,68.5,1.3,17.25,407.0,887.26,681.19
2018,2,5,10,0,817.0,73.0,1.3,17.6,440.0,905.94,691.36
2018,2,5,10,15,698.0,109.0,1.35,18.0,438.0,846.07,648.71
2018,2,5,10,30,579.0,145.0,1.4,18.4,436.0,771.7,596.37
2018,2,5,10,45,515.5,171.5,1.5,18.75,440.0,729.07,566.1
2018,2,5,11,0,452.0,198.0,1.6,19.1,444.0,692.05,537.62
2018,2,5,11,15,397.5,218.0,1.6,19.4,439.5,634.08,494.02
2018,2,5,11,30,343.0,238.0,1.6,19.7,435.0,596.82,464.78
2018,2,5,11,45,371.0,234.5,1.6,20.0,451.0,607.13,472.18
2018,2,5,12,0,399.0,231.0,1.6,20.3,467.0,614.95,477.34
2018,2,5,12,15,480.0,208.0,1.65,20.4,493.0,662.41,512.52
2018,2,5,12,30,561.0,185.0,1.7,20.5,519.0,685.3,529.79
2018,2,5,12,45,672.5,148.0,1.7,20.65,544.5,718.71,554.41
2018,2,5,13,0,784.0,111.0,1.7,20.8,570.0,730.15,562.59
2018,2,5,13,15,822.0,97.5,1.75,20.75,569.5,707.33,546.91
2018,2,5,13,30,860.0,84.0,1.8,20.7,569.0,673.98,522.94
2018,2,5,13,45,799.5,97.0,1.85,20.6,535.0,611.19,475.62
2018,2,5,14,0,739.0,110.0,1.9,20.5,501.0,547.29,426.69
2018,2,5,14,15,787.0,92.5,1.9,20.3,489.5,511.76,398.14
2018,2,5,14,30,835.0,75.0,1.9,20.1,478.0,470.31,363.22
2018,2,5,14,45,833.5,70.0,1.9,19.95,448.5,414.42,315.71
2018,2,5,15,0,832.0,65.0,1.9,19.8,419.0,357.34,265.69
2018,2,5,15,15,808.0,62.5,1.9,19.8,380.0,295.21,210.86
2018,2,5,15,30,784.0,60.0,1.9,19.8,341.0,234.96,157.45
2018,2,5,15,45,750.0,56.5,1.75,18.9,298.0,174.35,106.36
2018,2,5,16,0,716.0,53.0,1.6,18.0,255.0,117.46,63.49
2018,2,5,16,15,663.5,49.0,1.6,17.5,210.5,63.48,34.56
2018,2,5,16,30,611.0,45.0,1.6,17.0,166.0,39.72,29.28
2018,2,5,16,45,523.5,38.5,1.6,16.55,123.0,31.48,21.72
2018,2,5,17,0,436.0,32.0,1.6,16.1,80.0,26.52,16.54
2018,2,5,17,15,284.5,22.0,1.6,15.9,47.5,18.34,2.07
2018,2,5,17,30,133.0,12.0,1.6,15.7,15.0,10.24,0.0
2018,2,5,17,45,66.5,6.0,1.65,15.5,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,7,15,170.5,11.0,2.65,13.4,20.5,120.04,0.0
2018,2,6,7,30,341.0,22.0,2.7,13.9,41.0,292.81,22.97
2018,2,6,7,45,475.5,28.5,2.75,14.35,83.0,421.24,325.8
2018,2,6,8,0,610.0,35.0,2.8,14.8,125.0,553.08,445.66
2018,2,6,8,15,676.0,39.5,2.9,15.1,172.0,634.41,514.35
2018,2,6,8,30,742.0,44.0,3.0,15.4,219.0,717.4,580.53
2018,2,6,8,45,784.0,47.0,3.05,15.7,265.5,778.55,627.03
2018,2,6,9,0,826.0,50.0,3.1,16.0,312.0,829.46,663.99
2018,2,6,9,15,852.5,53.0,3.15,16.3,355.0,873.84,694.83
2018,2,6,9,30,879.0,56.0,3.2,16.6,398.0,916.0,723.15
2018,2,6,9,45,896.5,58.0,3.25,16.9,436.0,945.47,741.86
2018,2,6,10,0,914.0,60.0,3.3,17.2,474.0,971.72,758.11
2018,2,6,10,15,927.0,61.0,3.3,17.45,506.0,988.72,767.55
2018,2,6,10,30,940.0,62.0,3.3,17.7,538.0,1001.99,774.48
2018,2,6,10,45,949.0,63.0,3.25,18.0,563.5,1007.46,775.6
2018,2,6,11,0,958.0,64.0,3.2,18.3,589.0,1008.9,774.15
2018,2,6,11,15,964.5,64.5,3.2,18.5,607.5,1003.18,768.72
2018,2,6,11,30,971.0,65.0,3.2,18.7,626.0,993.35,760.72
2018,2,6,11,45,974.0,65.0,3.15,18.9,636.0,975.57,747.09
2018,2,6,12,0,977.0,65.0,3.1,19.1,646.0,953.83,730.98
2018,2,6,12,15,974.5,66.0,3.1,19.2,647.5,924.69,710.57
2018,2,6,12,30,972.0,67.0,3.1,19.3,649.0,892.03,687.8
2018,2,6,12,45,967.5,68.0,3.05,19.4,643.0,854.41,661.22
2018,2,6,13,0,963.0,69.0,3.0,19.5,637.0,813.74,632.45
2018,2,6,13,15,958.5,68.5,2.95,19.5,623.5,768.52,600.56
2018,2,6,13,30,954.0,68.0,2.9,19.5,610.0,720.72,565.78
2018,2,6,13,45,945.5,67.5,2.9,19.5,588.5,668.05,525.25
2018,2,6,14,0,937.0,67.0,2.9,19.5,567.0,613.62,482.29
2018,2,6,14,15,924.5,65.5,2.8,19.4,538.0,554.58,434.41
2018,2,6,14,30,912.0,64.0,2.7,19.3,509.0,494.77,384.51
2018,2,6,14,45,896.0,62.5,2.6,19.2,474.0,433.04,331.62
2018,2,6,15,0,880.0,61.0,2.5,19.1,439.0,371.49,277.4
2018,2,6,15,15,857.0,59.0,2.5,19.1,399.0,307.92,220.69
2018,2,6,15,30,834.0,57.0,2.5,19.1,359.0,245.92,165.18
2018,2,6,15,45,800.0,54.0,2.15,18.25,314.5,180.74,109.8
2018,2,6,16,0,766.0,51.0,1.8,17.4,270.0,121.09,64.56
2018,2,6,16,15,714.0,47.0,1.75,16.85,223.5,63.86,33.77
2018,2,6,16,30,662.0,43.0,1.7,16.3,177.0,38.17,28.04
2018,2,6,16,45,577.5,37.5,1.65,15.75,132.5,33.53,23.64
2018,2,6,17,0,493.0,32.0,1.6,15.2,88.0,29.03,18.87
2018,2,6,17,15,329.5,23.0,1.6,15.1,53.0,19.24,4.35
2018,2,6,17,30,166.0,14.0,1.6,15.0,18.0,11.95,0.0
2018,2,6,17,45,83.0,7.0,1.55,14.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,7,15,141.5,11.5,3.0,11.2,20.0,101.75,0.0
2018,2,7,7,30,283.0,23.0,3.1,11.7,40.0,255.58,60.2
2018,2,7,7,45,410.0,31.0,3.2,12.15,80.0,387.12,306.09
2018,2,7,8,0,537.0,39.0,3.3,12.6,120.0,510.66,418.57
2018,2,7,8,15,605.5,44.5,3.2,13.05,165.5,583.96,481.05
2018,2,7,8,30,674.0,50.0,3.1,13.5,211.0,668.69,548.63
2018,2,7,8,45,717.0,53.5,3.05,13.9,256.0,729.97,595.27
2018,2,7,9,0,760.0,57.0,3.0,14.3,301.0,790.56,639.25
2018,2,7,9,15,789.0,60.5,2.9,14.75,343.5,837.14,670.71
2018,2,7,9,30,818.0,64.0,2.8,15.2,386.0,881.58,699.5
2018,2,7,9,45,838.0,66.5,2.7,15.7,423.5,913.53,718.37
2018,2,7,10,0,858.0,69.0,2.6,16.2,461.0,931.73,727.2
2018,2,7,10,15,872.5,70.5,2.5,16.6,493.0,950.41,736.58
2018,2,7,10,30,887.0,72.0,2.4,17.0,525.0,965.57,743.39
2018,2,7,10,45,896.5,73.0,2.35,17.4,550.0,971.5,744.44
2018,2,7,11,0,906.0,74.0,2.3,17.8,575.0,973.6,743.1
2018,2,7,11,15,912.5,75.5,2.2,18.05,593.5,969.55,737.65
2018,2,7,11,30,919.0,77.0,2.1,18.3,612.0,961.54,729.77
2018,2,7,11,45,922.5,77.0,2.05,18.6,622.0,944.99,716.77
2018,2,7,12,0,926.0,77.0,2.0,18.9,632.0,924.67,701.49
2018,2,7,12,15,924.5,78.5,1.95,19.05,634.5,898.07,682.54
2018,2,7,12,30,923.0,80.0,1.9,19.2,637.0,868.05,661.4
2018,2,7,12,45,918.0,80.5,1.8,19.4,630.5,830.82,634.75
2018,2,7,13,0,913.0,81.0,1.7,19.6,624.0,790.76,606.21
2018,2,7,13,15,908.0,81.0,1.65,19.65,611.0,747.52,576.19
2018,2,7,13,30,903.0,81.0,1.6,19.7,598.0,701.85,543.01
2018,2,7,13,45,894.5,80.0,1.6,19.8,577.0,650.73,504.51
2018,2,7,14,0,886.0,79.0,1.6,19.9,556.0,598.01,463.77
2018,2,7,14,15,874.0,77.5,1.5,19.9,528.0,541.59,418.68
2018,2,7,14,30,862.0,76.0,1.4,19.9,500.0,485.57,372.57
2018,2,7,14,45,845.0,73.5,1.35,19.85,465.5,424.15,321.31
2018,2,7,15,0,828.0,71.0,1.3,19.8,431.0,363.2,268.94
2018,2,7,15,15,803.5,68.5,1.3,19.8,391.5,300.85,214.57
2018,2,7,15,30,779.0,66.0,1.3,19.8,352.0,240.45,161.55
2018,2,7,15,45,743.5,62.5,1.05,19.15,308.5,179.6,110.45
2018,2,7,16,0,708.0,59.0,0.8,18.5,265.0,122.71,67.71
2018,2,7,16,15,655.0,54.5,0.85,18.05,219.5,68.55,38.53
2018,2,7,16,30,602.0,50.0,0.9,17.6,174.0,40.36,29.83
2018,2,7,16,45,515.5,43.0,0.95,17.1,130.0,35.07,24.89
2018,2,7,17,0,429.0,36.0,1.0,16.6,86.0,29.83,19.57
2018,2,7,17,15,280.0,25.0,1.0,16.4,51.5,20.87,6.7
2018,2,7,17,30,131.0,14.0,1.0,16.2,17.0,11.95,0.0
2018,2,7,17,45,65.5,7.0,1.0,16.05,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,9.5,1.5,1.25,11.45,1.0,0.0,0.0
2018,2,8,7,0,19.0,3.0,1.3,11.5,2.0,0.0,0.0
2018,2,8,7,15,157.5,13.5,1.3,11.95,22.5,113.97,0.0
2018,2,8,7,30,296.0,24.0,1.3,12.4,43.0,267.63,95.64
2018,2,8,7,45,414.0,32.5,1.35,12.85,83.0,392.06,308.12
2018,2,8,8,0,532.0,41.0,1.4,13.3,123.0,509.89,411.6
2018,2,8,8,15,601.5,46.5,1.3,13.65,169.0,583.71,471.73
2018,2,8,8,30,671.0,52.0,1.2,14.0,215.0,669.46,536.88
2018,2,8,8,45,715.0,56.0,1.1,14.35,260.5,732.41,581.5
2018,2,8,9,0,759.0,60.0,1.0,14.7,306.0,794.71,623.21
2018,2,8,9,15,792.5,62.5,0.95,15.15,349.5,844.19,654.41
2018,2,8,9,30,826.0,65.0,0.9,15.6,393.0,891.64,683.05
2018,2,8,9,45,850.5,65.5,0.85,16.1,431.5,914.78,694.35
2018,2,8,10,0,875.0,66.0,0.8,16.6,470.0,945.2,710.44
2018,2,8,10,15,889.5,68.0,0.85,17.1,502.5,964.79,721.09
2018,2,8,10,30,904.0,70.0,0.9,17.6,535.0,980.74,729.52
2018,2,8,10,45,914.0,71.0,0.9,18.15,560.5,987.17,730.74
2018,2,8,11,0,924.0,72.0,0.9,18.7,586.0,989.69,729.72
2018,2,8,11,15,930.5,72.5,0.9,19.1,604.5,984.21,724.21
2018,2,8,11,30,937.0,73.0,0.9,19.5,623.0,974.75,716.44
2018,2,8,11,45,940.5,73.5,0.9,19.85,633.5,958.54,704.71
2018,2,8,12,0,944.0,74.0,0.9,20.2,644.0,938.45,690.72
2018,2,8,12,15,945.5,74.0,0.9,20.45,646.5,912.2,673.17
2018,2,8,12,30,947.0,74.0,0.9,20.7,649.0,882.35,653.39
2018,2,8,12,45,946.5,73.5,0.95,20.95,644.0,846.8,630.69
2018,2,8,13,0,946.0,73.0,1.0,21.2,639.0,808.04,605.7
2018,2,8,13,15,941.5,72.5,1.05,21.25,625.5,763.35,576.85
2018,2,8,13,30,937.0,72.0,1.1,21.3,612.0,716.1,545.02
2018,2,8,13,45,930.0,70.5,1.1,21.35,591.0,663.89,506.79
2018,2,8,14,0,923.0,69.0,1.1,21.4,570.0,609.85,466.1
2018,2,8,14,15,912.0,68.0,1.15,21.35,542.0,552.65,422.25
2018,2,8,14,30,901.0,67.0,1.2,21.3,514.0,494.52,375.97
2018,2,8,14,45,886.0,65.0,1.25,21.2,479.5,433.11,325.52
2018,2,8,15,0,871.0,63.0,1.3,21.1,445.0,371.8,273.32
2018,2,8,15,15,848.5,61.0,1.3,21.1,405.0,308.69,218.32
2018,2,8,15,30,826.0,59.0,1.3,21.1,365.0,245.19,162.75
2018,2,8,15,45,793.5,55.5,1.3,20.2,320.5,181.94,109.88
2018,2,8,16,0,761.0,52.0,1.3,19.3,276.0,122.21,64.99
2018,2,8,16,15,712.0,48.0,1.4,18.7,229.5,65.21,34.34
2018,2,8,16,30,663.0,44.0,1.5,18.1,183.0,38.93,28.54
2018,2,8,16,45,584.0,38.0,1.6,17.55,138.0,33.88,23.84
2018,2,8,17,0,505.0,32.0,1.7,17.0,93.0,28.89,18.84
2018,2,8,17,15,343.0,23.5,1.7,16.7,56.5,19.55,7.01
2018,2,8,17,30,181.0,15.0,1.7,16.4,20.0,12.8,0.0
2018,2,8,17,45,90.5,7.5,1.75,16.1,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,6,45,15.0,1.5,0.9,12.35,1.0,0.0,0.0
2018,2,9,7,0,30.0,3.0,0.9,12.4,2.0,0.0,0.0
2018,2,9,7,15,170.5,13.0,0.85,12.85,23.0,122.13,0.0
2018,2,9,7,30,311.0,23.0,0.8,13.3,44.0,280.1,126.64
2018,2,9,7,45,451.5,29.5,0.75,13.75,87.0,406.76,317.9
2018,2,9,8,0,592.0,36.0,0.7,14.2,130.0,542.54,430.73
2018,2,9,8,15,656.5,40.5,0.65,14.5,176.5,622.19,492.91
2018,2,9,8,30,721.0,45.0,0.6,14.8,223.0,703.64,552.72
2018,2,9,8,45,763.0,48.5,0.5,15.15,269.5,765.19,594.01
2018,2,9,9,0,805.0,52.0,0.4,15.5,316.0,816.58,625.97
2018,2,9,9,15,832.0,54.5,0.4,16.0,359.0,860.45,652.87
2018,2,9,9,30,859.0,57.0,0.4,16.5,402.0,902.21,677.48
2018,2,9,9,45,873.5,60.5,0.35,16.95,439.5,930.88,691.91
2018,2,9,10,0,888.0,64.0,0.3,17.4,477.0,956.24,704.06
2018,2,9,10,15,897.0,66.5,0.45,17.85,508.0,971.33,714.06
2018,2,9,10,30,906.0,69.0,0.6,18.3,539.0,982.69,722.0
2018,2,9,10,45,921.5,68.5,0.7,18.7,566.5,992.52,728.08
2018,2,9,11,0,937.0,68.0,0.8,19.1,594.0,998.39,731.75
2018,2,9,11,15,941.0,69.5,0.95,19.4,611.5,991.77,728.89
2018,2,9,11,30,945.0,71.0,1.1,19.7,629.0,981.13,723.53
2018,2,9,11,45,926.0,77.5,1.25,19.95,632.0,951.55,705.9
2018,2,9,12,0,907.0,84.0,1.4,20.2,635.0,918.77,686.02
2018,2,9,12,15,867.0,94.5,1.45,20.3,623.0,878.32,659.73
2018,2,9,12,30,827.0,105.0,1.5,20.4,611.0,827.09,625.93
2018,2,9,12,45,830.5,103.0,1.6,20.55,607.5,795.91,605.98
2018,2,9,13,0,834.0,101.0,1.7,20.7,604.0,761.59,583.38
2018,2,9,13,15,863.0,91.5,1.7,20.7,602.0,734.44,565.07
2018,2,9,13,30,892.0,82.0,1.7,20.7,600.0,697.66,538.62
2018,2,9,13,45,842.5,90.0,1.75,20.7,566.0,634.48,491.5
2018,2,9,14,0,793.0,98.0,1.8,20.7,532.0,568.67,441.54
2018,2,9,14,15,786.5,92.5,1.85,20.6,504.5,514.67,399.36
2018,2,9,14,30,780.0,87.0,1.9,20.5,477.0,459.71,354.82
2018,2,9,14,45,712.0,96.0,1.9,20.4,433.5,391.56,299.08
2018,2,9,15,0,644.0,105.0,1.9,20.3,390.0,329.96,247.69
2018,2,9,15,15,610.0,101.0,1.9,20.3,351.5,273.24,198.96
2018,2,9,15,30,576.0,97.0,1.9,20.3,313.0,219.99,153.06
2018,2,9,15,45,574.5,86.5,1.85,19.25,280.0,170.33,110.58
2018,2,9,16,0,573.0,76.0,1.8,18.2,247.0,120.71,71.81
2018,2,9,16,15,519.5,67.5,1.85,17.5,203.0,70.98,43.29
2018,2,9,16,30,466.0,59.0,1.9,16.8,159.0,46.74,35.57
2018,2,9,16,45,445.5,49.0,1.9,16.1,125.5,39.63,29.04
2018,2,9,17,0,425.0,39.0,1.9,15.4,92.0,32.26,21.95
2018,2,9,17,15,276.5,27.5,2.0,15.1,56.0,22.92,10.3
2018,2,9,17,30,128.0,16.0,2.1,14.8,20.0,13.66,0.0
2018,2,9,17,45,64.0,8.0,2.15,14.55,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,10,6,45,13.5,1.5,2.45,10.45,1.0,0.0,0.0
2018,2,10,7,0,27.0,3.0,2.4,10.6,2.0,0.0,0.0
2018,2,10,7,15,191.0,14.0,2.5,11.05,26.0,136.5,0.0
2018,2,10,7,30,355.0,25.0,2.6,11.5,50.0,314.74,169.4
2018,2,10,7,45,468.0,32.5,2.7,12.0,92.0,432.66,346.94
2018,2,10,8,0,581.0,40.0,2.8,12.5,134.0,538.87,441.36
2018,2,10,8,15,645.5,44.0,2.8,12.9,180.0,618.46,507.74
2018,2,10,8,30,710.0,48.0,2.8,13.3,226.0,699.29,571.44
2018,2,10,8,45,751.0,51.5,2.8,13.7,272.0,759.88,616.82
2018,2,10,9,0,792.0,55.0,2.8,14.1,318.0,819.71,659.66
2018,2,10,9,15,818.5,58.0,2.9,14.55,361.0,864.15,690.29
2018,2,10,9,30,845.0,61.0,3.0,15.0,404.0,895.97,711.13
2018,2,10,9,45,851.0,65.5,3.05,15.45,438.5,917.63,724.02
2018,2,10,10,0,857.0,70.0,3.1,15.9,473.0,935.8,734.35
2018,2,10,10,15,773.5,97.0,3.15,16.15,479.0,902.66,708.94
2018,2,10,10,30,690.0,124.0,3.2,16.4,485.0,860.36,677.42
2018,2,10,10,45,565.0,168.0,3.2,16.65,473.0,776.09,615.11
2018,2,10,11,0,440.0,212.0,3.2,16.9,461.0,698.94,554.72
2018,2,10,11,15,432.0,222.0,3.25,17.05,472.5,693.53,549.96
2018,2,10,11,30,424.0,232.0,3.3,17.2,484.0,685.98,543.23
2018,2,10,11,45,488.0,215.5,3.3,17.3,510.5,714.17,564.84
2018,2,10,12,0,552.0,199.0,3.3,17.4,537.0,737.46,582.42
2018,2,10,12,15,692.5,152.5,3.45,17.45,578.5,798.04,628.25
2018,2,10,12,30,833.0,106.0,3.6,17.5,620.0,834.3,654.58
2018,2,10,12,45,838.5,103.5,3.7,17.55,617.0,803.91,632.87
2018,2,10,13,0,844.0,101.0,3.8,17.6,614.0,770.21,609.13
2018,2,10,13,15,879.0,91.0,3.9,17.55,615.0,740.72,588.59
2018,2,10,13,30,914.0,81.0,4.0,17.5,616.0,712.46,567.71
2018,2,10,13,45,908.0,78.0,4.05,17.45,594.0,660.1,526.8
2018,2,10,14,0,902.0,75.0,4.1,17.4,572.0,605.92,483.47
2018,2,10,14,15,896.0,72.0,4.1,17.25,545.0,550.14,437.62
2018,2,10,14,30,890.0,69.0,4.1,17.1,518.0,493.01,389.2
2018,2,10,14,45,871.0,67.0,4.05,17.0,482.0,430.38,334.87
2018,2,10,15,0,852.0,65.0,4.0,16.9,446.0,368.35,279.58
2018,2,10,15,15,844.0,61.5,4.0,16.9,410.5,309.01,225.05
2018,2,10,15,30,836.0,58.0,4.0,16.9,375.0,249.52,170.2
2018,2,10,15,45,814.0,54.5,3.75,16.35,333.0,185.19,114.04
2018,2,10,16,0,792.0,51.0,3.5,15.8,291.0,125.08,67.15
2018,2,10,16,15,752.0,47.0,3.45,15.35,244.5,66.28,34.66
2018,2,10,16,30,712.0,43.0,3.4,14.9,198.0,38.26,28.38
2018,2,10,16,45,638.0,38.0,3.35,14.45,151.5,34.02,24.36
2018,2,10,17,0,564.0,33.0,3.3,14.0,105.0,29.89,20.14
2018,2,10,17,15,407.0,25.5,3.4,13.8,66.0,23.26,11.41
2018,2,10,17,30,250.0,18.0,3.5,13.6,27.0,15.36,0.0
2018,2,10,17,45,125.0,9.0,3.6,13.35,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,11,6,45,17.5,2.0,1.4,9.8,1.5,0.0,0.0
2018,2,11,7,0,35.0,4.0,1.6,9.8,3.0,0.0,0.0
2018,2,11,7,15,188.0,15.0,1.65,10.2,27.0,135.57,0.0
2018,2,11,7,30,341.0,26.0,1.7,10.6,51.0,308.43,184.8
2018,2,11,7,45,477.5,33.0,1.75,11.0,96.5,440.67,354.01
2018,2,11,8,0,614.0,40.0,1.8,11.4,142.0,565.58,460.72
2018,2,11,8,15,607.5,50.0,2.2,11.75,177.5,603.34,495.85
2018,2,11,8,30,601.0,60.0,2.6,12.1,213.0,630.27,520.39
2018,2,11,8,45,361.5,84.0,2.95,12.45,181.0,458.95,386.19
2018,2,11,9,0,122.0,108.0,3.3,12.8,149.0,240.22,202.23
2018,2,11,9,15,101.0,135.0,3.6,12.95,172.0,255.74,214.39
2018,2,11,9,30,80.0,162.0,3.9,13.1,195.0,250.12,208.39
2018,2,11,9,45,118.5,182.5,4.2,13.25,236.0,329.66,274.37
2018,2,11,10,0,157.0,203.0,4.5,13.4,277.0,389.99,323.69
2018,2,11,10,15,169.0,218.5,4.5,13.3,303.5,417.47,345.2
2018,2,11,10,30,181.0,234.0,4.5,13.2,330.0,444.13,366.01
2018,2,11,10,45,106.5,214.0,4.5,13.15,271.0,341.59,281.04
2018,2,11,11,0,32.0,194.0,4.5,13.1,212.0,222.19,181.12
2018,2,11,11,15,28.5,209.0,4.5,13.0,225.5,233.04,189.81
2018,2,11,11,30,25.0,224.0,4.5,12.9,239.0,226.08,183.78
2018,2,11,11,45,64.5,242.0,4.5,12.75,281.5,297.01,242.89
2018,2,11,12,0,104.0,260.0,4.5,12.6,324.0,348.12,285.1
2018,2,11,12,15,125.0,274.0,4.75,12.55,351.5,393.22,321.55
2018,2,11,12,30,146.0,288.0,5.0,12.5,379.0,418.04,341.82
2018,2,11,12,45,107.0,272.0,5.2,12.45,338.5,345.25,282.7
