Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,68.0,256.0,5.4,12.4,298.0,292.04,238.83
2018,2,11,13,15,44.0,194.0,5.65,12.4,221.0,208.07,169.8
2018,2,11,13,30,20.0,132.0,5.9,12.4,144.0,130.23,104.79
2018,2,11,13,45,303.5,123.5,6.15,12.35,292.5,325.56,271.67
2018,2,11,14,0,587.0,115.0,6.4,12.3,441.0,468.62,388.77
2018,2,11,14,15,711.0,102.0,6.4,12.3,477.5,485.64,399.58
2018,2,11,14,30,835.0,89.0,6.4,12.3,514.0,488.69,397.29
2018,2,11,14,45,818.5,86.5,6.4,12.3,480.0,428.42,342.96
2018,2,11,15,0,802.0,84.0,6.4,12.3,446.0,368.62,287.92
2018,2,11,15,15,777.0,81.0,6.4,12.3,406.0,306.63,230.47
2018,2,11,15,30,752.0,78.0,6.4,12.3,366.0,246.74,174.97
2018,2,11,15,45,721.5,73.0,6.35,12.05,323.0,183.6,119.14
2018,2,11,16,0,691.0,68.0,6.3,11.8,280.0,126.37,73.71
2018,2,11,16,15,648.0,62.0,6.15,11.55,235.0,71.49,41.88
2018,2,11,16,30,605.0,56.0,6.0,11.3,190.0,44.91,34.79
2018,2,11,16,45,528.0,48.5,5.85,11.05,145.0,39.39,29.52
2018,2,11,17,0,451.0,41.0,5.7,10.8,100.0,33.89,23.98
2018,2,11,17,15,307.0,30.0,5.7,10.65,62.5,25.04,13.6
2018,2,11,17,30,163.0,19.0,5.7,10.5,25.0,16.22,0.0
2018,2,11,17,45,81.5,9.5,5.65,10.4,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.0,3.25,7.65,1.5,0.0,0.0
2018,2,12,7,0,34.0,4.0,3.2,7.9,3.0,0.0,0.0
2018,2,12,7,15,217.0,14.5,3.25,8.35,29.5,154.29,0.0
2018,2,12,7,30,400.0,25.0,3.3,8.8,56.0,339.86,222.72
2018,2,12,7,45,509.0,31.5,3.35,9.25,99.5,453.37,371.0
2018,2,12,8,0,618.0,38.0,3.4,9.7,143.0,567.49,471.25
2018,2,12,8,15,679.0,42.5,3.45,10.1,190.5,645.63,537.07
2018,2,12,8,30,740.0,47.0,3.5,10.5,238.0,725.28,600.64
2018,2,12,8,45,779.0,50.5,3.55,10.85,285.0,785.07,646.23
2018,2,12,9,0,818.0,54.0,3.6,11.2,332.0,834.38,682.13
2018,2,12,9,15,841.5,57.0,3.55,11.5,375.0,876.25,710.87
2018,2,12,9,30,865.0,60.0,3.5,11.8,418.0,915.77,737.04
2018,2,12,9,45,879.5,63.5,3.45,12.1,456.5,944.58,754.85
2018,2,12,10,0,894.0,67.0,3.4,12.4,495.0,970.04,770.05
2018,2,12,10,15,908.0,68.0,3.35,12.65,527.5,988.03,779.96
2018,2,12,10,30,922.0,69.0,3.3,12.9,560.0,1002.33,787.31
2018,2,12,10,45,931.5,70.0,3.2,13.1,586.0,1008.33,788.67
2018,2,12,11,0,941.0,71.0,3.1,13.3,612.0,1010.31,787.43
2018,2,12,11,15,946.5,72.5,3.05,13.5,630.5,1004.99,781.75
2018,2,12,11,30,952.0,74.0,3.0,13.7,649.0,995.57,773.5
2018,2,12,11,45,954.5,74.5,3.0,13.85,659.5,978.06,760.43
2018,2,12,12,0,957.0,75.0,3.0,14.0,670.0,956.63,744.85
2018,2,12,12,15,956.5,76.0,2.95,14.1,672.5,929.33,725.04
2018,2,12,12,30,956.0,77.0,2.9,14.2,675.0,898.42,702.82
2018,2,12,12,45,952.0,77.0,2.85,14.25,668.5,860.1,675.5
2018,2,12,13,0,948.0,77.0,2.8,14.3,662.0,818.75,646.0
2018,2,12,13,15,943.5,77.0,2.75,14.35,648.5,774.2,614.05
2018,2,12,13,30,939.0,77.0,2.7,14.4,635.0,727.07,579.24
2018,2,12,13,45,932.0,75.5,2.7,14.45,613.5,674.4,538.23
2018,2,12,14,0,925.0,74.0,2.7,14.5,592.0,619.89,494.72
2018,2,12,14,15,914.5,73.0,2.7,14.45,564.0,562.44,447.78
2018,2,12,14,30,904.0,72.0,2.7,14.4,536.0,503.99,398.51
2018,2,12,14,45,888.0,70.5,2.7,14.35,501.0,442.05,344.93
2018,2,12,15,0,872.0,69.0,2.7,14.3,466.0,380.3,289.9
2018,2,12,15,15,850.0,66.0,2.7,14.3,425.0,314.46,230.51
2018,2,12,15,30,828.0,63.0,2.7,14.3,384.0,250.95,172.79
2018,2,12,15,45,795.5,60.5,2.55,13.9,339.5,188.04,118.01
2018,2,12,16,0,763.0,58.0,2.4,13.5,295.0,128.63,71.79
2018,2,12,16,15,715.0,53.5,2.4,12.95,247.5,70.69,39.4
2018,2,12,16,30,667.0,49.0,2.4,12.4,200.0,43.07,33.04
2018,2,12,16,45,589.5,43.5,2.4,11.8,153.5,38.61,28.8
2018,2,12,17,0,512.0,38.0,2.4,11.2,107.0,31.4,21.88
2018,2,12,17,15,364.5,28.5,2.5,10.95,67.5,23.72,13.1
2018,2,12,17,30,217.0,19.0,2.6,10.7,28.0,16.22,0.0
2018,2,12,17,45,108.5,9.5,2.7,10.5,14.0,8.11,0.0
2018,2,12,18,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,6,45,28.0,3.0,3.0,6.7,2.5,0.0,0.0
2018,2,13,7,0,56.0,6.0,3.0,6.9,5.0,0.0,0.0
2018,2,13,7,15,220.0,17.0,3.05,7.4,32.0,158.6,0.0
2018,2,13,7,30,384.0,28.0,3.1,7.9,59.0,345.83,240.39
2018,2,13,7,45,491.5,35.5,3.15,8.35,103.0,454.99,374.55
2018,2,13,8,0,599.0,43.0,3.2,8.8,147.0,558.65,465.91
2018,2,13,8,15,661.0,48.0,3.2,9.3,195.0,638.56,532.65
2018,2,13,8,30,723.0,53.0,3.2,9.8,243.0,719.67,596.76
2018,2,13,8,45,761.5,57.0,3.15,10.35,290.0,779.59,641.27
2018,2,13,9,0,800.0,61.0,3.1,10.9,337.0,838.49,683.01
2018,2,13,9,15,828.5,63.5,3.0,11.35,381.0,884.55,713.57
2018,2,13,9,30,857.0,66.0,2.9,11.8,425.0,928.25,741.43
2018,2,13,9,45,878.0,67.5,2.8,12.3,464.0,949.95,752.69
2018,2,13,10,0,899.0,69.0,2.7,12.8,503.0,978.91,768.97
2018,2,13,10,15,912.0,70.5,2.55,13.1,535.5,996.62,777.09
2018,2,13,10,30,925.0,72.0,2.4,13.4,568.0,1010.57,782.59
2018,2,13,10,45,933.5,73.5,2.25,13.75,594.0,1016.19,782.22
2018,2,13,11,0,942.0,75.0,2.1,14.1,620.0,1017.76,779.23
2018,2,13,11,15,947.5,76.0,1.95,14.3,638.5,1011.69,771.66
2018,2,13,11,30,953.0,77.0,1.8,14.5,657.0,1001.54,761.55
2018,2,13,11,45,956.0,78.0,1.6,14.7,668.0,984.99,746.59
2018,2,13,12,0,959.0,79.0,1.4,14.9,679.0,964.47,729.12
2018,2,13,12,15,960.0,78.5,1.3,15.1,681.5,936.53,708.44
2018,2,13,12,30,961.0,78.0,1.2,15.3,684.0,904.95,685.53
2018,2,13,12,45,959.5,78.0,1.05,15.45,678.5,868.38,658.71
2018,2,13,13,0,958.0,78.0,0.9,15.6,673.0,828.58,629.78
2018,2,13,13,15,953.0,77.5,0.85,15.7,659.0,782.62,598.32
2018,2,13,13,30,948.0,77.0,0.8,15.8,645.0,734.11,564.27
2018,2,13,13,45,940.5,76.0,0.7,15.9,623.5,681.16,524.06
2018,2,13,14,0,933.0,75.0,0.6,16.0,602.0,626.36,481.62
2018,2,13,14,15,921.0,74.0,0.55,16.0,573.0,567.59,435.88
2018,2,13,14,30,909.0,73.0,0.5,16.0,544.0,507.98,388.02
2018,2,13,14,45,892.5,72.0,0.5,16.0,509.0,445.92,337.1
2018,2,13,15,0,876.0,71.0,0.5,16.0,474.0,384.07,284.55
2018,2,13,15,15,854.0,68.5,0.5,16.0,433.0,318.33,227.7
2018,2,13,15,30,832.0,66.0,0.5,16.0,392.0,254.89,172.11
2018,2,13,15,45,800.0,62.5,0.6,15.55,346.5,190.77,118.16
2018,2,13,16,0,768.0,59.0,0.7,15.1,301.0,130.14,71.99
2018,2,13,16,15,720.5,55.0,0.8,14.55,253.5,72.24,40.21
2018,2,13,16,30,673.0,51.0,0.9,14.0,206.0,44.79,34.38
2018,2,13,16,45,597.5,45.0,1.05,13.45,159.0,39.93,29.84
2018,2,13,17,0,522.0,39.0,1.2,12.9,112.0,32.22,22.52
2018,2,13,17,15,373.5,29.5,1.25,12.6,71.0,24.54,14.07
2018,2,13,17,30,225.0,20.0,1.3,12.3,30.0,16.91,0.0
2018,2,13,17,45,112.5,10.0,1.4,11.95,15.0,8.54,0.0
2018,2,13,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,6,45,24.5,3.5,1.3,8.95,3.0,0.0,0.0
2018,2,14,7,0,49.0,7.0,1.3,9.0,6.0,0.0,0.0
2018,2,14,7,15,196.5,19.0,1.25,9.4,33.0,145.11,0.0
2018,2,14,7,30,344.0,31.0,1.2,9.8,60.0,322.52,230.2
2018,2,14,7,45,448.0,39.0,1.2,10.2,102.5,427.09,346.62
2018,2,14,8,0,552.0,47.0,1.2,10.6,145.0,536.49,438.44
2018,2,14,8,15,614.0,53.0,1.3,10.95,192.0,614.73,501.86
2018,2,14,8,30,676.0,59.0,1.4,11.3,239.0,695.01,563.81
2018,2,14,8,45,658.5,71.0,1.5,11.65,273.0,714.57,578.32
2018,2,14,9,0,641.0,83.0,1.6,12.0,307.0,730.2,589.46
2018,2,14,9,15,453.0,113.5,1.8,12.4,281.5,596.75,488.82
2018,2,14,9,30,265.0,144.0,2.0,12.8,256.0,439.99,364.07
2018,2,14,9,45,138.0,147.0,2.2,13.2,205.5,300.69,249.5
2018,2,14,10,0,11.0,150.0,2.4,13.6,155.0,145.72,117.42
2018,2,14,10,15,37.5,182.0,2.45,13.85,202.0,221.12,180.45
2018,2,14,10,30,64.0,214.0,2.5,14.1,249.0,282.35,230.16
2018,2,14,10,45,163.0,232.5,2.6,14.4,326.5,418.31,340.29
2018,2,14,11,0,262.0,251.0,2.7,14.7,404.0,552.65,444.59
2018,2,14,11,15,365.0,238.0,2.75,14.8,458.0,628.57,503.19
2018,2,14,11,30,468.0,225.0,2.8,14.9,512.0,721.55,572.85
2018,2,14,11,45,380.0,252.5,2.85,15.05,488.0,637.53,507.41
2018,2,14,12,0,292.0,280.0,2.9,15.2,464.0,575.39,458.28
2018,2,14,12,15,397.0,250.5,3.0,15.15,502.0,621.58,496.28
2018,2,14,12,30,502.0,221.0,3.1,15.1,540.0,678.88,540.83
2018,2,14,12,45,601.0,189.0,3.2,15.1,567.5,709.35,564.9
2018,2,14,13,0,700.0,157.0,3.3,15.1,595.0,725.65,578.35
2018,2,14,13,15,623.0,176.5,3.4,15.0,560.5,654.63,523.76
2018,2,14,13,30,546.0,196.0,3.5,14.9,526.0,582.19,467.76
2018,2,14,13,45,684.5,150.0,3.65,14.75,549.0,600.01,482.79
2018,2,14,14,0,823.0,104.0,3.8,14.6,572.0,595.35,478.84
2018,2,14,14,15,857.5,90.0,3.95,14.35,557.0,552.64,443.48
2018,2,14,14,30,892.0,76.0,4.1,14.1,542.0,503.48,401.44
2018,2,14,14,45,879.5,74.0,4.2,13.85,508.0,442.95,348.72
2018,2,14,15,0,867.0,72.0,4.3,13.6,474.0,381.53,293.58
2018,2,14,15,15,845.5,69.5,4.3,13.6,433.5,317.08,234.57
2018,2,14,15,30,824.0,67.0,4.3,13.6,393.0,254.18,176.75
2018,2,14,15,45,793.5,63.5,4.4,12.95,348.0,190.72,121.15
2018,2,14,16,0,763.0,60.0,4.5,12.3,303.0,130.57,73.89
2018,2,14,16,15,716.5,55.5,4.3,11.85,255.5,72.53,41.04
2018,2,14,16,30,670.0,51.0,4.1,11.4,208.0,44.69,34.65
2018,2,14,16,45,593.0,45.5,3.95,10.95,161.0,36.97,27.5
2018,2,14,17,0,516.0,40.0,3.8,10.5,114.0,32.96,23.45
2018,2,14,17,15,376.0,31.0,3.85,10.25,74.0,25.79,15.57
2018,2,14,17,30,236.0,22.0,3.9,10.0,34.0,18.7,0.0
2018,2,14,17,45,118.0,11.0,3.9,9.75,17.0,9.39,0.0
2018,2,14,18,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,3.65,7.2,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.7,7.4,7.0,5.97,0.0
2018,2,15,7,15,259.0,18.0,3.85,7.8,37.5,185.54,0.0
2018,2,15,7,30,444.0,29.0,4.0,8.2,68.0,394.18,294.94
2018,2,15,7,45,549.0,35.5,4.2,8.65,114.5,489.17,405.46
2018,2,15,8,0,654.0,42.0,4.4,9.1,161.0,602.87,504.88
2018,2,15,8,15,714.0,46.0,4.4,9.55,210.5,681.6,570.76
2018,2,15,8,30,774.0,50.0,4.4,10.0,260.0,761.37,633.99
2018,2,15,8,45,812.0,53.0,4.4,10.45,308.0,820.91,678.75
2018,2,15,9,0,850.0,56.0,4.4,10.9,356.0,869.64,713.53
2018,2,15,9,15,876.0,58.5,4.35,11.35,401.0,914.0,743.45
2018,2,15,9,30,902.0,61.0,4.3,11.8,446.0,955.97,770.7
2018,2,15,9,45,922.0,63.5,4.25,12.25,487.5,989.31,791.03
2018,2,15,10,0,942.0,66.0,4.2,12.7,529.0,1019.29,808.81
2018,2,15,10,15,956.0,67.0,4.1,13.05,563.0,1037.66,818.23
2018,2,15,10,30,970.0,68.0,4.0,13.4,597.0,1052.1,824.94
2018,2,15,10,45,979.5,68.0,3.9,13.75,623.5,1056.7,824.86
2018,2,15,11,0,989.0,68.0,3.8,14.1,650.0,1057.09,822.1
2018,2,15,11,15,994.5,69.0,3.7,14.3,669.0,1050.61,815.24
2018,2,15,11,30,1000.0,70.0,3.6,14.5,688.0,1039.83,805.68
2018,2,15,11,45,1003.5,70.0,3.55,14.75,699.0,1021.68,791.49
2018,2,15,12,0,1007.0,70.0,3.5,15.0,710.0,999.38,774.66
2018,2,15,12,15,1007.5,70.0,3.45,15.1,712.5,970.35,753.77
2018,2,15,12,30,1008.0,70.0,3.4,15.2,715.0,937.51,730.32
2018,2,15,12,45,1004.0,71.0,3.4,15.3,708.5,898.47,702.87
2018,2,15,13,0,1000.0,72.0,3.4,15.4,702.0,856.17,673.02
2018,2,15,13,15,993.5,71.5,3.35,15.45,686.5,807.35,638.14
2018,2,15,13,30,987.0,71.0,3.3,15.5,671.0,755.98,600.87
2018,2,15,13,45,979.5,70.5,3.25,15.55,649.0,701.65,558.39
2018,2,15,14,0,972.0,70.0,3.2,15.6,627.0,645.35,513.33
2018,2,15,14,15,962.0,68.5,3.15,15.55,597.5,585.01,464.06
2018,2,15,14,30,952.0,67.0,3.1,15.5,568.0,523.53,412.35
2018,2,15,14,45,937.0,65.5,3.05,15.4,532.0,459.11,356.75
2018,2,15,15,0,922.0,64.0,3.0,15.3,496.0,394.69,299.48
2018,2,15,15,15,901.5,62.0,3.0,15.3,454.0,328.47,239.58
2018,2,15,15,30,881.0,60.0,3.0,15.3,412.0,263.5,180.45
2018,2,15,15,45,850.5,57.0,2.65,14.7,365.5,197.5,123.03
2018,2,15,16,0,820.0,54.0,2.3,14.1,319.0,131.34,71.4
2018,2,15,16,15,775.0,50.5,2.25,13.4,270.0,70.54,37.74
2018,2,15,16,30,730.0,47.0,2.2,12.7,221.0,41.58,31.72
2018,2,15,16,45,659.5,41.5,2.2,12.0,172.0,36.97,27.44
2018,2,15,17,0,589.0,36.0,2.2,11.3,123.0,32.42,22.97
2018,2,15,17,15,450.0,29.5,2.2,11.05,81.0,26.81,16.65
2018,2,15,17,30,311.0,23.0,2.2,10.8,39.0,19.64,0.0
2018,2,15,17,45,155.5,11.5,2.2,10.55,19.5,9.82,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,6,45,33.0,3.5,1.05,9.45,3.5,0.0,0.0
2018,2,16,7,0,66.0,7.0,1.0,9.5,7.0,46.48,0.0
2018,2,16,7,15,234.5,18.5,1.0,9.85,37.0,201.18,0.0
2018,2,16,7,30,403.0,30.0,1.0,10.2,67.0,366.69,275.27
2018,2,16,7,45,502.5,37.0,1.05,10.55,111.5,466.4,377.55
2018,2,16,8,0,602.0,44.0,1.1,10.9,156.0,564.95,459.69
2018,2,16,8,15,662.0,49.0,1.15,11.35,204.5,643.35,521.68
2018,2,16,8,30,722.0,54.0,1.2,11.8,253.0,723.02,581.36
2018,2,16,8,45,760.0,58.0,1.3,12.25,300.0,782.65,624.3
2018,2,16,9,0,798.0,62.0,1.4,12.7,347.0,841.26,665.04
2018,2,16,9,15,825.0,64.0,1.4,13.05,390.5,885.34,693.22
2018,2,16,9,30,852.0,66.0,1.4,13.4,434.0,916.53,711.86
2018,2,16,9,45,871.5,68.0,1.4,13.8,473.0,947.92,730.26
2018,2,16,10,0,891.0,70.0,1.4,14.2,512.0,976.16,746.22
2018,2,16,10,15,903.5,72.0,1.4,14.45,545.0,994.06,755.58
2018,2,16,10,30,916.0,74.0,1.4,14.7,578.0,1008.18,762.61
2018,2,16,10,45,924.5,75.5,1.4,15.0,604.0,1013.79,764.02
2018,2,16,11,0,933.0,77.0,1.4,15.3,630.0,1015.37,763.06
2018,2,16,11,15,939.0,77.5,1.35,15.5,648.5,1009.19,756.64
2018,2,16,11,30,945.0,78.0,1.3,15.7,667.0,998.94,747.86
2018,2,16,11,45,948.0,78.5,1.25,15.95,677.5,981.82,734.69
2018,2,16,12,0,951.0,79.0,1.2,16.2,688.0,960.78,719.2
2018,2,16,12,15,952.0,79.5,1.2,16.35,691.0,934.11,701.3
2018,2,16,12,30,953.0,80.0,1.2,16.5,694.0,903.76,681.06
2018,2,16,12,45,952.0,79.5,1.2,16.65,688.5,867.11,656.6
2018,2,16,13,0,951.0,79.0,1.2,16.8,683.0,827.22,629.9
2018,2,16,13,15,946.5,78.5,1.3,16.85,669.0,781.71,600.59
2018,2,16,13,30,942.0,78.0,1.4,16.9,655.0,733.61,568.31
2018,2,16,13,45,935.0,77.0,1.45,16.95,633.5,681.02,529.54
2018,2,16,14,0,928.0,76.0,1.5,17.0,612.0,626.56,488.13
2018,2,16,14,15,917.5,75.0,1.55,16.95,583.5,568.6,442.79
2018,2,16,14,30,907.0,74.0,1.6,16.9,555.0,509.64,394.96
2018,2,16,14,45,892.0,71.5,1.65,16.85,519.5,446.62,342.25
2018,2,16,15,0,877.0,69.0,1.7,16.8,484.0,383.73,287.81
2018,2,16,15,15,856.0,67.0,1.7,16.8,443.5,319.91,231.2
2018,2,16,15,30,835.0,65.0,1.7,16.8,403.0,255.23,173.57
2018,2,16,15,45,805.0,62.0,1.65,16.2,357.5,191.5,119.0
2018,2,16,16,0,775.0,59.0,1.6,15.6,312.0,130.99,72.44
2018,2,16,16,15,673.0,59.0,1.7,15.0,254.5,73.7,42.4
2018,2,16,16,30,571.0,59.0,1.8,14.4,197.0,46.6,35.97
2018,2,16,16,45,502.0,48.5,1.85,13.85,150.0,38.76,28.83
2018,2,16,17,0,433.0,38.0,1.9,13.3,103.0,30.73,21.34
2018,2,16,17,15,356.5,30.0,2.0,12.95,70.5,24.65,14.94
2018,2,16,17,30,280.0,22.0,2.1,12.6,38.0,18.54,0.0
2018,2,16,17,45,140.0,11.0,2.15,12.25,19.0,9.39,0.0
2018,2,16,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,17,6,45,40.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,2,17,7,0,80.0,9.0,0.5,10.8,9.0,56.84,0.0
2018,2,17,7,15,234.5,20.5,0.5,11.05,39.5,204.69,0.0
2018,2,17,7,30,389.0,32.0,0.5,11.3,70.0,359.01,271.94
2018,2,17,7,45,488.5,39.5,0.55,11.55,114.5,459.55,368.91
2018,2,17,8,0,588.0,47.0,0.6,11.8,159.0,566.66,455.75
2018,2,17,8,15,649.0,51.5,0.65,12.35,207.0,636.48,509.7
2018,2,17,8,30,710.0,56.0,0.7,12.9,255.0,716.21,568.07
2018,2,17,8,45,750.0,59.5,0.7,13.4,302.0,776.75,609.22
2018,2,17,9,0,790.0,63.0,0.7,13.9,349.0,836.36,648.01
2018,2,17,9,15,818.0,65.5,0.7,14.45,393.0,881.95,675.67
2018,2,17,9,30,846.0,68.0,0.7,15.0,437.0,925.2,701.05
2018,2,17,9,45,867.0,69.0,0.7,15.5,476.0,946.09,711.26
2018,2,17,10,0,888.0,70.0,0.7,16.0,515.0,974.41,726.52
2018,2,17,10,15,901.0,71.5,0.65,16.35,547.5,992.14,733.92
2018,2,17,10,30,914.0,73.0,0.6,16.7,580.0,1006.12,739.06
2018,2,17,10,45,923.0,73.5,0.55,17.05,605.5,1010.96,738.51
2018,2,17,11,0,932.0,74.0,0.5,17.4,631.0,1011.8,735.75
2018,2,17,11,15,938.0,75.0,0.55,17.65,649.5,1006.29,731.92
2018,2,17,11,30,944.0,76.0,0.6,17.9,668.0,996.7,725.78
2018,2,17,11,45,947.0,76.5,0.7,18.15,678.5,979.61,716.19
2018,2,17,12,0,950.0,77.0,0.8,18.4,689.0,958.59,704.14
2018,2,17,12,15,951.0,76.0,0.9,18.4,691.0,930.19,687.9
2018,2,17,12,30,952.0,75.0,1.0,18.4,693.0,898.17,669.11
2018,2,17,12,45,951.0,75.0,1.1,18.45,687.5,862.16,647.25
2018,2,17,13,0,950.0,75.0,1.2,18.5,682.0,822.89,622.82
2018,2,17,13,15,945.5,74.0,1.35,18.45,668.0,776.89,594.1
2018,2,17,13,30,941.0,73.0,1.5,18.4,654.0,728.32,562.43
2018,2,17,13,45,933.0,72.5,1.6,18.3,632.5,675.7,524.34
2018,2,17,14,0,925.0,72.0,1.7,18.2,611.0,621.29,483.49
2018,2,17,14,15,914.5,70.5,1.8,18.0,582.0,563.0,438.31
2018,2,17,14,30,904.0,69.0,1.9,17.8,553.0,503.73,390.52
2018,2,17,14,45,888.5,68.0,2.0,17.55,518.0,442.17,339.09
2018,2,17,15,0,873.0,67.0,2.1,17.3,483.0,380.72,285.86
2018,2,17,15,15,852.5,64.5,2.1,17.3,442.5,316.82,228.99
2018,2,17,15,30,832.0,62.0,2.1,17.3,402.0,251.91,171.01
2018,2,17,15,45,801.5,59.5,2.25,16.55,357.0,188.72,116.94
2018,2,17,16,0,771.0,57.0,2.4,15.8,312.0,128.8,70.83
2018,2,17,16,15,725.0,53.5,2.4,15.2,264.5,70.95,38.93
2018,2,17,16,30,679.0,50.0,2.4,14.6,217.0,43.67,33.35
2018,2,17,16,45,607.0,45.0,2.45,13.95,170.0,39.65,29.63
2018,2,17,17,0,535.0,40.0,2.5,13.3,123.0,32.79,23.19
2018,2,17,17,15,402.0,32.0,2.6,13.0,81.5,26.46,16.63
2018,2,17,17,30,269.0,24.0,2.7,12.7,40.0,20.27,0.23
2018,2,17,17,45,134.5,12.0,2.85,12.35,20.0,10.24,0.0
2018,2,17,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,18,6,45,26.5,5.0,4.25,9.85,5.0,0.0,0.0
2018,2,18,7,0,53.0,10.0,4.4,10.0,10.0,41.14,0.0
2018,2,18,7,15,186.5,24.5,4.7,10.2,40.5,182.85,0.0
2018,2,18,7,30,320.0,39.0,5.0,10.4,71.0,314.3,248.43
2018,2,18,7,45,423.5,48.0,5.25,10.6,115.5,420.09,351.93
2018,2,18,8,0,527.0,57.0,5.5,10.8,160.0,531.17,449.03
2018,2,18,8,15,592.5,63.5,5.6,10.95,208.5,613.4,519.01
2018,2,18,8,30,658.0,70.0,5.7,11.1,257.0,697.53,587.78
2018,2,18,8,45,701.5,74.5,5.75,11.3,304.5,760.79,637.37
2018,2,18,9,0,745.0,79.0,5.8,11.5,352.0,823.5,684.98
2018,2,18,9,15,781.0,80.5,5.85,11.65,397.0,867.66,717.24
2018,2,18,9,30,817.0,82.0,5.9,11.8,442.0,916.97,752.84
2018,2,18,9,45,846.0,81.0,5.9,11.95,482.5,953.71,778.11
2018,2,18,10,0,875.0,80.0,5.9,12.1,523.0,987.26,800.77
2018,2,18,10,15,858.0,89.5,6.0,12.25,546.5,985.58,797.88
2018,2,18,10,30,841.0,99.0,6.1,12.4,570.0,979.55,792.11
2018,2,18,10,45,877.5,95.0,6.15,12.5,605.5,1005.8,810.29
2018,2,18,11,0,914.0,91.0,6.2,12.6,641.0,1016.55,816.94
2018,2,18,11,15,921.5,92.0,6.3,12.65,660.5,1012.33,813.29
2018,2,18,11,30,929.0,93.0,6.4,12.7,680.0,1004.03,806.9
2018,2,18,11,45,932.5,93.5,6.5,12.7,691.0,987.34,794.61
2018,2,18,12,0,936.0,94.0,6.6,12.7,702.0,966.73,779.56
2018,2,18,12,15,937.5,94.5,6.7,12.65,705.0,940.51,760.53
2018,2,18,12,30,939.0,95.0,6.8,12.6,708.0,910.63,738.78
2018,2,18,12,45,937.0,94.5,6.9,12.5,702.0,873.27,711.45
2018,2,18,13,0,935.0,94.0,7.0,12.4,696.0,832.78,681.59
2018,2,18,13,15,930.0,93.5,7.05,12.25,682.0,787.15,647.51
2018,2,18,13,30,925.0,93.0,7.1,12.1,668.0,739.01,610.09
2018,2,18,13,45,916.5,92.0,7.2,11.95,646.0,685.85,566.74
2018,2,18,14,0,908.0,91.0,7.3,11.8,624.0,631.0,520.91
2018,2,18,14,15,896.0,90.0,7.3,11.6,595.0,574.84,472.62
2018,2,18,14,30,884.0,89.0,7.3,11.4,566.0,514.99,420.02
2018,2,18,14,45,785.0,101.5,7.3,11.2,505.0,430.95,347.13
2018,2,18,15,0,686.0,114.0,7.3,11.0,444.0,354.6,280.25
2018,2,18,15,15,745.5,97.0,7.3,11.0,428.0,310.78,236.14
2018,2,18,15,30,805.0,80.0,7.3,11.0,412.0,261.82,186.53
2018,2,18,15,45,765.5,77.0,7.2,10.55,364.5,197.98,130.02
2018,2,18,16,0,726.0,74.0,7.1,10.1,317.0,134.87,79.84
2018,2,18,16,15,680.0,69.5,7.0,9.8,270.0,78.28,47.22
2018,2,18,16,30,634.0,65.0,6.9,9.5,223.0,51.69,41.31
2018,2,18,16,45,554.0,58.0,6.8,9.25,174.5,46.77,36.62
2018,2,18,17,0,474.0,51.0,6.7,9.0,126.0,41.93,31.77
2018,2,18,17,15,342.5,40.0,6.65,8.8,84.0,33.37,23.01
2018,2,18,17,30,211.0,29.0,6.6,8.6,42.0,22.6,3.96
2018,2,18,17,45,106.5,14.5,6.55,8.4,21.0,12.38,0.0
2018,2,18,18,0,2.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,18,18,15,1.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.2,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.15,7.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,6.05,7.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.95,7.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.85,6.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.8,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.7,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.35,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.25,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.2,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.25,6.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.3,6.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.3,6.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.35,6.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.55,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.65,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.7,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.7,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.7,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.65,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.6,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.55,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.5,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.5,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,19,6,45,29.5,5.0,5.5,5.6,5.5,0.0,0.0
2018,2,19,7,0,59.0,10.0,5.5,5.7,11.0,44.89,0.0
2018,2,19,7,15,204.5,24.5,5.55,5.95,43.5,191.86,24.15
2018,2,19,7,30,350.0,39.0,5.6,6.2,76.0,337.09,274.32
2018,2,19,7,45,460.5,46.5,5.65,6.45,122.0,447.43,381.26
2018,2,19,8,0,571.0,54.0,5.7,6.7,168.0,563.45,483.27
2018,2,19,8,15,635.0,59.0,5.6,6.95,217.0,643.68,551.57
2018,2,19,8,30,699.0,64.0,5.5,7.2,266.0,725.7,618.21
2018,2,19,8,45,741.5,68.0,5.45,7.45,314.5,781.95,661.88
2018,2,19,9,0,784.0,72.0,5.4,7.7,363.0,844.68,709.06
2018,2,19,9,15,813.5,73.5,5.25,7.9,407.0,890.58,741.35
2018,2,19,9,30,843.0,75.0,5.1,8.1,451.0,934.04,770.9
2018,2,19,9,45,865.5,76.5,5.0,8.3,491.0,967.92,792.94
2018,2,19,10,0,888.0,78.0,4.9,8.5,531.0,987.43,804.03
2018,2,19,10,15,901.5,80.0,4.8,8.65,564.5,1006.16,814.71
2018,2,19,10,30,915.0,82.0,4.7,8.8,598.0,1021.11,822.6
2018,2,19,10,45,924.5,82.5,4.6,8.95,624.0,1026.26,823.45
2018,2,19,11,0,934.0,83.0,4.5,9.1,650.0,1027.38,821.62
2018,2,19,11,15,940.5,84.0,4.45,9.2,669.0,1022.1,816.03
2018,2,19,11,30,947.0,85.0,4.4,9.3,688.0,1012.68,807.74
2018,2,19,11,45,951.0,84.5,4.35,9.45,698.5,995.03,793.59
2018,2,19,12,0,955.0,84.0,4.3,9.6,709.0,973.4,776.83
2018,2,19,12,15,955.5,84.5,4.35,9.7,711.5,945.92,757.06
2018,2,19,12,30,956.0,85.0,4.4,9.8,714.0,914.77,734.66
2018,2,19,12,45,954.5,84.5,4.45,9.9,708.0,877.34,707.58
2018,2,19,13,0,953.0,84.0,4.5,10.0,702.0,836.69,678.0
2018,2,19,13,15,941.5,86.0,4.55,10.05,686.0,788.33,642.53
2018,2,19,13,30,930.0,88.0,4.6,10.1,670.0,737.88,604.25
2018,2,19,13,45,921.0,87.5,4.65,10.15,648.0,684.7,561.45
2018,2,19,14,0,912.0,87.0,4.7,10.2,626.0,629.84,516.18
2018,2,19,14,15,910.5,82.5,4.7,10.2,599.5,573.66,468.53
2018,2,19,14,30,909.0,78.0,4.7,10.2,573.0,515.62,417.86
2018,2,19,14,45,895.5,76.5,4.7,10.2,538.0,453.76,362.53
2018,2,19,15,0,882.0,75.0,4.7,10.2,503.0,391.78,305.57
2018,2,19,15,15,861.0,72.5,4.7,10.2,461.5,325.22,243.92
2018,2,19,15,30,840.0,70.0,4.7,10.2,420.0,261.04,184.14
2018,2,19,15,45,811.5,66.5,4.55,10.0,374.0,196.49,126.48
2018,2,19,16,0,783.0,63.0,4.4,9.8,328.0,135.01,77.44
2018,2,19,16,15,741.5,58.5,4.2,9.35,279.5,75.52,43.56
2018,2,19,16,30,700.0,54.0,4.0,8.9,231.0,47.13,37.3
2018,2,19,16,45,632.5,48.0,3.85,8.5,182.5,42.33,32.78
2018,2,19,17,0,565.0,42.0,3.7,8.1,134.0,34.46,25.3
2018,2,19,17,15,443.5,34.0,3.7,7.85,91.0,28.17,18.81
2018,2,19,17,30,322.0,26.0,3.7,7.6,48.0,22.0,5.95
2018,2,19,17,45,171.5,14.5,3.75,7.35,25.0,12.38,0.0
2018,2,19,18,0,21.0,3.0,3.8,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,3.75,6.95,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,20,6,45,57.0,5.5,1.7,4.7,6.5,0.0,0.0
2018,2,20,7,0,114.0,11.0,1.6,5.0,13.0,79.74,0.0
2018,2,20,7,15,283.0,22.5,1.5,5.45,48.0,246.57,77.66
2018,2,20,7,30,452.0,34.0,1.4,5.9,83.0,407.38,328.29
2018,2,20,7,45,542.0,40.5,1.35,6.3,129.5,502.58,416.45
2018,2,20,8,0,632.0,47.0,1.3,6.7,176.0,595.76,493.57
2018,2,20,8,15,439.0,72.5,1.15,7.05,173.0,491.79,412.81
2018,2,20,8,30,246.0,98.0,1.0,7.4,170.0,351.42,298.15
2018,2,20,8,45,194.5,126.5,0.9,7.75,189.5,348.35,294.14
2018,2,20,9,0,143.0,155.0,0.8,8.1,209.0,321.09,269.26
2018,2,20,9,15,273.0,158.0,0.85,8.4,275.5,464.99,386.85
2018,2,20,9,30,403.0,161.0,0.9,8.7,342.0,616.64,502.81
2018,2,20,9,45,607.5,128.0,1.0,8.95,427.5,788.45,628.26
2018,2,20,10,0,812.0,95.0,1.1,9.2,513.0,946.56,735.89
2018,2,20,10,15,859.0,89.0,1.2,9.4,556.0,988.14,761.49
2018,2,20,10,30,906.0,83.0,1.3,9.6,599.0,1014.59,778.52
2018,2,20,10,45,914.5,84.5,1.45,9.75,625.0,1020.0,782.77
2018,2,20,11,0,923.0,86.0,1.6,9.9,651.0,1021.4,784.64
2018,2,20,11,15,922.0,88.5,1.65,10.0,666.5,1010.7,777.01
2018,2,20,11,30,921.0,91.0,1.7,10.1,682.0,996.09,767.03
2018,2,20,11,45,928.5,90.5,1.8,10.2,694.5,982.08,758.31
2018,2,20,12,0,936.0,90.0,1.9,10.3,707.0,964.02,746.83
2018,2,20,12,15,938.0,89.5,2.0,10.3,709.5,937.09,729.49
2018,2,20,12,30,940.0,89.0,2.1,10.3,712.0,906.5,709.55
2018,2,20,12,45,939.5,88.0,2.2,10.35,706.5,869.76,684.96
2018,2,20,13,0,939.0,87.0,2.3,10.4,701.0,829.8,657.81
2018,2,20,13,15,934.5,86.5,2.4,10.35,687.0,784.36,626.55
2018,2,20,13,30,930.0,86.0,2.5,10.3,673.0,736.36,592.19
2018,2,20,13,45,860.0,102.0,2.6,10.3,631.0,664.85,536.67
2018,2,20,14,0,790.0,118.0,2.7,10.3,589.0,592.05,479.07
2018,2,20,14,15,742.0,125.0,2.75,10.25,551.0,527.23,426.36
2018,2,20,14,30,694.0,132.0,2.8,10.2,513.0,464.73,374.19
2018,2,20,14,45,453.0,170.5,2.9,10.1,413.0,348.41,279.87
2018,2,20,15,0,212.0,209.0,3.0,10.0,313.0,253.73,204.18
2018,2,20,15,15,157.5,190.5,3.0,10.0,264.0,205.37,164.3
2018,2,20,15,30,103.0,172.0,3.0,10.0,215.0,164.09,130.81
2018,2,20,15,45,67.0,148.5,3.1,9.65,175.5,129.42,102.94
2018,2,20,16,0,31.0,125.0,3.2,9.3,136.0,101.28,80.91
2018,2,20,16,15,51.5,111.0,3.15,8.95,126.0,86.99,68.97
2018,2,20,16,30,72.0,97.0,3.1,8.6,116.0,73.84,61.55
2018,2,20,16,45,50.5,77.5,3.0,8.25,89.5,59.69,48.53
2018,2,20,17,0,29.0,58.0,2.9,7.9,63.0,45.32,35.09
2018,2,20,17,15,26.0,39.0,2.9,7.7,42.5,31.11,21.52
2018,2,20,17,30,23.0,20.0,2.9,7.5,22.0,16.32,4.21
2018,2,20,17,45,21.5,11.5,2.9,7.25,12.0,9.82,0.0
2018,2,20,18,0,20.0,3.0,2.9,7.0,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,2.85,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,6,45,47.0,6.0,1.7,6.5,7.0,0.0,0.0
2018,2,21,7,0,94.0,12.0,1.8,6.6,14.0,68.34,0.0
2018,2,21,7,15,236.5,24.5,1.85,6.75,47.0,219.75,97.97
2018,2,21,7,30,379.0,37.0,1.9,6.9,80.0,358.73,292.4
2018,2,21,7,45,475.0,44.5,2.0,7.1,125.5,457.53,383.28
2018,2,21,8,0,571.0,52.0,2.1,7.3,171.0,562.29,471.77
2018,2,21,8,15,632.0,57.5,2.1,7.55,220.0,640.52,534.86
2018,2,21,8,30,693.0,63.0,2.1,7.8,269.0,713.98,591.34
2018,2,21,8,45,734.5,66.5,2.15,8.1,317.0,775.91,636.97
2018,2,21,9,0,776.0,70.0,2.2,8.4,365.0,836.9,680.36
2018,2,21,9,15,806.0,72.0,2.2,8.75,409.5,883.69,711.55
2018,2,21,9,30,836.0,74.0,2.2,9.1,454.0,928.18,740.4
2018,2,21,9,45,858.5,75.0,2.15,9.5,494.0,961.31,759.96
2018,2,21,10,0,881.0,76.0,2.1,9.9,534.0,980.1,769.31
2018,2,21,10,15,893.5,78.0,2.0,10.15,567.0,997.86,777.81
2018,2,21,10,30,906.0,80.0,1.9,10.4,600.0,1011.85,783.67
2018,2,21,10,45,915.5,82.0,1.75,10.7,627.0,1018.93,783.98
2018,2,21,11,0,925.0,84.0,1.6,11.0,654.0,1021.95,781.63
2018,2,21,11,15,930.5,85.0,1.4,11.15,672.5,1015.72,772.72
2018,2,21,11,30,936.0,86.0,1.2,11.3,691.0,1005.42,761.19
2018,2,21,11,45,938.0,87.0,0.95,11.5,701.5,987.78,743.69
2018,2,21,12,0,940.0,88.0,0.7,11.7,712.0,966.24,723.6
2018,2,21,12,15,940.0,88.5,0.75,11.8,714.0,938.54,706.39
2018,2,21,12,30,940.0,89.0,0.8,11.9,716.0,907.26,686.79
2018,2,21,12,45,937.5,89.5,0.85,12.05,710.5,870.47,663.25
2018,2,21,13,0,935.0,90.0,0.9,12.2,705.0,830.55,637.38
2018,2,21,13,15,929.0,90.0,1.0,12.2,690.5,784.58,608.05
2018,2,21,13,30,923.0,90.0,1.1,12.2,676.0,736.17,575.51
2018,2,21,13,45,914.0,89.5,1.25,12.25,654.0,683.14,537.4
2018,2,21,14,0,905.0,89.0,1.4,12.3,632.0,628.45,496.37
2018,2,21,14,15,891.0,88.0,1.45,12.25,602.0,569.21,449.66
2018,2,21,14,30,877.0,87.0,1.5,12.2,572.0,510.33,401.47
2018,2,21,14,45,858.0,86.0,1.55,12.1,536.0,447.29,348.37
2018,2,21,15,0,839.0,85.0,1.6,12.0,500.0,384.9,293.98
2018,2,21,15,15,817.0,82.0,1.6,12.0,458.5,320.78,236.7
2018,2,21,15,30,795.0,79.0,1.6,12.0,417.0,258.36,180.45
2018,2,21,15,45,758.0,76.5,1.85,11.7,370.5,195.85,126.66
2018,2,21,16,0,721.0,74.0,2.1,11.4,324.0,133.71,78.25
2018,2,21,16,15,676.0,68.5,2.15,10.9,276.0,76.56,45.74
2018,2,21,16,30,631.0,63.0,2.2,10.4,228.0,49.73,39.46
2018,2,21,16,45,569.0,55.0,2.3,9.95,180.5,44.02,34.18
