Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,0,507.0,47.0,2.4,9.5,133.0,38.24,28.62
2018,2,21,17,15,399.5,37.0,2.5,9.15,91.0,30.47,20.94
2018,2,21,17,30,292.0,27.0,2.6,8.8,49.0,22.63,9.28
2018,2,21,17,45,157.0,15.0,2.75,8.45,25.5,12.8,0.0
2018,2,21,18,0,22.0,3.0,2.9,8.1,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,2.95,8.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.55,6.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,5.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,22,6,45,53.5,7.0,4.1,6.45,8.0,0.0,0.0
2018,2,22,7,0,107.0,14.0,4.2,6.7,16.0,78.19,0.0
2018,2,22,7,15,255.5,26.0,4.3,7.1,51.0,236.36,129.53
2018,2,22,7,30,404.0,38.0,4.4,7.5,86.0,378.14,312.37
2018,2,22,7,45,500.5,45.0,4.5,7.85,132.5,477.99,404.63
2018,2,22,8,0,597.0,52.0,4.6,8.2,179.0,583.64,495.45
2018,2,22,8,15,654.5,57.5,4.65,8.55,228.5,659.97,558.74
2018,2,22,8,30,712.0,63.0,4.7,8.9,278.0,731.48,615.5
2018,2,22,8,45,750.5,66.5,4.75,9.2,326.0,791.27,661.06
2018,2,22,9,0,789.0,70.0,4.8,9.5,374.0,849.94,704.31
2018,2,22,9,15,814.5,73.0,4.8,9.75,418.0,894.1,735.25
2018,2,22,9,30,840.0,76.0,4.8,10.0,462.0,935.76,763.73
2018,2,22,9,45,858.5,78.0,4.85,10.25,501.0,966.4,784.03
2018,2,22,10,0,877.0,80.0,4.9,10.5,540.0,982.47,793.55
2018,2,22,10,15,568.5,158.5,5.0,10.6,464.0,782.03,642.06
2018,2,22,10,30,260.0,237.0,5.1,10.7,388.0,543.91,449.59
2018,2,22,10,45,341.0,234.0,5.2,10.8,440.5,615.48,508.45
2018,2,22,11,0,422.0,231.0,5.3,10.9,493.0,706.7,579.84
2018,2,22,11,15,601.5,184.0,5.4,10.95,569.5,828.12,675.93
2018,2,22,11,30,781.0,137.0,5.5,11.0,646.0,934.45,754.87
2018,2,22,11,45,841.5,119.5,5.65,11.0,675.5,946.23,763.41
2018,2,22,12,0,902.0,102.0,5.8,11.0,705.0,948.3,765.46
2018,2,22,12,15,908.5,101.0,5.95,10.95,710.0,925.43,749.25
2018,2,22,12,30,915.0,100.0,6.1,10.9,715.0,898.74,730.27
2018,2,22,12,45,909.5,101.5,6.2,10.85,708.5,861.16,702.73
2018,2,22,13,0,904.0,103.0,6.3,10.8,702.0,820.72,672.87
2018,2,22,13,15,885.5,106.5,6.4,10.75,683.5,776.25,639.68
2018,2,22,13,30,867.0,110.0,6.5,10.7,665.0,723.47,597.78
2018,2,22,13,45,616.5,143.0,6.65,10.6,531.0,551.77,458.27
2018,2,22,14,0,366.0,176.0,6.8,10.5,397.0,393.6,326.96
2018,2,22,14,15,584.0,143.0,6.8,10.4,477.0,459.91,380.59
2018,2,22,14,30,802.0,110.0,6.8,10.3,557.0,496.41,406.12
2018,2,22,14,45,658.5,133.5,6.85,10.25,485.5,405.92,328.38
2018,2,22,15,0,515.0,157.0,6.9,10.2,414.0,326.3,260.35
2018,2,22,15,15,429.5,153.0,6.9,10.2,355.5,260.61,203.65
2018,2,22,15,30,344.0,149.0,6.9,10.2,297.0,203.37,155.21
2018,2,22,15,45,538.0,111.5,6.75,9.9,314.0,184.14,128.58
2018,2,22,16,0,732.0,74.0,6.6,9.6,331.0,134.57,79.45
2018,2,22,16,15,691.0,68.5,6.45,9.35,283.0,76.82,46.09
2018,2,22,16,30,650.0,63.0,6.3,9.1,235.0,49.78,39.7
2018,2,22,16,45,580.5,56.5,6.15,8.9,186.5,45.23,35.41
2018,2,22,17,0,511.0,50.0,6.0,8.7,138.0,40.72,30.94
2018,2,22,17,15,394.0,40.5,5.9,8.5,95.0,33.44,23.66
2018,2,22,17,30,277.0,31.0,5.8,8.3,52.0,26.21,12.83
2018,2,22,17,45,147.0,17.0,5.7,8.15,27.5,14.51,0.0
2018,2,22,18,0,17.0,3.0,5.6,8.0,3.0,0.0,0.0
2018,2,22,18,15,8.5,1.5,5.5,7.85,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.35,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,5.05,7.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.7,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.3,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.15,5.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.85,4.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.7,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.65,4.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.5,3.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.35,3.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.3,3.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,23,6,45,86.0,7.5,3.3,4.25,10.0,0.0,0.0
2018,2,23,7,0,172.0,15.0,3.3,4.7,20.0,119.47,0.0
2018,2,23,7,15,343.0,25.0,3.45,5.15,59.0,297.49,186.65
2018,2,23,7,30,514.0,35.0,3.6,5.6,98.0,443.37,367.95
2018,2,23,7,45,601.0,41.5,3.75,6.1,147.5,541.96,457.89
2018,2,23,8,0,688.0,48.0,3.9,6.6,197.0,644.52,544.82
2018,2,23,8,15,739.5,52.0,4.0,7.0,248.0,718.18,604.85
2018,2,23,8,30,791.0,56.0,4.1,7.4,299.0,792.32,662.68
2018,2,23,8,45,825.0,59.5,4.2,7.75,348.5,850.08,705.86
2018,2,23,9,0,859.0,63.0,4.3,8.1,398.0,906.39,746.65
2018,2,23,9,15,881.0,66.5,4.25,8.4,443.5,939.05,767.64
2018,2,23,9,30,903.0,70.0,4.2,8.7,489.0,978.85,793.5
2018,2,23,9,45,918.5,72.0,4.2,9.0,529.0,1007.18,810.99
2018,2,23,10,0,934.0,74.0,4.2,9.3,569.0,1032.0,825.9
2018,2,23,10,15,942.5,75.5,4.15,9.5,600.5,1045.45,832.54
2018,2,23,10,30,951.0,77.0,4.1,9.7,632.0,1054.9,836.65
2018,2,23,10,45,957.5,78.5,4.1,9.95,658.0,1058.25,836.82
2018,2,23,11,0,964.0,80.0,4.1,10.2,684.0,1057.4,834.27
2018,2,23,11,15,969.5,81.0,4.1,10.4,703.0,1050.71,827.99
2018,2,23,11,30,975.0,82.0,4.1,10.6,722.0,1039.79,818.97
2018,2,23,11,45,977.5,82.5,4.05,10.75,732.5,1021.22,804.58
2018,2,23,12,0,980.0,83.0,4.0,10.9,743.0,998.58,787.53
2018,2,23,12,15,979.0,84.0,3.95,11.05,745.0,969.43,766.0
2018,2,23,12,30,978.0,85.0,3.9,11.2,747.0,936.57,741.95
2018,2,23,12,45,973.5,86.0,3.9,11.3,740.5,897.28,713.73
2018,2,23,13,0,969.0,87.0,3.9,11.4,734.0,854.86,683.15
2018,2,23,13,15,964.5,86.5,3.8,11.45,719.5,807.94,648.73
2018,2,23,13,30,960.0,86.0,3.7,11.5,705.0,758.35,611.57
2018,2,23,13,45,952.0,85.5,3.6,11.6,682.5,704.09,568.21
2018,2,23,14,0,944.0,85.0,3.5,11.7,660.0,647.97,522.41
2018,2,23,14,15,932.0,83.5,3.45,11.65,629.5,587.14,472.19
2018,2,23,14,30,920.0,82.0,3.4,11.6,599.0,525.47,419.76
2018,2,23,14,45,903.5,80.0,3.3,11.55,561.5,460.87,363.32
2018,2,23,15,0,887.0,78.0,3.2,11.5,524.0,396.53,305.51
2018,2,23,15,15,866.0,76.0,3.2,11.5,482.0,329.63,244.62
2018,2,23,15,30,845.0,74.0,3.2,11.5,440.0,265.24,185.53
2018,2,23,15,45,816.0,70.5,3.05,11.2,393.0,199.98,128.09
2018,2,23,16,0,787.0,67.0,2.9,10.9,346.0,137.87,79.25
2018,2,23,16,15,745.5,62.5,2.85,10.3,296.5,77.88,45.73
2018,2,23,16,30,704.0,58.0,2.8,9.7,247.0,50.28,40.09
2018,2,23,16,45,638.5,52.5,2.7,9.05,197.5,42.26,32.76
2018,2,23,17,0,573.0,47.0,2.6,8.4,148.0,38.38,28.97
2018,2,23,17,15,459.5,38.5,2.7,8.1,103.0,31.8,22.4
2018,2,23,17,30,346.0,30.0,2.8,7.8,58.0,25.29,13.15
2018,2,23,17,45,194.5,18.0,2.85,7.45,31.5,15.36,0.0
2018,2,23,18,0,43.0,6.0,2.9,7.1,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,2.9,7.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,24,6,45,60.0,8.0,2.8,5.6,10.0,0.0,0.0
2018,2,24,7,0,120.0,16.0,2.8,6.1,20.0,88.21,0.0
2018,2,24,7,15,263.5,28.5,2.9,6.6,56.5,249.77,168.72
2018,2,24,7,30,407.0,41.0,3.0,7.1,93.0,384.4,319.39
2018,2,24,7,45,492.5,49.0,3.15,7.55,139.0,477.84,403.6
2018,2,24,8,0,578.0,57.0,3.3,8.0,185.0,576.26,486.84
2018,2,24,8,15,599.0,66.0,3.4,8.45,226.5,626.36,528.0
2018,2,24,8,30,620.0,75.0,3.5,8.9,268.0,675.66,566.63
2018,2,24,8,45,586.0,92.5,3.6,9.35,298.0,684.69,572.34
2018,2,24,9,0,552.0,110.0,3.7,9.8,328.0,688.61,573.71
2018,2,24,9,15,564.5,121.0,3.8,10.1,365.5,724.97,600.24
2018,2,24,9,30,577.0,132.0,3.9,10.4,403.0,759.07,624.38
2018,2,24,9,45,686.0,116.5,3.95,10.7,464.5,854.58,694.04
2018,2,24,10,0,795.0,101.0,4.0,11.0,526.0,941.01,754.76
2018,2,24,10,15,727.0,124.5,4.1,11.2,531.0,911.26,730.86
2018,2,24,10,30,659.0,148.0,4.2,11.4,536.0,869.67,699.32
2018,2,24,10,45,632.5,166.0,4.3,11.6,551.0,858.67,690.64
2018,2,24,11,0,606.0,184.0,4.4,11.8,566.0,844.01,679.13
2018,2,24,11,15,578.5,200.0,4.45,11.85,573.0,815.91,657.55
2018,2,24,11,30,551.0,216.0,4.5,11.9,580.0,794.06,639.93
2018,2,24,11,45,542.5,223.5,4.55,11.95,586.5,778.68,627.72
2018,2,24,12,0,534.0,231.0,4.6,12.0,593.0,760.98,613.76
2018,2,24,12,15,541.0,229.0,4.65,12.0,597.0,744.97,601.71
2018,2,24,12,30,548.0,227.0,4.7,12.0,601.0,726.32,587.59
2018,2,24,12,45,468.5,254.0,4.75,12.0,571.5,663.21,537.43
2018,2,24,13,0,389.0,281.0,4.8,12.0,542.0,589.96,479.38
2018,2,24,13,15,395.0,272.5,4.85,12.05,533.0,563.98,459.25
2018,2,24,13,30,401.0,264.0,4.9,12.1,524.0,536.46,437.38
2018,2,24,13,45,480.5,228.0,5.0,12.15,530.0,539.09,439.94
2018,2,24,14,0,560.0,192.0,5.1,12.2,536.0,522.26,426.31
2018,2,24,14,15,667.5,147.5,5.1,12.15,539.0,508.43,413.77
2018,2,24,14,30,775.0,103.0,5.1,12.1,542.0,476.94,385.25
2018,2,24,14,45,787.5,97.5,5.15,12.05,519.5,428.38,341.2
2018,2,24,15,0,800.0,92.0,5.2,12.0,497.0,377.02,293.35
2018,2,24,15,15,759.0,92.0,5.2,12.0,451.5,312.02,234.41
2018,2,24,15,30,718.0,92.0,5.2,12.0,406.0,248.0,176.64
2018,2,24,15,45,705.5,86.0,5.1,11.65,367.5,190.7,125.46
2018,2,24,16,0,693.0,80.0,5.0,11.3,329.0,134.62,80.56
2018,2,24,16,15,616.5,75.5,4.8,10.95,273.5,78.67,49.23
2018,2,24,16,30,540.0,71.0,4.6,10.6,218.0,55.05,44.25
2018,2,24,16,45,466.0,61.5,4.4,10.2,170.5,48.37,38.11
2018,2,24,17,0,392.0,52.0,4.2,9.8,123.0,41.57,31.67
2018,2,24,17,15,320.0,42.5,4.15,9.5,88.5,34.68,24.85
2018,2,24,17,30,248.0,33.0,4.1,9.2,54.0,25.67,14.03
2018,2,24,17,45,135.5,19.0,4.0,8.9,29.5,16.22,0.0
2018,2,24,18,0,23.0,5.0,3.9,8.6,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,3.9,8.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,25,6,45,79.5,9.0,1.6,6.05,12.0,0.0,0.0
2018,2,25,7,0,159.0,18.0,1.5,6.4,24.0,114.33,0.0
2018,2,25,7,15,306.5,29.0,1.45,6.85,62.0,282.46,201.1
2018,2,25,7,30,454.0,40.0,1.4,7.3,100.0,418.01,344.16
2018,2,25,7,45,541.0,47.5,1.35,7.7,148.5,513.6,426.42
2018,2,25,8,0,628.0,55.0,1.3,8.1,197.0,614.44,507.34
2018,2,25,8,15,682.0,59.5,1.4,8.7,247.0,681.0,558.77
2018,2,25,8,30,736.0,64.0,1.5,9.3,297.0,756.61,614.65
2018,2,25,8,45,771.5,67.5,1.6,9.9,345.5,814.47,655.21
2018,2,25,9,0,807.0,71.0,1.7,10.5,394.0,870.99,693.61
2018,2,25,9,15,833.0,73.5,1.7,10.85,438.5,915.41,721.82
2018,2,25,9,30,859.0,76.0,1.7,11.2,483.0,957.27,747.69
2018,2,25,9,45,878.5,77.5,1.75,11.6,523.0,977.38,758.79
2018,2,25,10,0,898.0,79.0,1.8,12.0,563.0,1005.02,775.26
2018,2,25,10,15,911.0,80.0,1.8,12.2,596.0,1021.99,784.22
2018,2,25,10,30,924.0,81.0,1.8,12.4,629.0,1035.14,790.8
2018,2,25,10,45,933.5,81.5,1.8,12.6,655.5,1040.17,792.14
2018,2,25,11,0,943.0,82.0,1.8,12.8,682.0,1041.1,791.02
2018,2,25,11,15,949.5,83.0,1.9,12.9,701.0,1035.51,787.57
2018,2,25,11,30,956.0,84.0,2.0,13.0,720.0,1025.72,781.49
2018,2,25,11,45,943.5,89.5,2.05,13.1,725.5,999.13,763.55
2018,2,25,12,0,931.0,95.0,2.1,13.2,731.0,969.0,743.4
2018,2,25,12,15,946.0,90.5,2.25,13.25,738.5,948.91,731.35
2018,2,25,12,30,961.0,86.0,2.4,13.3,746.0,924.42,716.01
2018,2,25,12,45,957.5,87.0,2.55,13.35,739.5,886.39,691.03
2018,2,25,13,0,954.0,88.0,2.7,13.4,733.0,845.2,663.53
2018,2,25,13,15,950.5,87.0,2.85,13.4,719.0,798.96,632.06
2018,2,25,13,30,947.0,86.0,3.0,13.4,705.0,750.04,597.52
2018,2,25,13,45,941.0,84.5,3.15,13.35,683.0,696.53,556.83
2018,2,25,14,0,935.0,83.0,3.3,13.3,661.0,641.04,513.24
2018,2,25,14,15,924.5,82.0,3.45,13.2,631.5,581.89,465.32
2018,2,25,14,30,914.0,81.0,3.6,13.1,602.0,521.72,414.83
2018,2,25,14,45,899.5,79.0,3.75,13.0,565.5,458.2,359.89
2018,2,25,15,0,885.0,77.0,3.9,12.9,529.0,394.72,303.17
2018,2,25,15,15,865.0,74.5,3.9,12.9,487.0,327.54,242.06
2018,2,25,15,30,845.0,72.0,3.9,12.9,445.0,262.93,182.84
2018,2,25,15,45,814.0,69.5,4.1,12.35,398.0,198.13,126.24
2018,2,25,16,0,783.0,67.0,4.3,11.8,351.0,136.71,78.33
2018,2,25,16,15,735.0,64.0,4.15,11.35,301.0,77.92,46.13
2018,2,25,16,30,687.0,61.0,4.0,10.9,251.0,48.24,38.07
2018,2,25,16,45,614.0,55.5,3.85,10.45,200.5,44.35,34.48
2018,2,25,17,0,541.0,50.0,3.7,10.0,150.0,40.55,30.78
2018,2,25,17,15,414.5,42.0,3.6,9.75,104.5,34.49,24.74
2018,2,25,17,30,288.0,34.0,3.5,9.5,59.0,28.61,16.89
2018,2,25,17,45,155.5,19.5,3.4,9.25,32.0,16.64,0.0
2018,2,25,18,0,23.0,5.0,3.3,9.0,5.0,0.0,0.0
2018,2,25,18,15,11.5,2.5,3.3,8.95,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,26,6,45,24.5,8.5,4.45,9.35,9.5,0.0,0.0
2018,2,26,7,0,49.0,17.0,4.5,9.3,19.0,45.07,0.0
2018,2,26,7,15,109.0,32.5,4.6,9.3,45.0,142.21,103.13
2018,2,26,7,30,169.0,48.0,4.7,9.3,71.0,206.12,171.34
2018,2,26,7,45,211.5,64.5,4.8,9.3,105.5,264.14,225.15
2018,2,26,8,0,254.0,81.0,4.9,9.3,140.0,325.13,279.91
2018,2,26,8,15,312.0,94.0,4.95,9.35,183.0,415.95,357.99
2018,2,26,8,30,370.0,107.0,5.0,9.4,226.0,491.7,421.87
2018,2,26,8,45,358.0,128.0,5.05,9.45,257.5,516.53,440.92
2018,2,26,9,0,346.0,149.0,5.1,9.5,289.0,517.81,440.89
2018,2,26,9,15,397.5,157.5,5.05,9.6,335.0,603.54,509.24
2018,2,26,9,30,449.0,166.0,5.0,9.7,381.0,668.7,559.86
2018,2,26,9,45,632.0,133.0,5.0,9.8,462.5,822.66,678.85
2018,2,26,10,0,815.0,100.0,5.0,9.9,544.0,961.5,780.53
2018,2,26,10,15,853.0,95.5,5.0,10.05,584.0,996.28,803.13
2018,2,26,10,30,891.0,91.0,5.0,10.2,624.0,1015.61,815.06
2018,2,26,10,45,905.0,90.5,5.05,10.35,651.5,1023.81,819.54
2018,2,26,11,0,919.0,90.0,5.1,10.5,679.0,1028.0,821.37
2018,2,26,11,15,926.0,90.5,5.1,10.6,698.0,1022.39,816.04
2018,2,26,11,30,933.0,91.0,5.1,10.7,717.0,1012.68,808.01
2018,2,26,11,45,938.5,91.0,5.05,10.85,728.5,996.86,795.2
2018,2,26,12,0,944.0,91.0,5.0,11.0,740.0,977.01,779.68
2018,2,26,12,15,944.0,91.5,5.0,11.05,742.0,948.83,758.94
2018,2,26,12,30,944.0,92.0,5.0,11.1,744.0,917.02,735.65
2018,2,26,12,45,941.5,91.5,5.0,11.2,737.5,878.61,707.34
2018,2,26,13,0,939.0,91.0,5.0,11.3,731.0,837.07,676.65
2018,2,26,13,15,932.5,92.0,4.95,11.3,716.5,791.21,642.55
2018,2,26,13,30,926.0,93.0,4.9,11.3,702.0,742.9,605.52
2018,2,26,13,45,916.5,92.5,4.9,11.3,679.0,688.97,562.15
2018,2,26,14,0,907.0,92.0,4.9,11.3,656.0,633.43,516.45
2018,2,26,14,15,893.5,91.5,4.85,11.2,626.5,574.41,466.78
2018,2,26,14,30,880.0,91.0,4.8,11.1,597.0,515.57,415.82
2018,2,26,14,45,861.5,90.0,4.75,11.05,560.0,452.12,359.71
2018,2,26,15,0,843.0,89.0,4.7,11.0,523.0,389.28,302.68
2018,2,26,15,15,821.5,86.5,4.7,11.0,481.5,325.12,243.64
2018,2,26,15,30,800.0,84.0,4.7,11.0,440.0,262.62,185.93
2018,2,26,15,45,766.0,80.5,4.5,10.7,393.0,199.1,130.04
2018,2,26,16,0,732.0,77.0,4.3,10.4,346.0,135.41,79.82
2018,2,26,16,15,510.0,84.5,4.05,10.05,259.5,80.85,53.8
2018,2,26,16,30,288.0,92.0,3.8,9.7,173.0,66.51,54.77
2018,2,26,16,45,201.0,77.0,3.6,9.4,128.0,57.95,46.93
2018,2,26,17,0,114.0,62.0,3.4,9.1,83.0,48.23,37.82
2018,2,26,17,15,80.0,45.5,3.35,8.8,58.0,35.81,26.08
2018,2,26,17,30,46.0,29.0,3.3,8.5,33.0,23.2,13.11
2018,2,26,17,45,28.0,16.0,3.25,8.25,18.0,13.66,0.0
2018,2,26,18,0,10.0,3.0,3.2,8.0,3.0,2.56,0.0
2018,2,26,18,15,5.0,1.5,3.2,7.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.45,7.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.75,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.0,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,5.05,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.95,6.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.05,6.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.95,5.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.65,5.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.55,5.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.55,5.45,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,27,6,45,117.5,10.0,4.65,6.0,15.0,8.54,0.0
2018,2,27,7,0,235.0,20.0,4.7,6.3,30.0,191.77,0.0
2018,2,27,7,15,391.0,29.0,4.8,6.6,72.5,343.03,265.04
2018,2,27,7,30,547.0,38.0,4.9,6.9,115.0,474.17,399.0
2018,2,27,7,45,590.0,46.5,4.95,7.2,160.0,550.9,469.1
2018,2,27,8,0,633.0,55.0,5.0,7.5,205.0,619.79,528.77
2018,2,27,8,15,718.5,57.0,4.95,7.85,263.0,710.7,602.51
2018,2,27,8,30,804.0,59.0,4.9,8.2,321.0,811.73,680.7
2018,2,27,8,45,835.0,62.0,4.85,8.5,370.5,866.67,720.52
2018,2,27,9,0,866.0,65.0,4.8,8.8,420.0,919.9,757.91
2018,2,27,9,15,887.0,68.5,4.65,9.15,466.0,951.68,777.27
2018,2,27,9,30,908.0,72.0,4.5,9.5,512.0,990.65,801.46
2018,2,27,9,45,923.0,74.5,4.35,9.8,552.0,1019.2,817.56
2018,2,27,10,0,938.0,77.0,4.2,10.1,592.0,1044.16,830.82
2018,2,27,10,15,949.0,78.5,4.15,10.35,625.5,1059.99,839.0
2018,2,27,10,30,960.0,80.0,4.1,10.6,659.0,1071.79,844.52
2018,2,27,10,45,967.0,82.0,4.0,10.9,686.0,1076.02,844.36
2018,2,27,11,0,974.0,84.0,3.9,11.2,713.0,1075.96,841.43
2018,2,27,11,15,978.5,85.0,3.8,11.45,731.5,1067.91,833.31
2018,2,27,11,30,983.0,86.0,3.7,11.7,750.0,1055.58,822.51
2018,2,27,11,45,984.5,87.5,3.65,11.9,760.5,1036.75,807.97
2018,2,27,12,0,986.0,89.0,3.6,12.1,771.0,1013.81,790.79
2018,2,27,12,15,984.0,89.0,3.5,12.25,771.5,982.07,767.38
2018,2,27,12,30,982.0,89.0,3.4,12.4,772.0,946.7,741.57
2018,2,27,12,45,977.0,89.0,3.35,12.55,764.0,905.39,711.94
2018,2,27,13,0,972.0,89.0,3.3,12.7,756.0,861.01,680.06
2018,2,27,13,15,968.0,88.5,3.15,12.8,741.5,813.98,645.68
2018,2,27,13,30,964.0,88.0,3.0,12.9,727.0,764.25,608.61
2018,2,27,13,45,956.0,87.0,2.85,12.95,703.5,708.94,565.01
2018,2,27,14,0,948.0,86.0,2.7,13.0,680.0,651.8,519.05
2018,2,27,14,15,936.0,84.0,2.65,13.0,648.5,589.97,468.82
2018,2,27,14,30,924.0,82.0,2.6,13.0,617.0,527.31,416.38
2018,2,27,14,45,909.5,80.5,2.55,13.0,580.5,463.52,361.35
2018,2,27,15,0,895.0,79.0,2.5,13.0,544.0,399.73,304.67
2018,2,27,15,15,875.0,77.0,2.5,13.0,501.5,332.15,243.91
2018,2,27,15,30,855.0,75.0,2.5,13.0,459.0,267.18,184.94
2018,2,27,15,45,824.0,72.0,2.5,12.65,411.0,201.15,127.65
2018,2,27,16,0,793.0,69.0,2.5,12.3,363.0,138.54,79.18
2018,2,27,16,15,740.0,66.0,2.5,11.65,310.5,78.83,47.1
2018,2,27,16,30,687.0,63.0,2.5,11.0,258.0,49.63,39.32
2018,2,27,16,45,596.0,58.0,2.55,10.4,204.0,46.06,36.08
2018,2,27,17,0,505.0,53.0,2.6,9.8,150.0,42.67,32.79
2018,2,27,17,15,431.0,43.0,2.65,9.4,108.5,35.2,25.56
2018,2,27,17,30,357.0,33.0,2.7,9.0,67.0,27.6,17.02
2018,2,27,17,45,203.5,20.0,2.75,8.6,37.0,16.86,0.0
2018,2,27,18,0,50.0,7.0,2.8,8.2,7.0,5.97,0.0
2018,2,27,18,15,25.0,3.5,2.75,8.05,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,28,6,45,37.5,8.5,2.0,7.25,10.5,28.95,0.0
2018,2,28,7,0,75.0,17.0,2.0,7.7,21.0,79.58,0.0
2018,2,28,7,15,61.0,33.5,2.1,8.05,39.0,94.66,70.83
2018,2,28,7,30,47.0,50.0,2.2,8.4,57.0,105.09,84.93
2018,2,28,7,45,60.0,69.0,2.3,8.8,81.5,138.7,115.49
2018,2,28,8,0,73.0,88.0,2.4,9.2,106.0,172.52,145.51
2018,2,28,8,15,41.0,91.0,2.45,9.45,101.5,129.76,108.31
2018,2,28,8,30,9.0,94.0,2.5,9.7,97.0,92.12,74.72
2018,2,28,8,45,13.5,117.5,2.55,10.0,122.5,119.73,98.39
2018,2,28,9,0,18.0,141.0,2.6,10.3,148.0,147.43,121.67
2018,2,28,9,15,40.5,170.5,2.65,10.5,189.5,216.81,180.19
2018,2,28,9,30,63.0,200.0,2.7,10.7,231.0,272.01,225.7
2018,2,28,9,45,93.0,223.0,2.75,10.95,272.5,326.37,270.02
2018,2,28,10,0,123.0,246.0,2.8,11.2,314.0,402.14,330.29
2018,2,28,10,15,148.5,261.0,2.85,11.35,348.0,441.88,361.23
2018,2,28,10,30,174.0,276.0,2.9,11.5,382.0,480.94,391.41
2018,2,28,10,45,220.5,285.0,2.95,11.6,425.0,532.72,431.89
2018,2,28,11,0,267.0,294.0,3.0,11.7,468.0,604.48,486.47
2018,2,28,11,15,230.0,297.5,3.05,11.75,450.0,542.96,437.94
2018,2,28,11,30,193.0,301.0,3.1,11.8,432.0,503.09,406.08
2018,2,28,11,45,131.5,308.0,3.1,11.85,398.0,444.55,358.45
2018,2,28,12,0,70.0,315.0,3.1,11.9,364.0,369.69,297.78
2018,2,28,12,15,61.0,309.5,3.1,11.85,352.0,350.36,282.45
2018,2,28,12,30,52.0,304.0,3.1,11.8,340.0,331.69,267.42
2018,2,28,12,45,41.0,281.5,3.1,11.8,310.0,295.0,238.0
2018,2,28,13,0,30.0,259.0,3.1,11.8,280.0,260.08,209.86
2018,2,28,13,15,32.5,263.5,3.1,11.7,285.5,262.59,212.16
2018,2,28,13,30,35.0,268.0,3.1,11.6,291.0,264.57,213.93
2018,2,28,13,45,32.0,256.5,3.05,11.55,277.0,247.66,200.34
2018,2,28,14,0,29.0,245.0,3.0,11.5,263.0,231.3,187.21
2018,2,28,14,15,20.5,217.5,2.95,11.4,230.0,193.55,156.54
2018,2,28,14,30,12.0,190.0,2.9,11.3,197.0,164.11,132.54
2018,2,28,14,45,19.5,190.0,2.85,11.25,200.5,165.56,133.93
2018,2,28,15,0,27.0,190.0,2.8,11.2,204.0,167.41,135.47
2018,2,28,15,15,29.0,179.0,2.8,11.2,193.0,155.06,125.17
2018,2,28,15,30,31.0,168.0,2.8,11.2,182.0,142.47,114.62
2018,2,28,15,45,77.0,153.0,2.75,11.05,183.0,134.11,105.69
2018,2,28,16,0,123.0,138.0,2.7,10.9,184.0,118.63,91.15
2018,2,28,16,15,84.5,113.0,2.65,10.8,142.5,88.05,68.75
2018,2,28,16,30,46.0,88.0,2.6,10.7,101.0,68.97,56.77
2018,2,28,16,45,23.0,70.0,2.6,10.6,76.5,55.56,44.61
2018,2,28,17,0,0.0,52.0,2.6,10.5,52.0,42.31,32.4
2018,2,28,17,15,0.0,36.5,2.65,10.45,36.5,30.03,20.94
2018,2,28,17,30,0.0,21.0,2.7,10.4,21.0,17.33,8.72
2018,2,28,17,45,5.5,12.5,2.7,10.3,12.5,10.57,0.0
2018,2,28,18,0,11.0,4.0,2.7,10.2,4.0,3.41,0.0
2018,2,28,18,15,5.5,2.0,2.75,10.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.75,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,3,1,6,45,3.5,2.0,5.45,11.45,2.0,3.73,0.0
2018,3,1,7,0,7.0,4.0,5.3,11.5,4.0,8.37,0.0
2018,3,1,7,15,3.5,5.5,5.2,11.55,5.5,7.0,0.03
2018,3,1,7,30,0.0,7.0,5.1,11.6,7.0,5.74,0.0
2018,3,1,7,45,0.0,13.0,4.95,11.65,13.0,10.68,3.54
2018,3,1,8,0,0.0,19.0,4.8,11.7,19.0,15.64,7.9
2018,3,1,8,15,0.0,20.5,4.75,11.7,20.5,16.88,9.01
2018,3,1,8,30,0.0,22.0,4.7,11.7,22.0,18.13,10.09
2018,3,1,8,45,0.0,25.5,4.7,11.75,25.5,21.03,12.58
2018,3,1,9,0,0.0,29.0,4.7,11.8,29.0,23.94,15.05
2018,3,1,9,15,0.0,42.5,4.65,11.85,42.5,35.15,24.64
2018,3,1,9,30,0.0,56.0,4.6,11.9,56.0,46.4,34.18
2018,3,1,9,45,36.5,106.0,4.6,11.9,126.5,134.78,110.73
2018,3,1,10,0,73.0,156.0,4.6,11.9,197.0,242.37,201.24
2018,3,1,10,15,149.5,208.5,4.6,11.9,298.5,378.61,314.03
2018,3,1,10,30,226.0,261.0,4.6,11.9,400.0,514.42,422.62
2018,3,1,10,45,194.0,277.5,4.6,11.95,400.0,496.82,406.17
2018,3,1,11,0,162.0,294.0,4.6,12.0,400.0,478.36,389.75
2018,3,1,11,15,216.0,301.5,4.65,11.95,447.0,533.36,434.13
2018,3,1,11,30,270.0,309.0,4.7,11.9,494.0,606.1,490.97
2018,3,1,11,45,323.5,302.0,4.8,11.85,527.0,637.96,516.57
2018,3,1,12,0,377.0,295.0,4.9,11.8,560.0,666.27,539.47
2018,3,1,12,15,298.5,313.0,4.95,11.8,523.0,599.44,485.59
2018,3,1,12,30,220.0,331.0,5.0,11.8,486.0,519.17,421.34
2018,3,1,12,45,160.5,322.0,5.05,11.75,434.5,448.28,364.43
2018,3,1,13,0,101.0,313.0,5.1,11.7,383.0,368.21,299.54
2018,3,1,13,15,297.5,272.0,5.15,11.75,473.0,490.03,401.02
2018,3,1,13,30,494.0,231.0,5.2,11.8,563.0,579.58,473.57
2018,3,1,13,45,391.5,226.0,5.25,11.8,484.0,478.76,391.87
2018,3,1,14,0,289.0,221.0,5.3,11.8,405.0,378.28,309.99
2018,3,1,14,15,171.0,228.5,5.35,11.85,336.0,295.05,240.93
2018,3,1,14,30,53.0,236.0,5.4,11.9,267.0,226.22,183.84
2018,3,1,14,45,274.5,198.5,5.4,11.95,345.0,289.64,234.07
2018,3,1,15,0,496.0,161.0,5.4,12.0,423.0,320.51,252.93
2018,3,1,15,15,562.5,139.5,5.4,12.0,414.5,289.83,221.46
2018,3,1,15,30,629.0,118.0,5.4,12.0,406.0,246.9,178.76
2018,3,1,15,45,669.5,99.5,5.4,11.95,378.0,193.42,128.99
2018,3,1,16,0,710.0,81.0,5.4,11.9,350.0,134.77,79.93
2018,3,1,16,15,546.5,88.0,5.35,11.75,278.5,83.47,55.43
2018,3,1,16,30,383.0,95.0,5.3,11.6,207.0,69.16,56.77
2018,3,1,16,45,327.0,79.0,5.25,11.4,162.0,58.31,46.93
2018,3,1,17,0,271.0,63.0,5.2,11.2,117.0,47.14,36.62
2018,3,1,17,15,164.5,49.0,5.3,11.1,79.0,37.84,27.77
2018,3,1,17,30,58.0,35.0,5.4,11.0,41.0,27.62,17.42
2018,3,1,17,45,33.5,20.5,5.5,10.9,23.5,16.35,0.0
2018,3,1,18,0,9.0,6.0,5.6,10.8,6.0,5.12,0.0
2018,3,1,18,15,4.5,3.0,5.7,10.8,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.05,10.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.75,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.0,2.15,7.65,2.0,1.71,0.0
2018,3,2,7,0,0.0,4.0,2.2,8.1,4.0,3.28,0.0
2018,3,2,7,15,0.0,7.5,2.35,8.4,7.5,6.15,0.0
2018,3,2,7,30,0.0,11.0,2.5,8.7,11.0,9.03,2.1
2018,3,2,7,45,9.0,15.0,2.65,9.05,17.5,19.59,11.75
2018,3,2,8,0,18.0,19.0,2.8,9.4,24.0,34.5,25.28
2018,3,2,8,15,9.0,22.5,3.0,9.6,25.0,26.67,18.11
2018,3,2,8,30,0.0,26.0,3.2,9.8,26.0,21.44,13.1
2018,3,2,8,45,14.5,51.5,3.4,10.0,57.5,58.4,45.86
2018,3,2,9,0,29.0,77.0,3.6,10.2,89.0,97.78,80.23
2018,3,2,9,15,113.5,142.0,3.85,10.35,197.5,268.82,227.26
2018,3,2,9,30,198.0,207.0,4.1,10.5,306.0,431.86,361.51
2018,3,2,9,45,206.0,226.5,4.3,10.6,336.5,462.27,384.59
2018,3,2,10,0,214.0,246.0,4.5,10.7,367.0,491.69,407.25
2018,3,2,10,15,219.0,261.5,4.6,10.8,391.0,512.02,422.36
2018,3,2,10,30,224.0,277.0,4.7,10.9,415.0,531.2,436.56
2018,3,2,10,45,136.5,269.0,4.85,10.95,354.0,428.75,352.19
2018,3,2,11,0,49.0,261.0,5.0,11.0,293.0,306.71,250.8
2018,3,2,11,15,31.0,238.5,5.05,11.0,259.0,260.95,212.92
2018,3,2,11,30,13.0,216.0,5.1,11.0,225.0,202.34,164.09
2018,3,2,11,45,18.0,213.0,5.15,10.95,225.5,203.05,164.9
2018,3,2,12,0,23.0,210.0,5.2,10.9,226.0,216.41,176.04
2018,3,2,12,15,29.5,231.5,5.3,10.85,252.5,241.36,196.65
2018,3,2,12,30,36.0,253.0,5.4,10.8,279.0,265.43,216.44
2018,3,2,12,45,19.0,211.5,5.45,10.75,225.0,197.4,160.18
2018,3,2,13,0,2.0,170.0,5.5,10.7,171.0,145.76,117.03
2018,3,2,13,15,8.0,177.5,5.45,10.65,182.5,156.32,126.13
2018,3,2,13,30,14.0,185.0,5.4,10.6,194.0,166.21,134.59
2018,3,2,13,45,76.0,230.5,5.4,10.55,279.0,251.64,206.45
2018,3,2,14,0,138.0,276.0,5.4,10.5,364.0,330.68,271.37
2018,3,2,14,15,109.0,259.5,5.35,10.4,327.0,288.6,236.39
2018,3,2,14,30,80.0,243.0,5.3,10.3,290.0,244.84,200.22
2018,3,2,14,45,66.5,213.0,5.2,10.2,250.5,206.57,168.49
2018,3,2,15,0,53.0,183.0,5.1,10.1,211.0,170.82,138.7
2018,3,2,15,15,56.0,163.5,5.1,10.1,191.0,150.72,121.54
2018,3,2,15,30,59.0,144.0,5.1,10.1,171.0,130.68,104.24
2018,3,2,15,45,30.0,97.5,4.85,9.85,111.0,84.85,66.39
2018,3,2,16,0,1.0,51.0,4.6,9.6,51.0,42.29,31.17
2018,3,2,16,15,38.5,62.5,4.55,9.45,73.5,52.83,39.7
2018,3,2,16,30,76.0,74.0,4.5,9.3,96.0,57.9,47.11
2018,3,2,16,45,38.5,55.0,4.4,9.15,66.0,45.22,35.52
2018,3,2,17,0,1.0,36.0,4.3,9.0,36.0,29.74,21.3
2018,3,2,17,15,0.5,25.5,4.3,8.85,25.5,21.03,13.14
2018,3,2,17,30,0.0,15.0,4.3,8.7,15.0,12.34,4.85
2018,3,2,17,45,2.0,9.0,4.25,8.55,9.0,7.4,0.0
2018,3,2,18,0,4.0,3.0,4.2,8.4,3.0,2.56,0.0
2018,3,2,18,15,2.0,1.5,4.15,8.25,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,3,6,45,28.0,12.5,2.1,7.85,14.0,26.94,0.0
2018,3,3,7,0,56.0,25.0,2.1,8.1,28.0,75.94,22.13
2018,3,3,7,15,94.5,42.0,2.2,8.2,54.0,143.76,114.39
2018,3,3,7,30,133.0,59.0,2.3,8.3,80.0,194.28,162.67
2018,3,3,7,45,186.5,76.5,2.35,8.45,117.5,260.63,222.13
2018,3,3,8,0,240.0,94.0,2.4,8.6,155.0,330.93,283.33
2018,3,3,8,15,298.5,104.0,2.45,8.6,196.5,397.84,340.47
2018,3,3,8,30,357.0,114.0,2.5,8.6,238.0,489.69,415.54
2018,3,3,8,45,354.0,133.5,2.55,8.65,271.0,520.19,438.34
2018,3,3,9,0,351.0,153.0,2.6,8.7,304.0,526.91,442.67
2018,3,3,9,15,244.0,141.0,2.7,8.75,251.0,412.52,348.12
2018,3,3,9,30,137.0,129.0,2.8,8.8,198.0,275.25,232.87
2018,3,3,9,45,109.5,122.0,2.85,8.85,180.0,239.95,202.58
2018,3,3,10,0,82.0,115.0,2.9,8.9,162.0,204.19,171.41
2018,3,3,10,15,185.5,177.0,2.95,8.95,290.5,397.95,332.68
2018,3,3,10,30,289.0,239.0,3.0,9.0,419.0,572.97,470.83
2018,3,3,10,45,188.5,237.5,3.05,9.0,357.0,443.84,365.68
2018,3,3,11,0,88.0,236.0,3.1,9.0,295.0,317.3,261.33
2018,3,3,11,15,91.5,242.0,3.1,9.0,304.5,343.46,282.43
2018,3,3,11,30,95.0,248.0,3.1,9.0,314.0,348.77,286.35
2018,3,3,11,45,135.5,276.0,3.15,9.0,371.5,411.99,337.59
2018,3,3,12,0,176.0,304.0,3.2,9.0,429.0,471.97,385.2
2018,3,3,12,15,375.0,268.5,3.25,9.0,536.0,619.87,504.54
2018,3,3,12,30,574.0,233.0,3.3,9.0,643.0,754.36,608.74
2018,3,3,12,45,703.5,182.0,3.35,8.95,680.5,790.33,637.1
2018,3,3,13,0,833.0,131.0,3.4,8.9,718.0,803.37,647.85
2018,3,3,13,15,829.0,130.0,3.45,8.9,704.0,759.78,615.41
2018,3,3,13,30,825.0,129.0,3.5,8.9,690.0,713.89,579.87
2018,3,3,13,45,724.0,157.0,3.55,8.85,638.0,632.85,515.43
2018,3,3,14,0,623.0,185.0,3.6,8.8,586.0,555.74,453.2
2018,3,3,14,15,424.0,219.0,3.6,8.75,486.5,435.06,355.31
2018,3,3,14,30,225.0,253.0,3.6,8.7,387.0,327.5,267.43
2018,3,3,14,45,215.0,238.5,3.6,8.65,360.5,293.42,238.83
2018,3,3,15,0,205.0,224.0,3.6,8.6,334.0,260.48,210.58
2018,3,3,15,15,417.0,170.5,3.6,8.6,372.0,267.51,208.82
2018,3,3,15,30,629.0,117.0,3.6,8.6,410.0,244.94,178.49
2018,3,3,15,45,670.5,98.5,3.45,8.5,382.5,191.61,128.54
2018,3,3,16,0,712.0,80.0,3.3,8.4,355.0,133.01,79.31
2018,3,3,16,15,696.5,71.5,3.15,8.2,311.0,74.93,46.21
2018,3,3,16,30,681.0,63.0,3.0,8.0,267.0,49.26,39.48
2018,3,3,16,45,563.5,61.0,2.85,7.85,209.0,47.84,38.14
2018,3,3,17,0,446.0,59.0,2.7,7.7,151.0,46.91,37.04
2018,3,3,17,15,418.5,47.0,2.7,7.55,114.0,38.18,28.64
2018,3,3,17,30,391.0,35.0,2.7,7.4,77.0,29.06,19.37
2018,3,3,17,45,238.0,23.0,2.65,7.25,44.5,19.29,0.0
2018,3,3,18,0,85.0,11.0,2.6,7.1,12.0,9.39,0.0
2018,3,3,18,15,42.5,5.5,2.6,7.05,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
