Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,30,0.0,57.0,2.8,11.1,57.0,50.03,37.53
2018,3,14,7,45,0.5,66.5,2.9,11.25,66.5,58.0,44.62
2018,3,14,8,0,1.0,76.0,3.0,11.4,76.0,66.3,51.82
2018,3,14,8,15,4.0,93.0,3.1,11.4,94.5,84.77,67.74
2018,3,14,8,30,7.0,110.0,3.2,11.4,113.0,103.37,83.56
2018,3,14,8,45,3.5,80.5,3.25,11.4,82.0,70.1,54.83
2018,3,14,9,0,0.0,51.0,3.3,11.4,51.0,42.23,30.7
2018,3,14,9,15,0.0,46.5,3.3,11.4,46.5,38.51,27.43
2018,3,14,9,30,0.0,42.0,3.3,11.4,42.0,34.79,24.17
2018,3,14,9,45,3.5,69.5,3.3,11.4,71.5,61.23,46.75
2018,3,14,10,0,7.0,97.0,3.3,11.4,101.0,88.03,69.39
2018,3,14,10,15,109.5,200.0,3.3,11.4,274.0,324.0,267.26
2018,3,14,10,30,212.0,303.0,3.3,11.4,447.0,542.78,439.86
2018,3,14,10,45,428.0,250.0,3.25,11.45,553.5,740.07,592.46
2018,3,14,11,0,644.0,197.0,3.2,11.5,660.0,899.67,710.19
2018,3,14,11,15,781.0,148.5,3.15,11.55,723.0,962.2,751.86
2018,3,14,11,30,918.0,100.0,3.1,11.6,786.0,1013.76,786.06
2018,3,14,11,45,938.5,92.5,3.05,11.6,801.0,1003.02,777.23
2018,3,14,12,0,959.0,85.0,3.0,11.6,816.0,987.67,765.96
2018,3,14,12,15,960.0,84.5,3.0,11.7,817.5,957.8,744.9
2018,3,14,12,30,961.0,84.0,3.0,11.8,819.0,924.22,721.38
2018,3,14,12,45,961.5,83.5,2.95,11.85,813.0,886.64,694.78
2018,3,14,13,0,962.0,83.0,2.9,11.9,807.0,845.67,665.69
2018,3,14,13,15,950.5,86.0,2.9,11.95,789.5,796.13,630.59
2018,3,14,13,30,939.0,89.0,2.9,12.0,772.0,744.49,592.85
2018,3,14,13,45,925.0,90.5,2.9,12.05,746.5,688.01,548.91
2018,3,14,14,0,911.0,92.0,2.9,12.1,721.0,630.33,502.89
2018,3,14,14,15,921.5,84.0,2.9,12.15,697.0,576.07,458.22
2018,3,14,14,30,932.0,76.0,2.9,12.2,673.0,518.68,409.37
2018,3,14,14,45,919.5,75.0,2.95,12.2,636.0,455.12,354.16
2018,3,14,15,0,907.0,74.0,3.0,12.2,599.0,391.38,297.06
2018,3,14,15,15,860.0,79.5,3.0,12.2,548.5,323.2,236.09
2018,3,14,15,30,813.0,85.0,3.0,12.2,498.0,255.92,176.34
2018,3,14,15,45,811.5,76.5,3.1,12.1,456.0,192.39,120.47
2018,3,14,16,0,810.0,68.0,3.2,12.0,414.0,128.72,71.51
2018,3,14,16,15,754.5,68.0,3.15,11.8,359.5,70.28,44.73
2018,3,14,16,30,699.0,68.0,3.1,11.6,305.0,57.01,45.87
2018,3,14,16,45,678.0,60.5,3.1,11.4,259.0,51.68,41.13
2018,3,14,17,0,657.0,53.0,3.1,11.2,213.0,46.14,36.05
2018,3,14,17,15,575.5,46.5,3.05,10.85,162.5,37.58,28.11
2018,3,14,17,30,494.0,40.0,3.0,10.5,112.0,32.81,23.36
2018,3,14,17,45,344.0,30.0,3.0,10.15,70.5,24.82,14.73
2018,3,14,18,0,194.0,20.0,3.0,9.8,29.0,16.86,0.0
2018,3,14,18,15,97.0,10.0,3.0,9.7,14.5,8.54,0.0
2018,3,14,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,15,6,15,12.0,1.5,3.05,8.6,2.0,0.0,0.0
2018,3,15,6,30,24.0,3.0,3.2,9.1,4.0,15.62,0.0
2018,3,15,6,45,12.0,4.5,3.35,9.55,5.0,14.99,3.37
2018,3,15,7,0,0.0,6.0,3.5,10.0,6.0,4.92,0.0
2018,3,15,7,15,0.0,9.0,3.65,10.2,9.0,7.39,0.69
2018,3,15,7,30,0.0,12.0,3.8,10.4,12.0,9.86,2.91
2018,3,15,7,45,0.0,16.5,3.95,10.6,16.5,13.58,6.19
2018,3,15,8,0,0.0,21.0,4.1,10.8,21.0,17.3,9.43
2018,3,15,8,15,0.0,42.5,4.15,10.9,42.5,35.12,24.89
2018,3,15,8,30,0.0,64.0,4.2,11.0,64.0,53.03,40.26
2018,3,15,8,45,1.5,86.5,4.3,11.05,87.0,73.8,58.0
2018,3,15,9,0,3.0,109.0,4.4,11.1,110.0,96.06,76.81
2018,3,15,9,15,11.5,144.5,4.45,11.25,150.5,138.25,112.5
2018,3,15,9,30,20.0,180.0,4.5,11.4,191.0,181.28,148.35
2018,3,15,9,45,10.5,141.5,4.55,11.5,147.5,132.7,107.05
2018,3,15,10,0,1.0,103.0,4.6,11.6,104.0,87.3,68.35
2018,3,15,10,15,70.5,184.5,4.7,11.75,232.5,266.68,219.69
2018,3,15,10,30,140.0,266.0,4.8,11.9,361.0,426.43,349.17
2018,3,15,10,45,140.5,281.5,4.9,12.05,380.0,440.18,358.77
2018,3,15,11,0,141.0,297.0,5.0,12.2,399.0,452.91,368.03
2018,3,15,11,15,73.5,242.5,5.1,12.2,296.0,302.66,246.33
2018,3,15,11,30,6.0,188.0,5.2,12.2,193.0,167.71,134.06
2018,3,15,11,45,20.5,214.0,5.25,12.25,230.0,217.27,175.22
2018,3,15,12,0,35.0,240.0,5.3,12.3,267.0,254.1,205.45
2018,3,15,12,15,28.0,237.0,5.35,12.3,258.5,242.05,195.29
2018,3,15,12,30,21.0,234.0,5.4,12.3,250.0,230.42,185.57
2018,3,15,12,45,100.5,286.0,5.45,12.3,362.0,356.3,289.32
2018,3,15,13,0,180.0,338.0,5.5,12.3,474.0,459.94,372.69
2018,3,15,13,15,124.5,309.0,5.45,12.25,402.5,378.85,306.98
2018,3,15,13,30,69.0,280.0,5.4,12.2,331.0,294.02,238.05
2018,3,15,13,45,99.0,294.0,5.35,12.15,364.5,319.37,259.07
2018,3,15,14,0,129.0,308.0,5.3,12.1,398.0,347.21,281.44
2018,3,15,14,15,82.5,259.5,5.3,12.1,316.0,263.93,213.72
2018,3,15,14,30,36.0,211.0,5.3,12.1,234.0,194.12,156.61
2018,3,15,14,45,26.0,199.0,5.25,12.1,215.0,175.89,141.74
2018,3,15,15,0,16.0,187.0,5.2,12.1,196.0,158.66,127.72
2018,3,15,15,15,11.0,163.5,5.2,12.1,169.5,136.56,109.62
2018,3,15,15,30,6.0,140.0,5.2,12.1,143.0,115.44,92.3
2018,3,15,15,45,38.0,134.5,5.05,12.0,151.0,113.4,89.42
2018,3,15,16,0,70.0,129.0,4.9,11.9,159.0,107.73,83.8
2018,3,15,16,15,75.5,116.0,4.8,11.75,145.0,88.69,69.71
2018,3,15,16,30,81.0,103.0,4.7,11.6,131.0,77.86,64.53
2018,3,15,16,45,94.0,99.0,4.6,11.5,126.0,74.61,61.68
2018,3,15,17,0,107.0,95.0,4.5,11.4,121.0,70.91,58.23
2018,3,15,17,15,73.0,74.0,4.4,11.25,90.0,56.05,44.56
2018,3,15,17,30,39.0,53.0,4.3,11.1,59.0,41.49,30.96
2018,3,15,17,45,23.5,34.5,4.25,11.0,37.5,27.44,17.07
2018,3,15,18,0,8.0,16.0,4.2,10.9,16.0,13.21,0.0
2018,3,15,18,15,4.0,8.0,4.15,10.8,8.0,6.83,0.0
2018,3,15,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,6,15,14.5,4.0,2.95,8.7,4.5,0.0,0.0
2018,3,16,6,30,29.0,8.0,3.1,8.8,9.0,22.63,0.0
2018,3,16,6,45,52.5,14.0,3.25,8.95,19.5,57.03,32.93
2018,3,16,7,0,76.0,20.0,3.4,9.1,30.0,81.97,64.91
2018,3,16,7,15,38.0,25.5,3.5,9.1,30.5,54.97,42.87
2018,3,16,7,30,0.0,31.0,3.6,9.1,31.0,25.57,16.65
2018,3,16,7,45,7.0,50.0,3.65,9.15,52.5,46.9,35.65
2018,3,16,8,0,14.0,69.0,3.7,9.2,74.0,75.96,61.23
2018,3,16,8,15,137.5,115.5,3.75,9.3,172.0,252.1,216.02
2018,3,16,8,30,261.0,162.0,3.8,9.4,270.0,443.41,375.95
2018,3,16,8,45,326.5,154.0,3.85,9.45,305.0,497.36,419.9
2018,3,16,9,0,392.0,146.0,3.9,9.5,340.0,578.45,484.49
2018,3,16,9,15,314.5,146.0,3.9,9.65,310.5,508.98,425.91
2018,3,16,9,30,237.0,146.0,3.9,9.8,281.0,410.97,344.96
2018,3,16,9,45,533.0,129.5,3.95,9.9,459.5,725.91,596.57
2018,3,16,10,0,829.0,113.0,4.0,10.0,638.0,1001.62,796.95
2018,3,16,10,15,754.5,143.0,4.05,10.15,639.0,969.52,769.99
2018,3,16,10,30,680.0,173.0,4.1,10.3,640.0,925.31,736.95
2018,3,16,10,45,453.5,233.5,4.2,10.45,549.5,747.17,602.05
2018,3,16,11,0,227.0,294.0,4.3,10.6,459.0,556.6,450.94
2018,3,16,11,15,541.5,214.0,4.4,10.7,620.0,794.68,641.21
2018,3,16,11,30,856.0,134.0,4.5,10.8,781.0,1002.44,792.38
2018,3,16,11,45,884.5,123.5,4.6,10.95,799.0,984.62,778.07
2018,3,16,12,0,913.0,113.0,4.7,11.1,817.0,974.75,771.26
2018,3,16,12,15,925.0,108.0,4.75,11.15,822.0,950.8,754.22
2018,3,16,12,30,937.0,103.0,4.8,11.2,827.0,922.7,734.27
2018,3,16,12,45,937.0,102.0,4.9,11.25,820.5,884.62,707.33
2018,3,16,13,0,937.0,101.0,5.0,11.3,814.0,843.29,677.8
2018,3,16,13,15,912.0,108.5,5.05,11.35,791.5,788.64,637.71
2018,3,16,13,30,887.0,116.0,5.1,11.4,769.0,732.97,594.57
2018,3,16,13,45,861.5,121.0,5.15,11.4,739.5,678.29,550.58
2018,3,16,14,0,836.0,126.0,5.2,11.4,710.0,618.66,501.83
2018,3,16,14,15,867.0,110.0,5.2,11.35,693.0,570.44,461.02
2018,3,16,14,30,898.0,94.0,5.2,11.3,676.0,517.18,414.41
2018,3,16,14,45,885.5,91.5,5.2,11.25,638.5,453.92,358.21
2018,3,16,15,0,873.0,89.0,5.2,11.2,601.0,390.58,300.45
2018,3,16,15,15,854.5,87.0,5.2,11.2,558.0,323.22,238.5
2018,3,16,15,30,836.0,85.0,5.2,11.2,515.0,259.23,179.53
2018,3,16,15,45,812.0,81.5,5.05,10.95,467.5,194.73,123.23
2018,3,16,16,0,788.0,78.0,4.9,10.7,420.0,132.87,76.67
2018,3,16,16,15,753.5,74.0,4.7,10.55,369.0,73.25,48.62
2018,3,16,16,30,719.0,70.0,4.5,10.4,318.0,58.68,47.57
2018,3,16,16,45,667.5,64.5,4.3,10.2,266.0,50.29,40.06
2018,3,16,17,0,616.0,59.0,4.1,10.0,214.0,46.7,36.75
2018,3,16,17,15,512.0,53.5,3.9,9.75,162.0,42.82,33.01
2018,3,16,17,30,408.0,48.0,3.7,9.5,110.0,39.2,29.22
2018,3,16,17,45,232.5,34.0,3.5,9.3,66.5,26.31,16.5
2018,3,16,18,0,57.0,20.0,3.3,9.1,23.0,15.75,0.0
2018,3,16,18,15,28.5,10.0,3.25,9.0,11.5,8.54,0.0
2018,3,16,18,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.0,4.5,1.45,8.25,4.5,0.0,0.0
2018,3,17,6,30,4.0,9.0,1.4,8.6,9.0,9.87,0.0
2018,3,17,6,45,15.0,23.0,1.4,8.9,24.5,32.59,17.9
2018,3,17,7,0,26.0,37.0,1.4,9.2,40.0,55.17,41.53
2018,3,17,7,15,52.0,51.0,1.45,9.35,61.5,99.92,81.64
2018,3,17,7,30,78.0,65.0,1.5,9.5,83.0,136.32,114.41
2018,3,17,7,45,79.5,87.5,1.55,9.7,110.0,167.06,140.94
2018,3,17,8,0,81.0,110.0,1.6,9.9,137.0,196.99,166.1
2018,3,17,8,15,86.5,117.0,1.6,9.95,149.5,209.3,176.35
2018,3,17,8,30,92.0,124.0,1.6,10.0,162.0,222.38,187.04
2018,3,17,8,45,149.5,145.0,1.6,10.1,216.0,301.41,253.29
2018,3,17,9,0,207.0,166.0,1.6,10.2,270.0,402.99,334.96
2018,3,17,9,15,236.0,185.5,1.6,10.35,313.5,456.77,375.98
2018,3,17,9,30,265.0,205.0,1.6,10.5,357.0,510.2,416.16
2018,3,17,9,45,376.5,205.5,1.6,10.65,437.5,646.93,519.85
2018,3,17,10,0,488.0,206.0,1.6,10.8,518.0,761.06,602.59
2018,3,17,10,15,578.0,195.5,1.65,10.9,582.5,848.41,664.13
2018,3,17,10,30,668.0,185.0,1.7,11.0,647.0,926.14,716.38
2018,3,17,10,45,720.0,172.0,1.7,11.1,686.0,958.3,736.1
2018,3,17,11,0,772.0,159.0,1.7,11.2,725.0,985.85,753.18
2018,3,17,11,15,728.5,183.0,1.75,11.3,726.5,955.36,731.9
2018,3,17,11,30,685.0,207.0,1.8,11.4,728.0,921.21,708.78
2018,3,17,11,45,604.5,243.5,1.85,11.45,707.5,860.8,665.83
2018,3,17,12,0,524.0,280.0,1.9,11.5,687.0,797.26,619.63
2018,3,17,12,15,458.5,305.5,2.0,11.5,662.0,741.84,579.45
2018,3,17,12,30,393.0,331.0,2.1,11.5,637.0,674.1,529.78
2018,3,17,12,45,546.0,266.5,2.2,11.5,687.0,730.8,575.42
2018,3,17,13,0,699.0,202.0,2.3,11.5,737.0,765.95,603.62
2018,3,17,13,15,726.0,186.0,2.4,11.5,732.0,734.2,580.59
2018,3,17,13,30,753.0,170.0,2.5,11.5,727.0,697.94,554.08
2018,3,17,13,45,808.5,142.5,2.6,11.5,724.5,663.52,528.4
2018,3,17,14,0,864.0,115.0,2.7,11.5,722.0,624.03,497.47
2018,3,17,14,15,869.5,108.5,2.7,11.5,697.0,569.48,452.75
2018,3,17,14,30,875.0,102.0,2.7,11.5,672.0,512.52,404.6
2018,3,17,14,45,864.5,98.5,2.7,11.45,635.5,449.4,350.07
2018,3,17,15,0,854.0,95.0,2.7,11.4,599.0,386.11,293.74
2018,3,17,15,15,835.5,92.5,2.7,11.4,556.0,321.47,235.27
2018,3,17,15,30,817.0,90.0,2.7,11.4,513.0,258.19,177.95
2018,3,17,15,45,796.0,85.5,2.55,11.25,466.5,194.52,122.99
2018,3,17,16,0,775.0,81.0,2.4,11.1,420.0,133.15,77.23
2018,3,17,16,15,635.0,91.0,2.3,10.9,347.0,76.92,53.53
2018,3,17,16,30,495.0,101.0,2.2,10.7,274.0,73.2,60.56
2018,3,17,16,45,375.5,94.0,2.1,10.5,213.0,68.19,56.15
2018,3,17,17,0,256.0,87.0,2.0,10.3,152.0,65.14,53.34
2018,3,17,17,15,301.0,66.5,2.0,9.9,126.0,49.77,39.26
2018,3,17,17,30,346.0,46.0,2.0,9.5,100.0,37.05,27.38
2018,3,17,17,45,273.0,35.0,1.95,9.1,67.5,28.8,18.83
2018,3,17,18,0,200.0,24.0,1.9,8.7,35.0,20.32,0.0
2018,3,17,18,15,100.0,12.0,1.9,8.6,17.5,10.24,0.0
2018,3,17,18,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,6,15,57.5,8.5,1.2,7.6,10.5,0.0,0.0
2018,3,18,6,30,115.0,17.0,1.3,7.8,21.0,77.44,0.0
2018,3,18,6,45,104.0,33.0,1.35,8.05,41.5,128.1,91.4
2018,3,18,7,0,93.0,49.0,1.4,8.3,62.0,129.66,105.55
2018,3,18,7,15,105.5,70.0,1.4,8.6,90.5,167.01,139.84
2018,3,18,7,30,118.0,91.0,1.4,8.9,119.0,204.32,172.87
2018,3,18,7,45,235.5,102.5,1.4,9.2,175.0,327.44,278.52
2018,3,18,8,0,353.0,114.0,1.4,9.5,231.0,464.87,390.63
2018,3,18,8,15,509.0,106.0,1.5,9.95,305.0,601.05,497.29
2018,3,18,8,30,665.0,98.0,1.6,10.4,379.0,757.42,612.09
2018,3,18,8,45,503.0,138.0,1.65,10.85,364.5,663.81,538.77
2018,3,18,9,0,341.0,178.0,1.7,11.3,350.0,545.78,445.38
2018,3,18,9,15,212.5,216.5,1.75,11.6,327.0,450.17,367.5
2018,3,18,9,30,84.0,255.0,1.8,11.9,304.0,347.56,281.96
2018,3,18,9,45,119.0,277.0,1.85,12.25,351.0,427.14,344.62
2018,3,18,10,0,154.0,299.0,1.9,12.6,398.0,485.2,388.53
2018,3,18,10,15,204.5,310.5,1.8,12.8,449.0,545.93,433.98
2018,3,18,10,30,255.0,322.0,1.7,13.0,500.0,627.99,493.43
2018,3,18,10,45,261.5,333.0,1.65,13.2,521.0,640.82,500.58
2018,3,18,11,0,268.0,344.0,1.6,13.4,542.0,651.97,507.13
2018,3,18,11,15,259.0,355.0,1.55,13.4,549.5,645.98,501.34
2018,3,18,11,30,250.0,366.0,1.5,13.4,557.0,638.62,494.81
2018,3,18,11,45,267.0,366.5,1.4,13.45,573.0,643.67,497.7
2018,3,18,12,0,284.0,367.0,1.3,13.5,589.0,646.61,498.91
2018,3,18,12,15,238.0,374.0,1.3,13.4,560.0,581.15,450.7
2018,3,18,12,30,192.0,381.0,1.3,13.3,531.0,534.94,416.24
2018,3,18,12,45,185.5,378.0,1.3,13.25,522.0,513.67,400.75
2018,3,18,13,0,179.0,375.0,1.3,13.2,513.0,492.25,384.84
2018,3,18,13,15,147.0,364.5,1.3,13.15,476.5,445.03,349.07
2018,3,18,13,30,115.0,354.0,1.3,13.1,440.0,400.59,315.22
2018,3,18,13,45,86.5,332.0,1.35,13.0,395.5,343.7,271.82
2018,3,18,14,0,58.0,310.0,1.4,12.9,351.0,299.38,237.59
2018,3,18,14,15,42.5,279.5,1.35,12.85,309.0,258.54,205.65
2018,3,18,14,30,27.0,249.0,1.3,12.8,267.0,220.42,175.61
2018,3,18,14,45,20.5,226.5,1.3,12.7,239.5,194.11,154.88
2018,3,18,15,0,14.0,204.0,1.3,12.6,212.0,171.2,136.74
2018,3,18,15,15,72.5,211.5,1.3,12.6,249.5,189.87,150.47
2018,3,18,15,30,131.0,219.0,1.3,12.6,287.0,198.61,154.94
2018,3,18,15,45,129.0,200.5,1.15,12.3,262.5,171.45,132.64
2018,3,18,16,0,127.0,182.0,1.0,12.0,238.0,144.82,111.98
2018,3,18,16,15,130.5,159.0,0.95,11.8,210.5,116.24,92.2
2018,3,18,16,30,134.0,136.0,0.9,11.6,183.0,98.99,83.09
2018,3,18,16,45,144.5,116.5,0.85,11.4,160.0,86.12,71.85
2018,3,18,17,0,155.0,97.0,0.8,11.2,137.0,72.83,59.98
2018,3,18,17,15,102.5,77.0,0.85,11.1,101.0,58.43,46.83
2018,3,18,17,30,50.0,57.0,0.9,11.0,65.0,44.5,33.85
2018,3,18,17,45,30.5,37.5,0.9,10.85,42.0,29.79,19.72
2018,3,18,18,0,11.0,18.0,0.9,10.7,19.0,14.85,0.0
2018,3,18,18,15,5.5,9.0,0.95,10.65,9.5,7.68,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,19,6,15,58.0,8.5,2.35,6.95,11.0,7.26,0.0
2018,3,19,6,30,116.0,17.0,2.4,7.5,22.0,78.12,0.0
2018,3,19,6,45,189.5,32.5,2.5,8.1,53.5,191.18,143.92
2018,3,19,7,0,263.0,48.0,2.6,8.7,85.0,265.88,221.26
2018,3,19,7,15,390.5,56.5,2.7,9.15,137.5,380.78,322.54
2018,3,19,7,30,518.0,65.0,2.8,9.6,190.0,505.84,428.08
2018,3,19,7,45,609.0,68.0,2.85,10.05,248.5,604.43,506.7
2018,3,19,8,0,700.0,71.0,2.9,10.5,307.0,707.77,585.63
2018,3,19,8,15,645.5,91.0,3.1,11.0,335.5,710.9,586.09
2018,3,19,8,30,591.0,111.0,3.3,11.5,364.0,706.55,581.09
2018,3,19,8,45,554.5,135.5,3.5,12.0,394.0,708.68,580.87
2018,3,19,9,0,518.0,160.0,3.7,12.5,424.0,715.82,584.33
2018,3,19,9,15,530.0,171.0,3.6,12.8,461.5,749.6,607.1
2018,3,19,9,30,542.0,182.0,3.5,13.1,499.0,781.3,627.75
2018,3,19,9,45,528.5,201.0,3.45,13.35,526.5,794.3,634.01
2018,3,19,10,0,515.0,220.0,3.4,13.6,554.0,803.99,638.03
2018,3,19,10,15,531.5,227.0,3.25,13.85,586.0,827.68,652.62
2018,3,19,10,30,548.0,234.0,3.1,14.1,618.0,848.69,664.98
2018,3,19,10,45,549.5,243.0,3.0,14.35,639.5,853.76,665.94
2018,3,19,11,0,551.0,252.0,2.9,14.6,661.0,855.88,665.01
2018,3,19,11,15,436.5,302.0,2.8,14.85,630.5,782.66,607.58
2018,3,19,11,30,322.0,352.0,2.7,15.1,600.0,692.89,538.72
2018,3,19,11,45,279.0,363.5,2.65,15.35,580.0,651.13,506.64
2018,3,19,12,0,236.0,375.0,2.6,15.6,560.0,592.15,461.77
2018,3,19,12,15,320.0,354.5,2.45,15.8,605.5,650.32,505.46
2018,3,19,12,30,404.0,334.0,2.3,16.0,651.0,684.98,530.64
2018,3,19,12,45,388.0,335.0,2.15,16.2,637.5,651.4,504.25
2018,3,19,13,0,372.0,336.0,2.0,16.4,624.0,617.5,478.1
2018,3,19,13,15,291.0,347.5,1.9,16.5,570.0,545.32,423.08
2018,3,19,13,30,210.0,359.0,1.8,16.6,516.0,469.88,365.51
2018,3,19,13,45,246.0,342.0,1.7,16.7,520.5,461.38,359.4
2018,3,19,14,0,282.0,325.0,1.6,16.8,525.0,455.18,354.02
2018,3,19,14,15,277.5,310.0,1.5,16.55,500.0,417.54,324.85
2018,3,19,14,30,273.0,295.0,1.4,16.3,475.0,380.23,295.6
2018,3,19,14,45,278.5,274.5,1.3,16.1,449.5,343.15,265.81
2018,3,19,15,0,284.0,254.0,1.2,15.9,424.0,305.58,234.92
2018,3,19,15,15,266.5,238.0,1.2,15.9,388.5,264.29,201.17
2018,3,19,15,30,249.0,222.0,1.2,15.9,353.0,225.29,169.33
2018,3,19,15,45,268.5,198.5,1.0,15.6,328.0,189.37,139.11
2018,3,19,16,0,288.0,175.0,0.8,15.3,303.0,151.46,109.65
2018,3,19,16,15,337.0,140.0,0.8,15.0,272.5,105.15,79.91
2018,3,19,16,30,386.0,105.0,0.8,14.7,242.0,74.63,60.76
2018,3,19,16,45,399.0,92.5,0.85,14.4,214.5,67.24,54.42
2018,3,19,17,0,412.0,80.0,0.9,14.1,187.0,59.42,47.49
2018,3,19,17,15,325.5,67.5,1.0,13.7,140.5,50.56,39.43
2018,3,19,17,30,239.0,55.0,1.1,13.3,94.0,41.55,30.99
2018,3,19,17,45,164.5,38.5,1.2,12.9,61.0,29.43,19.37
2018,3,19,18,0,90.0,22.0,1.3,12.5,28.0,17.36,0.6
2018,3,19,18,15,45.0,11.0,1.45,12.3,14.0,9.39,0.0
2018,3,19,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.0,1.25,11.05,3.0,2.56,0.0
2018,3,20,6,30,0.0,6.0,1.5,11.1,6.0,4.92,0.0
2018,3,20,6,45,0.0,12.0,1.75,11.1,12.0,9.86,2.13
2018,3,20,7,0,0.0,18.0,2.0,11.1,18.0,14.81,6.91
2018,3,20,7,15,0.0,23.5,2.25,11.15,23.5,19.36,11.05
2018,3,20,7,30,0.0,29.0,2.5,11.2,29.0,23.91,15.12
2018,3,20,7,45,0.0,27.0,2.8,11.25,27.0,22.26,13.73
2018,3,20,8,0,0.0,25.0,3.1,11.3,25.0,20.61,12.29
2018,3,20,8,15,0.0,24.0,3.15,11.4,24.0,19.79,11.54
2018,3,20,8,30,0.0,23.0,3.2,11.5,23.0,18.98,10.78
2018,3,20,8,45,0.0,41.5,3.25,11.6,41.5,34.33,23.94
2018,3,20,9,0,0.0,60.0,3.3,11.7,60.0,49.74,37.01
2018,3,20,9,15,0.0,95.5,3.4,11.7,95.5,79.82,62.4
2018,3,20,9,30,0.0,131.0,3.5,11.7,131.0,112.32,89.49
2018,3,20,9,45,0.0,120.5,3.6,11.75,120.5,102.17,80.73
2018,3,20,10,0,0.0,110.0,3.7,11.8,110.0,92.48,72.45
2018,3,20,10,15,0.0,107.0,3.8,11.85,107.0,89.75,70.02
2018,3,20,10,30,0.0,104.0,3.9,11.9,104.0,87.08,67.66
2018,3,20,10,45,0.0,109.0,3.95,11.95,109.0,91.47,71.2
2018,3,20,11,0,0.0,114.0,4.0,12.0,114.0,95.83,74.72
2018,3,20,11,15,0.0,115.5,4.1,12.0,115.5,97.11,75.71
2018,3,20,11,30,0.0,117.0,4.2,12.0,117.0,98.38,76.7
2018,3,20,11,45,0.0,125.5,4.3,12.05,125.5,105.73,82.72
2018,3,20,12,0,0.0,134.0,4.4,12.1,134.0,113.03,88.71
2018,3,20,12,15,0.0,118.0,4.5,12.15,118.0,99.08,77.15
2018,3,20,12,30,0.0,102.0,4.6,12.2,102.0,85.32,65.75
2018,3,20,12,45,0.0,87.0,4.7,12.2,87.0,72.6,55.2
2018,3,20,13,0,0.0,72.0,4.8,12.2,72.0,60.02,44.74
2018,3,20,13,15,0.0,69.5,4.6,12.25,69.5,57.91,43.01
2018,3,20,13,30,0.0,67.0,4.4,12.3,67.0,55.8,41.28
2018,3,20,13,45,0.0,65.5,4.15,12.3,65.5,54.52,40.27
2018,3,20,14,0,0.0,64.0,3.9,12.3,64.0,53.25,39.26
2018,3,20,14,15,0.0,69.0,3.75,12.3,69.0,57.4,42.82
2018,3,20,14,30,0.0,74.0,3.6,12.3,74.0,61.54,46.39
2018,3,20,14,45,0.0,69.0,3.5,12.3,69.0,57.34,42.95
2018,3,20,15,0,0.0,64.0,3.4,12.3,64.0,53.14,39.52
2018,3,20,15,15,0.0,64.5,3.4,12.3,64.5,53.53,39.96
2018,3,20,15,30,0.0,65.0,3.4,12.3,65.0,53.92,40.42
2018,3,20,15,45,0.0,74.5,3.25,12.25,74.5,61.82,47.29
2018,3,20,16,0,0.0,84.0,3.1,12.2,84.0,69.57,54.05
2018,3,20,16,15,0.0,80.0,3.05,12.2,80.0,66.1,51.24
2018,3,20,16,30,0.0,76.0,3.0,12.2,76.0,62.59,50.72
2018,3,20,16,45,0.5,79.0,2.95,12.15,79.0,64.16,52.19
2018,3,20,17,0,1.0,82.0,2.9,12.1,82.0,65.25,53.1
2018,3,20,17,15,0.5,65.0,3.05,12.05,65.0,52.06,41.04
2018,3,20,17,30,0.0,48.0,3.2,12.0,48.0,38.78,28.73
2018,3,20,17,45,0.0,32.0,3.3,11.9,32.0,26.13,16.73
2018,3,20,18,0,0.0,16.0,3.4,11.8,16.0,13.2,0.43
2018,3,20,18,15,0.0,8.0,3.5,11.8,8.0,6.83,0.0
2018,3,20,18,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,21,6,15,3.5,2.5,1.65,12.4,2.5,3.88,0.0
2018,3,21,6,30,7.0,5.0,1.7,12.6,5.0,8.9,0.0
2018,3,21,6,45,3.5,5.5,1.75,12.8,5.5,6.75,0.0
2018,3,21,7,0,0.0,6.0,1.8,13.0,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.5,1.85,13.15,8.5,6.98,0.34
2018,3,21,7,30,0.0,11.0,1.9,13.3,11.0,9.04,2.16
2018,3,21,7,45,0.0,13.0,2.0,13.45,13.0,10.69,3.6
2018,3,21,8,0,0.0,15.0,2.1,13.6,15.0,12.35,5.02
2018,3,21,8,15,0.0,18.0,2.1,13.8,18.0,14.84,7.13
2018,3,21,8,30,0.0,21.0,2.1,14.0,21.0,17.33,9.23
2018,3,21,8,45,0.0,35.5,2.15,14.15,35.5,29.35,19.44
2018,3,21,9,0,0.0,50.0,2.2,14.3,50.0,41.42,29.58
2018,3,21,9,15,0.0,73.0,2.3,14.5,73.0,60.61,45.6
2018,3,21,9,30,0.0,96.0,2.4,14.7,96.0,80.11,61.69
2018,3,21,9,45,1.5,131.5,2.5,14.9,132.5,113.76,89.35
2018,3,21,10,0,3.0,167.0,2.6,15.1,169.0,148.07,117.17
2018,3,21,10,15,8.0,197.5,2.85,15.3,203.0,181.53,144.14
2018,3,21,10,30,13.0,228.0,3.1,15.5,237.0,215.05,170.89
2018,3,21,10,45,23.5,266.5,3.3,15.75,284.0,261.92,208.12
2018,3,21,11,0,34.0,305.0,3.5,16.0,331.0,329.97,261.33
2018,3,21,11,15,43.0,323.5,3.65,16.05,356.5,354.96,280.61
2018,3,21,11,30,52.0,342.0,3.8,16.1,382.0,379.07,299.26
2018,3,21,11,45,44.5,335.0,3.9,16.15,369.5,360.0,284.01
2018,3,21,12,0,37.0,328.0,4.0,16.2,357.0,341.47,269.33
2018,3,21,12,15,27.0,297.0,4.0,16.15,318.5,297.7,234.96
2018,3,21,12,30,17.0,266.0,4.0,16.1,280.0,243.87,192.43
2018,3,21,12,45,15.5,259.5,4.0,16.05,272.0,235.15,185.64
2018,3,21,13,0,14.0,253.0,4.0,16.0,264.0,226.61,178.91
2018,3,21,13,15,23.5,274.5,4.0,15.95,292.5,250.76,198.43
2018,3,21,13,30,33.0,296.0,4.0,15.9,321.0,281.43,222.92
2018,3,21,13,45,38.0,291.5,4.05,15.9,319.5,275.94,218.72
2018,3,21,14,0,43.0,287.0,4.1,15.9,318.0,269.81,214.07
2018,3,21,14,15,31.0,256.0,4.1,15.85,278.0,231.97,184.04
2018,3,21,14,30,19.0,225.0,4.1,15.8,238.0,194.58,154.25
2018,3,21,14,45,22.5,212.5,4.15,15.8,227.0,183.5,145.49
2018,3,21,15,0,26.0,200.0,4.2,15.8,216.0,171.86,136.11
2018,3,21,15,15,27.5,192.0,4.2,15.8,207.5,161.99,128.1
2018,3,21,15,30,29.0,184.0,4.2,15.8,199.0,151.81,119.81
2018,3,21,15,45,40.5,159.0,4.3,15.55,178.0,130.96,102.43
2018,3,21,16,0,52.0,134.0,4.4,15.3,157.0,109.21,84.57
2018,3,21,16,15,81.0,114.5,4.4,15.15,146.0,87.21,67.74
2018,3,21,16,30,110.0,95.0,4.4,15.0,135.0,73.1,59.43
2018,3,21,16,45,129.5,93.5,4.35,14.85,133.5,71.75,58.35
2018,3,21,17,0,149.0,92.0,4.3,14.7,132.0,69.95,56.72
2018,3,21,17,15,120.5,77.0,4.35,14.6,104.5,58.84,46.62
2018,3,21,17,30,92.0,62.0,4.4,14.5,77.0,47.53,36.11
2018,3,21,17,45,62.5,43.5,4.45,14.4,52.0,33.78,23.11
2018,3,21,18,0,33.0,25.0,4.5,14.3,27.0,19.83,4.93
2018,3,21,18,15,18.0,13.5,4.55,14.3,14.5,11.52,0.0
2018,3,21,18,30,3.0,2.0,4.6,14.3,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,4.65,14.25,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.75,13.6,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,15.0,10.0,4.35,13.3,11.0,16.02,0.0
2018,3,22,6,30,30.0,20.0,4.4,13.3,22.0,44.92,0.75
2018,3,22,6,45,60.0,38.5,4.45,13.35,46.5,93.44,70.39
2018,3,22,7,0,90.0,57.0,4.5,13.4,71.0,136.3,110.59
2018,3,22,7,15,63.0,45.5,4.5,13.4,57.0,97.17,79.01
2018,3,22,7,30,36.0,34.0,4.5,13.4,43.0,63.57,50.27
2018,3,22,7,45,18.0,30.5,4.45,13.4,35.0,40.2,29.73
2018,3,22,8,0,0.0,27.0,4.4,13.4,27.0,22.27,13.56
2018,3,22,8,15,0.0,46.5,4.45,13.35,46.5,38.45,27.42
2018,3,22,8,30,0.0,66.0,4.5,13.3,66.0,54.71,41.21
2018,3,22,8,45,71.5,135.5,4.55,13.25,173.0,215.28,178.91
2018,3,22,9,0,143.0,205.0,4.6,13.2,280.0,366.84,304.04
2018,3,22,9,15,282.0,213.5,4.7,13.05,377.0,533.91,440.04
2018,3,22,9,30,421.0,222.0,4.8,12.9,474.0,706.28,574.86
2018,3,22,9,45,506.5,209.5,4.9,12.75,531.5,781.21,632.29
2018,3,22,10,0,592.0,197.0,5.0,12.6,589.0,863.6,694.5
2018,3,22,10,15,718.0,158.0,5.05,12.45,656.0,949.31,756.42
2018,3,22,10,30,844.0,119.0,5.1,12.3,723.0,1022.26,808.15
2018,3,22,10,45,871.5,113.0,5.15,12.2,754.5,1023.59,808.21
2018,3,22,11,0,899.0,107.0,5.2,12.1,786.0,1033.94,815.39
2018,3,22,11,15,775.5,166.5,5.25,12.2,761.5,981.69,777.11
2018,3,22,11,30,652.0,226.0,5.3,12.3,737.0,905.77,721.42
2018,3,22,11,45,645.5,230.5,5.35,12.35,741.0,884.59,705.62
2018,3,22,12,0,639.0,235.0,5.4,12.4,745.0,860.63,687.43
2018,3,22,12,15,783.0,169.5,5.45,12.55,794.5,892.81,712.37
2018,3,22,12,30,927.0,104.0,5.5,12.7,844.0,911.51,725.88
2018,3,22,12,45,926.5,103.5,5.55,12.85,837.5,873.51,697.85
2018,3,22,13,0,926.0,103.0,5.6,13.0,831.0,832.35,667.65
2018,3,22,13,15,924.5,102.0,5.65,13.0,816.5,786.96,634.46
2018,3,22,13,30,923.0,101.0,5.7,13.0,802.0,738.84,597.38
2018,3,22,13,45,919.5,99.5,5.8,13.0,780.0,686.46,555.43
2018,3,22,14,0,916.0,98.0,5.9,13.0,758.0,631.98,510.64
2018,3,22,14,15,909.5,96.5,5.95,12.9,729.0,574.03,461.79
2018,3,22,14,30,903.0,95.0,6.0,12.8,700.0,514.76,410.34
2018,3,22,14,45,893.0,93.0,6.05,12.65,664.0,452.57,355.02
2018,3,22,15,0,883.0,91.0,6.1,12.5,628.0,389.99,297.86
2018,3,22,15,15,866.0,89.0,6.1,12.5,585.0,322.02,235.36
2018,3,22,15,30,849.0,87.0,6.1,12.5,542.0,257.62,176.21
2018,3,22,15,45,830.0,84.0,6.1,12.1,495.5,193.52,120.76
2018,3,22,16,0,811.0,81.0,6.1,11.7,449.0,131.42,75.27
2018,3,22,16,15,783.5,77.0,6.05,11.45,399.0,70.6,57.87
2018,3,22,16,30,756.0,73.0,6.0,11.2,349.0,61.0,49.46
2018,3,22,16,45,711.5,68.0,5.9,10.95,296.0,52.89,42.28
2018,3,22,17,0,667.0,63.0,5.8,10.7,243.0,49.78,39.47
2018,3,22,17,15,595.0,55.5,5.6,10.4,190.5,44.46,34.51
2018,3,22,17,30,523.0,48.0,5.4,10.1,138.0,39.12,29.32
2018,3,22,17,45,399.0,38.5,5.25,9.8,93.5,31.82,22.0
2018,3,22,18,0,275.0,29.0,5.1,9.5,49.0,24.59,9.27
2018,3,22,18,15,144.5,16.0,5.0,9.35,25.5,13.66,0.0
2018,3,22,18,30,14.0,3.0,4.9,9.2,2.0,0.0,0.0
2018,3,22,18,45,7.0,1.5,4.8,9.1,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.95,8.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,23,6,15,103.5,13.0,1.9,8.75,19.5,62.83,0.0
2018,3,23,6,30,207.0,26.0,1.9,9.3,39.0,172.2,56.43
2018,3,23,6,45,341.0,37.0,1.9,9.85,82.0,287.6,230.4
2018,3,23,7,0,475.0,48.0,1.9,10.4,125.0,407.69,337.95
2018,3,23,7,15,539.0,55.5,1.95,10.65,173.0,486.34,406.35
2018,3,23,7,30,603.0,63.0,2.0,10.9,221.0,569.04,473.49
2018,3,23,7,45,591.5,77.5,2.1,11.15,260.5,603.8,500.64
2018,3,23,8,0,580.0,92.0,2.2,11.4,300.0,635.24,524.2
2018,3,23,8,15,686.5,86.0,2.25,11.6,367.5,741.54,603.15
2018,3,23,8,30,793.0,80.0,2.3,11.8,435.0,846.54,677.53
2018,3,23,8,45,816.5,83.0,2.35,11.95,483.5,894.0,708.61
2018,3,23,9,0,840.0,86.0,2.4,12.1,532.0,939.22,738.13
2018,3,23,9,15,865.5,86.5,2.5,12.3,578.5,980.62,764.99
2018,3,23,9,30,891.0,87.0,2.6,12.5,625.0,1007.74,781.82
2018,3,23,9,45,904.5,88.0,2.7,12.65,663.5,1031.46,796.61
2018,3,23,10,0,918.0,89.0,2.8,12.8,702.0,1051.52,808.99
2018,3,23,10,15,925.5,92.0,2.95,12.95,734.0,1063.96,816.85
2018,3,23,10,30,933.0,95.0,3.1,13.1,766.0,1072.27,822.1
2018,3,23,10,45,938.0,96.0,3.25,13.25,790.0,1071.52,821.35
2018,3,23,11,0,943.0,97.0,3.4,13.4,814.0,1066.59,817.96
2018,3,23,11,15,946.5,98.0,3.55,13.45,830.5,1055.96,811.11
2018,3,23,11,30,950.0,99.0,3.7,13.5,847.0,1041.18,801.53
2018,3,23,11,45,951.0,100.0,3.8,13.55,855.5,1019.91,787.15
2018,3,23,12,0,952.0,101.0,3.9,13.6,864.0,994.71,770.12
2018,3,23,12,15,953.0,101.0,4.0,13.6,865.0,964.64,749.81
2018,3,23,12,30,954.0,101.0,4.1,13.6,866.0,930.9,726.84
2018,3,23,12,45,953.0,99.5,4.2,13.6,858.0,890.47,698.96
2018,3,23,13,0,952.0,98.0,4.3,13.6,850.0,846.86,668.79
2018,3,23,13,15,947.5,97.5,4.3,13.55,833.5,798.63,634.42
2018,3,23,13,30,943.0,97.0,4.3,13.5,817.0,747.87,596.46
2018,3,23,13,45,936.0,96.0,4.35,13.45,792.5,692.74,553.47
2018,3,23,14,0,929.0,95.0,4.4,13.4,768.0,635.83,507.82
2018,3,23,14,15,920.0,93.5,4.4,13.3,737.0,575.87,458.28
2018,3,23,14,30,911.0,92.0,4.4,13.2,706.0,514.86,406.29
2018,3,23,14,45,898.5,90.0,4.4,13.1,668.0,451.22,350.58
2018,3,23,15,0,886.0,88.0,4.4,13.0,630.0,387.51,293.23
2018,3,23,15,15,869.5,85.5,4.4,13.0,586.5,322.45,233.79
2018,3,23,15,30,853.0,83.0,4.4,13.0,543.0,254.12,172.04
2018,3,23,15,45,828.0,81.0,4.35,12.75,494.5,189.75,117.05
2018,3,23,16,0,803.0,79.0,4.3,12.5,446.0,128.12,72.63
2018,3,23,16,15,765.5,76.5,4.15,12.3,394.0,68.87,56.1
2018,3,23,16,30,728.0,74.0,4.0,12.1,342.0,61.42,49.66
2018,3,23,16,45,621.5,74.0,3.9,11.9,278.5,56.52,45.38
2018,3,23,17,0,515.0,74.0,3.8,11.7,215.0,57.24,46.04
2018,3,23,17,15,422.0,64.5,3.6,11.4,163.5,50.68,39.98
2018,3,23,17,30,329.0,55.0,3.4,11.1,112.0,41.88,31.7
2018,3,23,17,45,238.5,41.5,3.2,10.75,75.5,31.85,22.05
2018,3,23,18,0,148.0,28.0,3.0,10.4,39.0,21.67,8.56
2018,3,23,18,15,79.0,15.0,3.0,10.3,20.5,12.8,0.0
2018,3,23,18,30,10.0,2.0,3.0,10.2,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,3.0,10.1,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,24,5,45,4.0,1.0,1.95,8.25,1.0,0.0,0.0
2018,3,24,6,0,8.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,3,24,6,15,57.0,12.5,2.0,8.7,16.0,39.21,0.0
2018,3,24,6,30,106.0,23.0,2.1,9.1,30.0,112.41,51.41
2018,3,24,6,45,192.5,35.5,2.2,9.5,62.5,192.75,155.49
2018,3,24,7,0,279.0,48.0,2.3,9.9,95.0,273.57,229.53
2018,3,24,7,15,328.0,62.5,2.35,10.05,136.5,339.3,287.9
2018,3,24,7,30,377.0,77.0,2.4,10.2,178.0,408.7,347.24
2018,3,24,7,45,496.5,83.5,2.45,10.35,246.0,535.24,450.71
2018,3,24,8,0,616.0,90.0,2.5,10.5,314.0,663.38,549.62
2018,3,24,8,15,715.0,83.5,2.55,10.65,380.0,763.43,623.2
2018,3,24,8,30,814.0,77.0,2.6,10.8,446.0,862.17,693.4
2018,3,24,8,45,840.5,79.5,2.7,10.95,496.0,912.29,727.02
2018,3,24,9,0,867.0,82.0,2.8,11.1,546.0,960.25,759.04
2018,3,24,9,15,884.5,84.0,2.9,11.25,590.5,985.11,774.47
2018,3,24,9,30,902.0,86.0,3.0,11.4,635.0,1017.57,795.44
2018,3,24,9,45,915.0,87.5,3.15,11.5,674.0,1041.48,810.97
2018,3,24,10,0,928.0,89.0,3.3,11.6,713.0,1061.65,824.06
2018,3,24,10,15,937.0,90.5,3.45,11.7,745.0,1073.8,831.76
2018,3,24,10,30,946.0,92.0,3.6,11.8,777.0,1081.82,836.84
2018,3,24,10,45,952.0,93.0,3.7,11.9,801.5,1081.98,836.28
