Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,0,958.0,94.0,3.8,12.0,826.0,1077.89,833.02
2018,3,24,11,15,962.0,94.5,3.95,12.0,843.0,1066.97,825.93
2018,3,24,11,30,966.0,95.0,4.1,12.0,860.0,1051.84,816.04
2018,3,24,11,45,968.0,95.5,4.2,12.0,869.0,1030.62,801.65
2018,3,24,12,0,970.0,96.0,4.3,12.0,878.0,1005.38,784.78
2018,3,24,12,15,836.5,142.5,4.4,12.0,817.0,912.3,719.54
2018,3,24,12,30,703.0,189.0,4.5,12.0,756.0,816.94,651.39
2018,3,24,12,45,490.0,270.5,4.6,11.95,664.0,682.75,547.17
2018,3,24,13,0,277.0,352.0,4.7,11.9,572.0,554.05,444.65
2018,3,24,13,15,483.5,277.5,4.75,11.85,652.0,628.8,506.66
2018,3,24,13,30,690.0,203.0,4.8,11.8,732.0,677.87,546.36
2018,3,24,13,45,767.0,166.5,4.85,11.75,738.5,653.22,526.92
2018,3,24,14,0,844.0,130.0,4.9,11.7,745.0,619.03,499.15
2018,3,24,14,15,818.0,134.0,4.9,11.6,709.5,557.95,448.21
2018,3,24,14,30,792.0,138.0,4.9,11.5,674.0,497.83,396.84
2018,3,24,14,45,705.5,153.5,4.85,11.4,612.0,421.69,332.17
2018,3,24,15,0,619.0,169.0,4.8,11.3,550.0,355.66,275.41
2018,3,24,15,15,673.0,143.5,4.8,11.3,531.0,306.14,228.28
2018,3,24,15,30,727.0,118.0,4.8,11.3,512.0,249.6,174.52
2018,3,24,15,45,773.5,98.0,4.7,11.05,484.0,194.08,123.91
2018,3,24,16,0,820.0,78.0,4.6,10.8,456.0,127.75,72.36
2018,3,24,16,15,782.5,75.5,4.5,10.6,403.0,67.44,55.18
2018,3,24,16,30,745.0,73.0,4.4,10.4,350.0,60.71,49.36
2018,3,24,16,45,624.5,76.0,4.3,10.25,284.5,57.97,47.0
2018,3,24,17,0,504.0,79.0,4.2,10.1,219.0,61.09,49.81
2018,3,24,17,15,333.5,71.5,4.05,9.85,156.0,53.28,42.59
2018,3,24,17,30,163.0,64.0,3.9,9.6,93.0,48.43,37.79
2018,3,24,17,45,110.0,46.5,3.7,9.35,63.0,35.59,25.53
2018,3,24,18,0,57.0,29.0,3.5,9.1,33.0,22.86,10.33
2018,3,24,18,15,33.5,15.5,3.45,9.05,17.5,13.23,0.0
2018,3,24,18,30,10.0,2.0,3.4,9.0,2.0,0.0,0.0
2018,3,24,18,45,5.0,1.0,3.35,8.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.3,7.65,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.4,8.25,23.5,65.83,0.0
2018,3,25,6,30,201.0,30.0,2.5,8.7,45.0,178.43,102.42
2018,3,25,6,45,302.0,42.0,2.6,9.15,84.5,269.38,219.83
2018,3,25,7,0,403.0,54.0,2.7,9.6,124.0,366.99,308.12
2018,3,25,7,15,502.0,61.0,2.75,9.75,178.0,467.21,395.04
2018,3,25,7,30,601.0,68.0,2.8,9.9,232.0,574.45,483.03
2018,3,25,7,45,660.0,72.0,2.9,10.1,286.5,652.32,543.95
2018,3,25,8,0,719.0,76.0,3.0,10.3,341.0,732.41,604.43
2018,3,25,8,15,753.5,79.5,3.05,10.5,392.5,786.98,643.44
2018,3,25,8,30,788.0,83.0,3.1,10.7,444.0,846.39,685.16
2018,3,25,8,45,813.0,86.0,3.15,10.9,493.0,895.02,718.02
2018,3,25,9,0,838.0,89.0,3.2,11.1,542.0,941.48,748.84
2018,3,25,9,15,859.0,90.5,3.25,11.25,587.0,979.6,773.47
2018,3,25,9,30,880.0,92.0,3.3,11.4,632.0,1003.07,787.69
2018,3,25,9,45,898.5,91.5,3.35,11.55,672.0,1029.69,804.26
2018,3,25,10,0,917.0,91.0,3.4,11.7,712.0,1052.79,818.37
2018,3,25,10,15,928.0,92.0,3.45,11.85,744.5,1066.23,825.93
2018,3,25,10,30,939.0,93.0,3.5,12.0,777.0,1075.61,830.93
2018,3,25,10,45,947.0,93.0,3.55,12.1,802.0,1076.59,830.52
2018,3,25,11,0,955.0,93.0,3.6,12.2,827.0,1073.34,827.47
2018,3,25,11,15,959.5,93.5,3.65,12.3,844.0,1062.9,819.69
2018,3,25,11,30,964.0,94.0,3.7,12.4,861.0,1048.24,809.21
2018,3,25,11,45,967.0,93.5,3.8,12.45,870.0,1026.88,794.77
2018,3,25,12,0,970.0,93.0,3.9,12.5,879.0,1001.5,777.59
2018,3,25,12,15,970.5,93.0,3.95,12.55,879.5,970.45,756.11
2018,3,25,12,30,971.0,93.0,4.0,12.6,880.0,935.7,732.01
2018,3,25,12,45,970.0,92.0,4.05,12.65,872.0,895.16,703.66
2018,3,25,13,0,969.0,91.0,4.1,12.7,864.0,851.36,672.8
2018,3,25,13,15,965.0,91.0,4.1,12.65,848.0,803.26,638.55
2018,3,25,13,30,961.0,91.0,4.1,12.6,832.0,752.52,600.75
2018,3,25,13,45,955.0,89.5,4.1,12.6,807.5,696.7,556.84
2018,3,25,14,0,949.0,88.0,4.1,12.6,783.0,638.96,510.25
2018,3,25,14,15,939.0,87.5,4.1,12.55,751.0,578.35,460.06
2018,3,25,14,30,929.0,87.0,4.1,12.5,719.0,516.74,407.49
2018,3,25,14,45,916.0,85.0,4.05,12.45,680.0,451.91,350.61
2018,3,25,15,0,903.0,83.0,4.0,12.4,641.0,387.06,292.18
2018,3,25,15,15,887.0,81.0,4.0,12.4,597.5,321.62,232.33
2018,3,25,15,30,871.0,79.0,4.0,12.4,554.0,257.07,173.6
2018,3,25,15,45,848.0,76.5,3.95,12.25,505.5,187.04,113.95
2018,3,25,16,0,825.0,74.0,3.9,12.1,457.0,124.01,68.81
2018,3,25,16,15,793.0,71.0,3.85,11.9,405.0,63.18,51.09
2018,3,25,16,30,761.0,68.0,3.8,11.7,353.0,56.84,45.63
2018,3,25,16,45,715.5,63.5,3.75,11.5,300.0,53.73,42.95
2018,3,25,17,0,670.0,59.0,3.7,11.3,247.0,50.62,40.16
2018,3,25,17,15,600.0,53.0,3.65,10.95,195.0,42.26,32.53
2018,3,25,17,30,530.0,47.0,3.6,10.6,143.0,38.06,28.44
2018,3,25,17,45,412.5,38.0,3.6,10.2,98.0,31.15,21.64
2018,3,25,18,0,295.0,29.0,3.6,9.8,53.0,24.28,12.06
2018,3,25,18,15,157.0,16.0,3.6,9.65,28.0,13.66,0.0
2018,3,25,18,30,19.0,3.0,3.6,9.5,3.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,3.65,9.35,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.0,3.1,6.6,1.5,0.0,0.0
2018,3,26,6,0,27.0,4.0,3.1,6.8,3.0,0.0,0.0
2018,3,26,6,15,189.5,15.5,3.2,7.4,28.5,108.47,0.0
2018,3,26,6,30,352.0,27.0,3.3,8.0,54.0,259.74,169.3
2018,3,26,6,45,465.5,35.0,3.35,8.55,100.0,362.79,298.6
2018,3,26,7,0,579.0,43.0,3.4,9.1,146.0,465.2,391.54
2018,3,26,7,15,645.0,48.0,3.5,9.65,198.5,547.77,462.23
2018,3,26,7,30,711.0,53.0,3.6,10.2,251.0,633.93,531.71
2018,3,26,7,45,752.5,58.0,3.7,10.75,305.0,703.72,585.26
2018,3,26,8,0,794.0,63.0,3.8,11.3,359.0,774.17,637.2
2018,3,26,8,15,822.0,66.0,3.9,11.75,410.5,830.26,676.8
2018,3,26,8,30,850.0,69.0,4.0,12.2,462.0,875.36,707.31
2018,3,26,8,45,870.0,71.5,4.05,12.6,510.5,919.76,736.61
2018,3,26,9,0,890.0,74.0,4.1,13.0,559.0,961.72,763.63
2018,3,26,9,15,906.0,75.5,4.05,13.35,603.0,995.67,784.12
2018,3,26,9,30,922.0,77.0,4.0,13.7,647.0,1026.38,802.15
2018,3,26,9,45,934.0,78.0,4.0,14.0,685.0,1048.9,814.88
2018,3,26,10,0,946.0,79.0,4.0,14.3,723.0,1067.6,825.06
2018,3,26,10,15,953.0,80.0,3.95,14.5,754.0,1077.19,829.01
2018,3,26,10,30,960.0,81.0,3.9,14.7,785.0,1082.6,830.33
2018,3,26,10,45,965.0,82.0,3.85,14.95,809.0,1081.72,827.41
2018,3,26,11,0,970.0,83.0,3.8,15.2,833.0,1076.54,821.81
2018,3,26,11,15,973.0,84.0,3.8,15.35,849.5,1065.08,812.86
2018,3,26,11,30,976.0,85.0,3.8,15.5,866.0,1049.37,801.24
2018,3,26,11,45,978.0,84.5,3.75,15.65,874.0,1026.89,784.79
2018,3,26,12,0,980.0,84.0,3.7,15.8,882.0,1000.38,765.75
2018,3,26,12,15,977.0,86.0,3.65,15.85,881.5,968.12,743.14
2018,3,26,12,30,974.0,88.0,3.6,15.9,881.0,932.28,718.1
2018,3,26,12,45,968.0,89.5,3.6,16.0,871.5,890.08,688.73
2018,3,26,13,0,962.0,91.0,3.6,16.1,862.0,844.94,657.15
2018,3,26,13,15,955.5,91.5,3.55,16.1,844.5,795.76,622.42
2018,3,26,13,30,949.0,92.0,3.5,16.1,827.0,744.19,584.31
2018,3,26,13,45,940.5,92.5,3.5,16.15,802.5,689.21,541.73
2018,3,26,14,0,932.0,93.0,3.5,16.2,778.0,632.54,496.7
2018,3,26,14,15,922.0,91.5,3.55,16.15,746.0,571.89,447.62
2018,3,26,14,30,912.0,90.0,3.6,16.1,714.0,510.32,396.16
2018,3,26,14,45,898.5,88.5,3.6,16.05,675.5,446.69,341.33
2018,3,26,15,0,885.0,87.0,3.6,16.0,637.0,383.11,284.98
2018,3,26,15,15,837.0,92.5,3.6,16.0,584.0,312.3,222.93
2018,3,26,15,30,789.0,98.0,3.6,16.0,531.0,249.23,167.92
2018,3,26,15,45,797.5,87.5,3.55,15.7,492.5,187.14,114.69
2018,3,26,16,0,806.0,77.0,3.5,15.4,454.0,123.71,68.56
2018,3,26,16,15,773.5,74.0,3.45,15.05,402.5,64.15,51.28
2018,3,26,16,30,741.0,71.0,3.4,14.7,351.0,58.92,46.92
2018,3,26,16,45,686.5,67.0,3.35,14.35,296.5,51.63,40.58
2018,3,26,17,0,632.0,63.0,3.3,14.0,242.0,49.19,38.46
2018,3,26,17,15,574.5,56.0,3.3,13.45,193.0,44.42,34.13
2018,3,26,17,30,517.0,49.0,3.3,12.9,144.0,39.59,29.55
2018,3,26,17,45,406.5,39.5,3.35,12.35,99.5,32.35,22.54
2018,3,26,18,0,296.0,30.0,3.4,11.8,55.0,25.1,13.17
2018,3,26,18,15,164.0,18.0,3.4,11.65,30.0,15.36,0.0
2018,3,26,18,30,32.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,3,26,18,45,16.0,3.0,3.4,11.35,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,27,5,45,18.0,2.5,2.9,10.15,2.0,0.0,0.0
2018,3,27,6,0,36.0,5.0,2.9,10.3,4.0,0.0,0.0
2018,3,27,6,15,174.5,17.0,2.95,10.9,29.5,102.37,0.0
2018,3,27,6,30,313.0,29.0,3.0,11.5,55.0,242.41,167.12
2018,3,27,6,45,425.0,37.5,3.05,12.1,100.0,341.09,278.23
2018,3,27,7,0,537.0,46.0,3.1,12.7,145.0,447.99,372.35
2018,3,27,7,15,603.5,52.0,3.15,13.05,196.5,528.94,441.14
2018,3,27,7,30,670.0,58.0,3.2,13.4,248.0,609.34,505.28
2018,3,27,7,45,712.0,63.5,3.2,13.8,301.0,678.57,557.66
2018,3,27,8,0,754.0,69.0,3.2,14.2,354.0,748.56,608.47
2018,3,27,8,15,743.0,80.0,3.2,14.55,393.5,779.03,628.32
2018,3,27,8,30,732.0,91.0,3.2,14.9,433.0,811.08,649.05
2018,3,27,8,45,644.0,127.0,3.2,15.3,451.0,792.78,632.5
2018,3,27,9,0,556.0,163.0,3.2,15.7,469.0,754.83,602.02
2018,3,27,9,15,626.5,154.5,3.15,16.0,524.5,834.03,657.33
2018,3,27,9,30,697.0,146.0,3.1,16.3,580.0,903.42,703.3
2018,3,27,9,45,793.0,121.5,3.05,16.6,643.5,970.73,746.76
2018,3,27,10,0,889.0,97.0,3.0,16.9,707.0,1031.1,784.53
2018,3,27,10,15,905.5,95.5,2.95,17.15,740.5,1046.9,791.95
2018,3,27,10,30,922.0,94.0,2.9,17.4,774.0,1058.81,797.28
2018,3,27,10,45,918.0,99.5,2.85,17.7,795.0,1053.8,791.37
2018,3,27,11,0,914.0,105.0,2.8,18.0,816.0,1044.63,783.06
2018,3,27,11,15,812.0,158.0,2.8,18.2,799.0,997.83,750.65
2018,3,27,11,30,710.0,211.0,2.8,18.4,782.0,943.61,713.44
2018,3,27,11,45,675.5,231.5,2.75,18.6,779.0,910.25,689.59
2018,3,27,12,0,641.0,252.0,2.7,18.8,776.0,874.39,662.88
2018,3,27,12,15,689.5,228.5,2.7,18.9,792.5,870.09,660.72
2018,3,27,12,30,738.0,205.0,2.7,19.0,809.0,859.64,653.94
2018,3,27,12,45,753.5,194.5,2.7,19.15,806.0,828.53,631.89
2018,3,27,13,0,769.0,184.0,2.7,19.3,803.0,793.72,607.08
2018,3,27,13,15,789.5,169.0,2.7,19.35,793.5,751.42,576.99
2018,3,27,13,30,810.0,154.0,2.7,19.4,784.0,709.85,546.57
2018,3,27,13,45,871.5,120.5,2.75,19.45,780.0,669.59,517.02
2018,3,27,14,0,933.0,87.0,2.8,19.5,776.0,626.55,483.82
2018,3,27,14,15,928.5,84.0,2.8,19.45,746.0,567.47,436.66
2018,3,27,14,30,924.0,81.0,2.8,19.4,716.0,506.89,386.78
2018,3,27,14,45,913.0,79.0,2.85,19.35,678.5,443.3,332.98
2018,3,27,15,0,902.0,77.0,2.9,19.3,641.0,379.47,277.32
2018,3,27,15,15,886.5,75.0,2.9,19.3,597.5,314.41,219.61
2018,3,27,15,30,871.0,73.0,2.9,19.3,554.0,250.21,162.94
2018,3,27,15,45,848.5,71.5,2.95,18.85,506.0,186.46,110.38
2018,3,27,16,0,826.0,70.0,3.0,18.4,458.0,118.92,63.25
2018,3,27,16,15,792.0,68.0,2.95,17.9,406.5,58.92,46.12
2018,3,27,16,30,758.0,66.0,2.9,17.4,355.0,55.12,43.06
2018,3,27,16,45,710.5,62.5,2.9,16.9,302.0,52.74,41.14
2018,3,27,17,0,663.0,59.0,2.9,16.4,249.0,50.42,39.17
2018,3,27,17,15,586.5,54.5,2.8,15.75,197.0,43.23,32.77
2018,3,27,17,30,510.0,50.0,2.7,15.1,145.0,40.31,29.94
2018,3,27,17,45,369.0,40.5,2.65,14.5,98.0,32.98,22.94
2018,3,27,18,0,228.0,31.0,2.6,13.9,51.0,24.09,12.79
2018,3,27,18,15,125.5,17.5,2.6,13.65,27.5,14.94,0.0
2018,3,27,18,30,23.0,4.0,2.6,13.4,4.0,0.0,0.0
2018,3,27,18,45,11.5,2.0,2.55,13.15,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.05,11.95,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.1,12.0,5.0,0.0,0.0
2018,3,28,6,15,187.0,18.0,1.15,12.5,32.0,109.69,0.0
2018,3,28,6,30,331.0,30.0,1.2,13.0,59.0,256.24,183.16
2018,3,28,6,45,439.0,38.5,1.25,13.45,104.5,351.07,283.04
2018,3,28,7,0,547.0,47.0,1.3,13.9,150.0,456.17,372.88
2018,3,28,7,15,613.0,52.0,1.45,14.25,201.5,535.95,438.75
2018,3,28,7,30,679.0,57.0,1.6,14.6,253.0,615.44,500.5
2018,3,28,7,45,722.5,61.0,1.8,14.9,306.0,684.26,552.14
2018,3,28,8,0,766.0,65.0,2.0,15.2,359.0,753.89,602.66
2018,3,28,8,15,795.5,68.5,2.05,15.55,410.5,810.87,641.22
2018,3,28,8,30,825.0,72.0,2.1,15.9,462.0,866.72,678.01
2018,3,28,8,45,847.0,74.5,2.15,16.25,510.5,902.45,699.96
2018,3,28,9,0,869.0,77.0,2.2,16.6,559.0,945.61,726.9
2018,3,28,9,15,887.0,78.0,2.15,16.95,603.0,980.29,746.51
2018,3,28,9,30,905.0,79.0,2.1,17.3,647.0,1011.88,763.84
2018,3,28,9,45,919.5,79.0,2.1,17.7,685.5,1035.32,776.12
2018,3,28,10,0,934.0,79.0,2.1,18.1,724.0,1055.06,786.06
2018,3,28,10,15,942.0,80.0,2.1,18.45,755.0,1065.47,790.17
2018,3,28,10,30,950.0,81.0,2.1,18.8,786.0,1071.75,791.85
2018,3,28,10,45,955.0,82.5,2.1,19.15,810.0,1071.34,789.42
2018,3,28,11,0,960.0,84.0,2.1,19.5,834.0,1066.67,784.5
2018,3,28,11,15,964.0,84.5,2.15,19.8,850.5,1055.59,776.48
2018,3,28,11,30,968.0,85.0,2.2,20.1,867.0,1040.3,765.94
2018,3,28,11,45,969.5,85.0,2.2,20.35,875.0,1017.93,750.48
2018,3,28,12,0,971.0,85.0,2.2,20.6,883.0,991.57,732.58
2018,3,28,12,15,970.5,85.5,2.25,20.75,883.0,960.09,712.21
2018,3,28,12,30,970.0,86.0,2.3,20.9,883.0,924.96,689.36
2018,3,28,12,45,967.0,86.5,2.3,21.05,874.5,884.29,662.22
2018,3,28,13,0,964.0,87.0,2.3,21.2,866.0,840.51,632.83
2018,3,28,13,15,959.5,86.0,2.35,21.25,849.0,791.25,600.05
2018,3,28,13,30,955.0,85.0,2.4,21.3,832.0,739.47,563.85
2018,3,28,13,45,948.5,85.0,2.4,21.35,808.0,685.07,523.23
2018,3,28,14,0,942.0,85.0,2.4,21.4,784.0,628.79,480.02
2018,3,28,14,15,933.5,83.5,2.45,21.35,752.5,568.49,432.84
2018,3,28,14,30,925.0,82.0,2.5,21.3,721.0,507.1,383.09
2018,3,28,14,45,914.0,80.5,2.55,21.2,683.5,443.87,330.22
2018,3,28,15,0,903.0,79.0,2.6,21.1,646.0,380.38,275.43
2018,3,28,15,15,887.5,77.0,2.6,21.1,602.5,315.23,218.22
2018,3,28,15,30,872.0,75.0,2.6,21.1,559.0,250.95,162.05
2018,3,28,15,45,852.0,72.5,2.65,20.55,511.5,186.73,109.61
2018,3,28,16,0,832.0,70.0,2.7,20.0,464.0,118.36,62.37
2018,3,28,16,15,805.0,67.0,2.65,19.45,413.5,57.39,44.48
2018,3,28,16,30,778.0,64.0,2.6,18.9,363.0,53.74,41.58
2018,3,28,16,45,737.5,59.5,2.5,18.35,310.0,50.54,38.95
2018,3,28,17,0,697.0,55.0,2.4,17.8,257.0,47.3,36.2
2018,3,28,17,15,608.0,52.0,2.35,17.15,202.5,41.34,30.93
2018,3,28,17,30,519.0,49.0,2.3,16.5,148.0,39.44,29.03
2018,3,28,17,45,384.0,39.5,2.25,15.8,100.0,32.08,22.09
2018,3,28,18,0,249.0,30.0,2.2,15.1,52.0,24.77,13.65
2018,3,28,18,15,141.5,18.0,2.15,14.85,28.5,15.36,0.0
2018,3,28,18,30,34.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,3,28,18,45,17.0,3.0,2.05,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,17.5,2.5,1.0,13.65,2.5,0.0,0.0
2018,3,29,6,0,35.0,5.0,1.0,13.7,5.0,4.27,0.0
2018,3,29,6,15,128.5,18.5,1.05,14.2,29.0,80.73,0.0
2018,3,29,6,30,222.0,32.0,1.1,14.7,53.0,197.04,144.19
2018,3,29,6,45,343.0,42.5,1.15,15.15,98.0,296.55,238.92
2018,3,29,7,0,464.0,53.0,1.2,15.6,143.0,408.25,333.11
2018,3,29,7,15,575.0,56.0,1.25,15.95,201.5,514.31,418.98
2018,3,29,7,30,686.0,59.0,1.3,16.3,260.0,623.59,501.62
2018,3,29,7,45,731.5,62.5,1.4,16.65,314.0,693.74,552.19
2018,3,29,8,0,777.0,66.0,1.5,17.0,368.0,764.76,601.81
2018,3,29,8,15,806.5,70.0,1.55,17.35,420.5,822.75,640.11
2018,3,29,8,30,836.0,74.0,1.6,17.7,473.0,879.54,676.63
2018,3,29,8,45,857.5,76.5,1.65,18.1,522.0,915.02,697.71
2018,3,29,9,0,879.0,79.0,1.7,18.5,571.0,957.85,723.65
2018,3,29,9,15,896.0,80.5,1.7,18.9,615.0,992.28,742.9
2018,3,29,9,30,913.0,82.0,1.7,19.3,659.0,1023.53,759.93
2018,3,29,9,45,926.5,82.5,1.7,19.7,697.5,1046.54,771.56
2018,3,29,10,0,940.0,83.0,1.7,20.1,736.0,1065.8,780.88
2018,3,29,10,15,947.5,84.5,1.7,20.45,767.5,1076.16,784.8
2018,3,29,10,30,955.0,86.0,1.7,20.8,799.0,1082.34,786.33
2018,3,29,10,45,960.5,87.5,1.7,21.15,823.5,1082.22,784.1
2018,3,29,11,0,966.0,89.0,1.7,21.5,848.0,1077.8,779.42
2018,3,29,11,15,969.0,89.5,1.75,21.75,864.0,1065.48,771.07
2018,3,29,11,30,972.0,90.0,1.8,22.0,880.0,1048.95,760.26
2018,3,29,11,45,973.5,91.0,1.8,22.25,888.5,1027.39,745.68
2018,3,29,12,0,975.0,92.0,1.8,22.5,897.0,1001.8,728.67
2018,3,29,12,15,976.5,91.0,1.8,22.7,897.0,970.22,708.04
2018,3,29,12,30,978.0,90.0,1.8,22.9,897.0,934.91,685.02
2018,3,29,12,45,978.0,88.5,1.8,23.05,889.0,894.26,658.58
2018,3,29,13,0,978.0,87.0,1.8,23.2,881.0,850.29,629.8
2018,3,29,13,15,954.5,95.5,1.85,23.2,858.0,795.61,594.36
2018,3,29,13,30,931.0,104.0,1.9,23.2,835.0,739.72,555.7
2018,3,29,13,45,899.0,112.5,1.95,23.2,801.5,677.64,510.77
2018,3,29,14,0,867.0,121.0,2.0,23.2,768.0,618.31,466.44
2018,3,29,14,15,848.5,120.5,2.1,23.05,732.0,556.1,419.28
2018,3,29,14,30,830.0,120.0,2.2,22.9,696.0,494.13,370.51
2018,3,29,14,45,862.0,102.5,2.3,22.7,672.5,438.56,324.23
2018,3,29,15,0,894.0,85.0,2.4,22.5,649.0,381.17,274.2
2018,3,29,15,15,893.0,80.0,2.4,22.5,611.0,318.09,218.64
2018,3,29,15,30,892.0,75.0,2.4,22.5,573.0,254.12,162.58
2018,3,29,15,45,871.5,72.0,2.5,21.75,524.0,188.18,109.34
2018,3,29,16,0,851.0,69.0,2.6,21.0,475.0,124.29,66.51
2018,3,29,16,15,822.0,66.5,2.55,20.4,423.0,56.26,43.32
2018,3,29,16,30,793.0,64.0,2.5,19.8,371.0,53.87,41.52
2018,3,29,16,45,727.5,63.0,2.4,19.2,313.0,53.19,41.13
2018,3,29,17,0,662.0,62.0,2.3,18.6,255.0,48.47,37.11
2018,3,29,17,15,624.0,54.0,2.2,17.9,207.0,42.97,32.27
2018,3,29,17,30,586.0,46.0,2.1,17.2,159.0,37.27,27.07
2018,3,29,17,45,477.5,38.5,2.0,16.5,112.0,31.53,21.6
2018,3,29,18,0,369.0,31.0,1.9,15.8,65.0,25.9,14.85
2018,3,29,18,15,211.0,18.5,1.85,15.5,35.5,15.79,0.0
2018,3,29,18,30,53.0,6.0,1.8,15.2,6.0,5.12,0.0
2018,3,29,18,45,26.5,3.0,1.75,14.85,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,5,45,11.5,2.5,0.45,12.6,2.5,0.0,0.0
2018,3,30,6,0,23.0,5.0,0.5,12.7,5.0,14.68,0.0
2018,3,30,6,15,73.0,19.5,0.55,13.05,25.5,70.66,0.0
2018,3,30,6,30,123.0,34.0,0.6,13.4,46.0,130.04,96.55
2018,3,30,6,45,179.0,51.5,0.65,13.8,81.0,190.64,154.15
2018,3,30,7,0,235.0,69.0,0.7,14.2,116.0,256.56,211.37
2018,3,30,7,15,254.5,87.5,0.7,14.5,152.0,302.65,250.22
2018,3,30,7,30,274.0,106.0,0.7,14.8,188.0,349.66,288.24
2018,3,30,7,45,319.0,122.0,0.65,15.15,234.5,414.57,338.84
2018,3,30,8,0,364.0,138.0,0.6,15.5,281.0,501.35,403.24
2018,3,30,8,15,327.0,160.0,0.6,16.0,301.5,487.05,389.32
2018,3,30,8,30,290.0,182.0,0.6,16.5,322.0,487.89,387.19
2018,3,30,8,45,233.5,207.5,0.55,17.05,327.5,470.97,370.58
2018,3,30,9,0,177.0,233.0,0.5,17.6,333.0,428.55,335.63
2018,3,30,9,15,266.0,248.0,0.5,18.0,411.0,555.14,428.66
2018,3,30,9,30,355.0,263.0,0.5,18.4,489.0,662.43,502.53
2018,3,30,9,45,382.0,273.0,0.45,18.85,529.0,701.81,525.78
2018,3,30,10,0,409.0,283.0,0.4,19.3,569.0,739.81,548.43
2018,3,30,10,15,382.5,305.0,0.4,19.7,581.5,734.92,541.79
2018,3,30,10,30,356.0,327.0,0.4,20.1,594.0,727.59,534.28
2018,3,30,10,45,332.0,344.5,0.35,20.5,599.5,715.7,523.32
2018,3,30,11,0,308.0,362.0,0.3,20.9,605.0,702.02,511.41
2018,3,30,11,15,302.5,372.0,0.3,21.2,614.5,697.19,506.99
2018,3,30,11,30,297.0,382.0,0.3,21.5,624.0,690.69,501.43
2018,3,30,11,45,336.0,374.5,0.3,21.85,651.0,706.89,512.12
2018,3,30,12,0,375.0,367.0,0.3,22.2,678.0,719.82,520.25
2018,3,30,12,15,423.5,347.5,0.3,22.4,698.5,739.08,532.88
2018,3,30,12,30,472.0,328.0,0.3,22.6,719.0,740.51,533.91
2018,3,30,12,45,477.5,321.5,0.35,22.75,714.0,713.57,516.53
2018,3,30,13,0,483.0,315.0,0.4,22.9,709.0,684.53,497.85
2018,3,30,13,15,448.5,321.5,0.5,22.95,682.0,635.57,465.55
2018,3,30,13,30,414.0,328.0,0.6,23.0,655.0,587.99,433.57
2018,3,30,13,45,450.0,303.5,0.75,23.05,649.0,561.17,416.57
2018,3,30,14,0,486.0,279.0,0.9,23.1,643.0,530.01,395.17
2018,3,30,14,15,418.5,289.0,0.95,23.1,593.5,468.23,349.76
2018,3,30,14,30,351.0,299.0,1.0,23.1,544.0,410.58,306.97
2018,3,30,14,45,311.0,287.0,1.1,23.05,495.5,357.4,267.07
2018,3,30,15,0,271.0,275.0,1.2,23.0,447.0,308.84,230.06
2018,3,30,15,15,336.0,243.5,1.2,23.0,442.0,280.19,204.67
2018,3,30,15,30,401.0,212.0,1.2,23.0,437.0,242.18,170.99
2018,3,30,15,45,344.0,202.0,1.3,22.75,383.5,196.65,137.56
2018,3,30,16,0,287.0,192.0,1.4,22.5,330.0,156.62,111.53
2018,3,30,16,15,338.0,162.0,1.45,21.9,307.0,113.42,91.62
2018,3,30,16,30,389.0,132.0,1.5,21.3,284.0,91.71,73.71
2018,3,30,16,45,399.0,111.0,1.55,20.7,247.5,79.12,63.25
2018,3,30,17,0,409.0,90.0,1.6,20.1,211.0,65.84,51.96
2018,3,30,17,15,372.5,75.5,1.7,19.25,169.0,56.15,43.58
2018,3,30,17,30,336.0,61.0,1.8,18.4,127.0,46.09,34.63
2018,3,30,17,45,266.5,47.0,1.85,17.55,89.5,35.91,25.3
2018,3,30,18,0,197.0,33.0,1.9,16.7,52.0,25.49,14.75
2018,3,30,18,15,112.0,19.0,2.0,16.35,28.5,14.8,0.0
2018,3,30,18,30,27.0,5.0,2.1,16.0,5.0,4.27,0.0
2018,3,30,18,45,13.5,2.5,2.15,15.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,5,45,26.0,4.5,1.8,11.8,4.5,0.0,0.0
2018,3,31,6,0,52.0,9.0,1.8,11.9,9.0,31.26,0.0
2018,3,31,6,15,48.0,14.0,1.8,12.2,16.5,47.8,0.0
2018,3,31,6,30,44.0,19.0,1.8,12.5,24.0,56.44,40.02
2018,3,31,6,45,22.0,34.0,1.85,12.8,36.5,44.78,32.6
2018,3,31,7,0,0.0,49.0,1.9,13.1,49.0,41.52,29.89
2018,3,31,7,15,1.0,66.5,1.85,13.35,67.0,58.64,44.79
2018,3,31,7,30,2.0,84.0,1.8,13.6,85.0,75.67,59.38
2018,3,31,7,45,2.0,97.5,1.8,13.85,98.5,87.57,69.34
2018,3,31,8,0,2.0,111.0,1.8,14.1,112.0,99.51,79.15
2018,3,31,8,15,3.5,135.0,1.8,14.45,136.5,123.68,99.03
2018,3,31,8,30,5.0,159.0,1.8,14.8,161.0,147.88,118.57
2018,3,31,8,45,15.0,186.5,1.75,15.1,194.5,183.77,147.71
2018,3,31,9,0,25.0,214.0,1.7,15.4,228.0,220.02,176.58
2018,3,31,9,15,51.0,248.0,1.7,15.75,279.5,300.39,240.3
2018,3,31,9,30,77.0,282.0,1.7,16.1,331.0,362.7,288.16
2018,3,31,9,45,97.5,306.0,1.75,16.5,372.0,407.74,321.82
2018,3,31,10,0,118.0,330.0,1.8,16.9,413.0,474.36,370.91
2018,3,31,10,15,105.0,341.5,1.85,17.2,417.5,448.03,349.57
2018,3,31,10,30,92.0,353.0,1.9,17.5,422.0,443.14,344.7
2018,3,31,10,45,116.0,368.0,2.0,17.8,458.0,500.42,387.13
2018,3,31,11,0,140.0,383.0,2.1,18.1,494.0,534.67,411.94
2018,3,31,11,15,247.5,371.0,2.15,18.35,572.0,640.88,490.92
2018,3,31,11,30,355.0,359.0,2.2,18.6,650.0,722.12,549.8
2018,3,31,11,45,493.0,311.0,2.3,18.85,719.5,807.18,611.44
2018,3,31,12,0,631.0,263.0,2.4,19.1,789.0,871.43,657.68
2018,3,31,12,15,642.5,256.5,2.45,19.15,792.0,850.13,642.61
2018,3,31,12,30,654.0,250.0,2.5,19.2,795.0,825.47,625.87
2018,3,31,12,45,652.5,247.0,2.6,19.25,786.0,790.06,601.52
2018,3,31,13,0,651.0,244.0,2.7,19.3,777.0,752.44,575.22
2018,3,31,13,15,685.5,222.5,2.75,19.2,774.0,722.85,554.85
2018,3,31,13,30,720.0,201.0,2.8,19.1,771.0,688.18,530.07
2018,3,31,13,45,673.5,212.5,2.9,19.0,733.5,626.19,483.76
2018,3,31,14,0,627.0,224.0,3.0,18.9,696.0,566.7,438.38
2018,3,31,14,15,605.0,221.0,3.0,18.7,661.0,511.34,395.14
2018,3,31,14,30,583.0,218.0,3.0,18.5,626.0,455.06,350.11
2018,3,31,14,45,492.5,234.5,3.05,18.3,566.5,390.36,298.44
2018,3,31,15,0,402.0,251.0,3.1,18.1,507.0,334.66,253.94
2018,3,31,15,15,380.5,237.0,3.1,18.1,466.5,287.01,214.28
2018,3,31,15,30,359.0,223.0,3.1,18.1,426.0,241.99,177.07
2018,3,31,15,45,303.0,211.5,3.05,17.5,372.5,196.38,142.72
2018,3,31,16,0,247.0,200.0,3.0,16.9,319.0,157.97,116.98
2018,3,31,16,15,302.5,169.0,3.0,16.5,299.0,117.13,96.98
2018,3,31,16,30,358.0,138.0,3.0,16.1,279.0,95.23,78.4
2018,3,31,16,45,387.0,113.5,2.95,15.65,246.0,80.62,65.9
2018,3,31,17,0,416.0,89.0,2.9,15.2,213.0,65.16,52.42
2018,3,31,17,15,380.5,75.0,2.9,14.65,171.5,55.81,44.13
2018,3,31,17,30,345.0,61.0,2.9,14.1,130.0,46.12,35.3
2018,3,31,17,45,269.5,47.5,2.9,13.55,91.5,36.27,26.11
2018,3,31,18,0,194.0,34.0,2.9,13.0,53.0,26.22,15.86
2018,3,31,18,15,113.0,20.0,2.9,12.75,29.5,15.56,0.0
2018,3,31,18,30,32.0,6.0,2.9,12.5,6.0,5.12,0.0
2018,3,31,18,45,16.0,3.0,2.9,12.2,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,5,45,23.5,5.0,2.65,10.4,5.0,0.0,0.0
2018,4,1,6,0,47.0,10.0,2.7,10.6,10.0,29.87,0.0
2018,4,1,6,15,168.5,24.5,2.75,11.0,40.0,136.97,16.35
2018,4,1,6,30,290.0,39.0,2.8,11.4,70.0,243.76,191.85
2018,4,1,6,45,368.0,50.0,2.9,11.8,112.0,320.29,265.06
2018,4,1,7,0,446.0,61.0,3.0,12.2,154.0,405.78,340.13
2018,4,1,7,15,344.0,86.5,2.95,12.55,170.5,380.94,320.57
2018,4,1,7,30,242.0,112.0,2.9,12.9,187.0,332.23,279.65
2018,4,1,7,45,222.0,138.0,2.85,13.25,216.0,356.46,298.45
2018,4,1,8,0,202.0,164.0,2.8,13.6,245.0,360.07,299.82
2018,4,1,8,15,204.0,187.0,2.75,14.0,278.0,393.17,324.88
2018,4,1,8,30,206.0,210.0,2.7,14.4,311.0,425.39,348.52
2018,4,1,8,45,334.0,205.0,2.65,14.8,388.0,561.23,455.07
2018,4,1,9,0,462.0,200.0,2.6,15.2,465.0,705.9,562.69
2018,4,1,9,15,661.0,152.5,2.65,15.55,562.5,864.72,676.41
2018,4,1,9,30,860.0,105.0,2.7,15.9,660.0,1009.74,773.32
2018,4,1,9,45,876.5,105.5,2.7,16.25,699.0,1022.58,777.79
2018,4,1,10,0,893.0,106.0,2.7,16.6,738.0,1043.97,789.48
2018,4,1,10,15,902.5,107.0,2.75,16.8,769.0,1055.02,795.2
2018,4,1,10,30,912.0,108.0,2.8,17.0,800.0,1062.09,798.52
2018,4,1,10,45,918.5,109.0,2.9,17.2,824.0,1062.03,797.81
2018,4,1,11,0,925.0,110.0,3.0,17.4,848.0,1057.84,794.56
2018,4,1,11,15,929.0,111.0,3.1,17.55,864.5,1047.02,787.2
2018,4,1,11,30,933.0,112.0,3.2,17.7,881.0,1032.11,777.26
2018,4,1,11,45,935.0,112.5,3.3,17.8,889.0,1010.76,763.2
2018,4,1,12,0,937.0,113.0,3.4,17.9,897.0,985.54,746.58
2018,4,1,12,15,937.5,112.0,3.5,17.95,896.5,953.73,725.57
2018,4,1,12,30,938.0,111.0,3.6,18.0,896.0,918.41,702.05
2018,4,1,12,45,936.5,111.0,3.75,18.05,888.0,879.05,675.8
2018,4,1,13,0,935.0,111.0,3.9,18.1,880.0,836.59,647.07
2018,4,1,13,15,931.5,109.5,4.0,18.05,863.0,788.4,613.88
2018,4,1,13,30,928.0,108.0,4.1,18.0,846.0,737.71,576.23
2018,4,1,13,45,922.0,107.0,4.2,17.95,822.0,683.62,534.8
2018,4,1,14,0,916.0,106.0,4.3,17.9,798.0,627.71,490.8
2018,4,1,14,15,906.0,104.0,4.4,17.75,765.5,567.31,442.18
2018,4,1,14,30,896.0,102.0,4.5,17.6,733.0,506.08,391.17
2018,4,1,14,45,884.0,100.0,4.6,17.45,695.0,443.47,337.34
2018,4,1,15,0,872.0,98.0,4.7,17.3,657.0,380.79,281.87
2018,4,1,15,15,855.5,96.0,4.7,17.3,613.5,313.28,221.57
2018,4,1,15,30,839.0,94.0,4.7,17.3,570.0,249.83,165.15
2018,4,1,15,45,806.5,92.0,4.9,16.75,518.0,185.52,112.62
2018,4,1,16,0,774.0,90.0,5.1,16.2,466.0,125.01,72.0
2018,4,1,16,15,742.5,86.0,5.1,15.8,415.0,68.9,55.25
2018,4,1,16,30,711.0,82.0,5.1,15.4,364.0,61.19,48.73
2018,4,1,16,45,661.0,76.5,5.1,14.95,309.5,57.97,46.08
2018,4,1,17,0,611.0,71.0,5.1,14.5,255.0,54.72,43.31
2018,4,1,17,15,554.0,64.5,5.1,14.05,206.5,50.62,39.63
2018,4,1,17,30,497.0,58.0,5.1,13.6,158.0,46.51,35.74
2018,4,1,17,45,390.5,47.5,5.05,13.15,112.0,38.7,28.3
2018,4,1,18,0,284.0,37.0,5.0,12.7,66.0,28.74,18.16
2018,4,1,18,15,163.0,22.5,5.0,12.5,37.0,17.56,0.0
2018,4,1,18,30,42.0,8.0,5.0,12.3,8.0,6.83,0.0
2018,4,1,18,45,21.0,4.0,5.0,12.1,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,2,5,45,21.0,4.5,4.15,11.0,5.0,0.0,0.0
2018,4,2,6,0,42.0,9.0,4.2,11.2,10.0,26.78,0.0
2018,4,2,6,15,137.0,25.5,4.35,11.45,39.0,123.71,39.26
2018,4,2,6,30,232.0,42.0,4.5,11.7,68.0,214.64,170.5
2018,4,2,6,45,336.5,55.0,4.65,12.0,115.0,305.33,254.26
2018,4,2,7,0,441.0,68.0,4.8,12.3,162.0,409.59,345.72
2018,4,2,7,15,507.0,76.0,4.8,12.6,212.5,489.9,414.49
2018,4,2,7,30,573.0,84.0,4.8,12.9,263.0,574.04,483.36
2018,4,2,7,45,515.5,105.0,4.85,13.25,288.0,569.45,478.31
2018,4,2,8,0,458.0,126.0,4.9,13.6,313.0,565.56,472.92
2018,4,2,8,15,381.0,162.5,4.8,13.9,331.5,556.23,461.37
2018,4,2,8,30,304.0,199.0,4.7,14.2,350.0,520.06,428.85
2018,4,2,8,45,378.0,202.5,4.6,14.55,408.5,599.04,490.4
2018,4,2,9,0,452.0,206.0,4.5,14.9,467.0,702.64,567.81
2018,4,2,9,15,603.0,170.5,4.4,15.15,546.0,827.16,659.97
2018,4,2,9,30,754.0,135.0,4.3,15.4,625.0,945.45,741.54
2018,4,2,9,45,821.5,116.5,4.15,15.7,678.0,991.95,770.08
2018,4,2,10,0,889.0,98.0,4.0,16.0,731.0,1030.2,792.93
2018,4,2,10,15,898.0,99.0,3.9,16.2,761.5,1040.78,797.23
2018,4,2,10,30,907.0,100.0,3.8,16.4,792.0,1047.4,799.16
2018,4,2,10,45,913.5,101.0,3.65,16.6,816.0,1047.43,796.37
2018,4,2,11,0,920.0,102.0,3.5,16.8,840.0,1043.37,791.0
2018,4,2,11,15,924.0,103.0,3.45,16.95,856.0,1032.7,782.31
2018,4,2,11,30,928.0,104.0,3.4,17.1,872.0,1017.97,771.09
2018,4,2,11,45,929.5,104.5,3.35,17.3,880.0,996.35,755.24
2018,4,2,12,0,931.0,105.0,3.3,17.5,888.0,970.91,736.97
2018,4,2,12,15,930.5,105.5,3.3,17.6,887.5,939.98,715.67
2018,4,2,12,30,930.0,106.0,3.3,17.7,887.0,905.59,692.01
2018,4,2,12,45,928.0,105.5,3.3,17.75,878.5,865.7,664.6
2018,4,2,13,0,926.0,105.0,3.3,17.8,870.0,822.81,634.94
2018,4,2,13,15,920.0,105.5,3.3,17.8,853.0,775.13,601.75
2018,4,2,13,30,914.0,106.0,3.3,17.8,836.0,725.17,564.35
2018,4,2,13,45,905.0,106.5,3.3,17.8,811.5,671.27,522.94
2018,4,2,14,0,896.0,107.0,3.3,17.8,787.0,615.87,479.24
2018,4,2,14,15,886.5,105.5,3.3,17.7,755.5,557.27,432.0
2018,4,2,14,30,877.0,104.0,3.3,17.6,724.0,497.81,382.54
2018,4,2,14,45,864.5,102.5,3.25,17.5,686.5,436.54,330.03
2018,4,2,15,0,852.0,101.0,3.2,17.4,649.0,372.4,273.9
2018,4,2,15,15,835.0,98.0,3.2,17.4,605.5,308.13,216.88
2018,4,2,15,30,818.0,95.0,3.2,17.4,562.0,245.12,161.44
2018,4,2,15,45,797.5,91.5,3.15,17.05,515.0,182.76,110.31
2018,4,2,16,0,777.0,88.0,3.1,16.7,468.0,122.68,69.91
2018,4,2,16,15,739.0,85.5,3.15,16.3,415.5,68.37,54.64
2018,4,2,16,30,701.0,83.0,3.2,15.9,363.0,61.71,49.08
2018,4,2,16,45,637.0,78.0,3.2,15.55,305.0,58.76,46.66
2018,4,2,17,0,573.0,73.0,3.2,15.2,247.0,55.85,44.19
2018,4,2,17,15,492.5,65.5,3.25,14.55,195.0,50.87,39.79
2018,4,2,17,30,412.0,58.0,3.3,13.9,143.0,45.89,35.19
2018,4,2,17,45,342.5,47.5,3.35,13.3,104.0,38.37,28.06
2018,4,2,18,0,273.0,37.0,3.4,12.7,65.0,28.69,18.34
2018,4,2,18,15,157.5,23.0,3.3,12.35,37.0,17.93,0.0
2018,4,2,18,30,42.0,9.0,3.2,12.0,9.0,7.68,0.0
2018,4,2,18,45,21.0,4.5,3.1,11.65,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,3,5,45,27.5,6.5,2.15,9.35,7.0,0.0,0.0
2018,4,3,6,0,55.0,13.0,2.1,9.6,14.0,36.14,0.0
2018,4,3,6,15,168.5,28.5,2.15,10.0,45.5,145.71,67.63
2018,4,3,6,30,282.0,44.0,2.2,10.4,77.0,245.16,196.62
2018,4,3,6,45,194.5,53.5,2.25,10.8,81.5,199.73,165.79
2018,4,3,7,0,107.0,63.0,2.3,11.2,86.0,146.09,121.84
2018,4,3,7,15,61.5,88.0,2.3,11.6,102.0,134.52,111.66
2018,4,3,7,30,16.0,113.0,2.3,12.0,118.0,117.93,96.15
2018,4,3,7,45,29.0,137.0,2.3,12.35,148.0,165.48,136.42
2018,4,3,8,0,42.0,161.0,2.3,12.7,178.0,202.35,166.9
2018,4,3,8,15,62.5,186.0,2.3,13.05,215.5,247.65,203.97
2018,4,3,8,30,83.0,211.0,2.3,13.4,253.0,293.84,240.96
2018,4,3,8,45,106.0,235.5,2.3,13.75,294.0,342.42,279.18
2018,4,3,9,0,129.0,260.0,2.3,14.1,335.0,411.98,332.76
2018,4,3,9,15,152.0,281.0,2.3,14.4,376.0,457.73,366.99
2018,4,3,9,30,175.0,302.0,2.3,14.7,417.0,503.34,400.63
2018,4,3,9,45,201.0,318.5,2.25,15.0,457.5,546.27,431.68
2018,4,3,10,0,227.0,335.0,2.2,15.3,498.0,588.53,461.69
2018,4,3,10,15,236.0,349.0,2.2,15.55,524.5,609.56,475.61
2018,4,3,10,30,245.0,363.0,2.2,15.8,551.0,629.25,488.63
2018,4,3,10,45,309.0,355.5,2.15,16.05,600.0,700.83,540.02
2018,4,3,11,0,373.0,348.0,2.1,16.3,649.0,748.55,573.37
