Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,0,871.0,127.0,2.8,18.0,816.0,604.21,466.3
2018,4,13,14,15,864.0,124.0,2.85,17.95,785.0,547.46,420.77
2018,4,13,14,30,857.0,121.0,2.9,17.9,754.0,488.1,371.7
2018,4,13,14,45,844.0,119.0,2.9,17.85,716.0,426.56,319.31
2018,4,13,15,0,831.0,117.0,2.9,17.8,678.0,365.28,265.8
2018,4,13,15,15,799.5,117.5,2.9,17.8,629.0,301.69,210.42
2018,4,13,15,30,768.0,118.0,2.9,17.8,580.0,241.23,158.69
2018,4,13,15,45,758.0,111.0,2.95,17.45,536.5,175.6,106.03
2018,4,13,16,0,748.0,104.0,3.0,17.1,493.0,116.21,67.96
2018,4,13,16,15,713.0,100.0,3.0,16.75,440.5,71.17,56.86
2018,4,13,16,30,678.0,96.0,3.0,16.4,388.0,69.66,55.85
2018,4,13,16,45,644.5,88.0,3.05,16.05,336.5,65.21,52.18
2018,4,13,17,0,611.0,80.0,3.1,15.7,285.0,60.55,48.24
2018,4,13,17,15,550.5,72.5,3.1,15.15,233.0,55.85,44.19
2018,4,13,17,30,490.0,65.0,3.1,14.6,181.0,51.08,39.89
2018,4,13,17,45,409.0,55.0,3.1,14.05,135.5,44.01,33.33
2018,4,13,18,0,328.0,45.0,3.1,13.5,90.0,34.74,24.55
2018,4,13,18,15,213.5,31.0,3.05,13.2,55.5,24.05,12.84
2018,4,13,18,30,99.0,17.0,3.0,12.9,21.0,14.51,0.0
2018,4,13,18,45,49.5,8.5,2.95,12.55,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.2,9.75,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.2,10.1,2.0,0.0,0.0
2018,4,14,5,45,88.5,15.5,2.15,10.45,21.5,49.24,0.0
2018,4,14,6,0,171.0,29.0,2.1,10.8,41.0,136.65,68.98
2018,4,14,6,15,284.0,41.5,2.1,11.2,81.5,225.04,179.14
2018,4,14,6,30,397.0,54.0,2.1,11.6,122.0,321.21,265.11
2018,4,14,6,45,473.5,62.5,2.1,11.95,171.0,402.12,335.39
2018,4,14,7,0,550.0,71.0,2.1,12.3,220.0,489.03,407.72
2018,4,14,7,15,602.5,78.0,2.05,12.75,273.0,562.31,465.78
2018,4,14,7,30,655.0,85.0,2.0,13.2,326.0,638.26,522.1
2018,4,14,7,45,692.0,90.0,1.9,13.65,378.5,701.27,565.9
2018,4,14,8,0,729.0,95.0,1.8,14.1,431.0,764.56,608.2
2018,4,14,8,15,756.0,98.0,1.75,14.55,481.0,811.27,637.6
2018,4,14,8,30,783.0,101.0,1.7,15.0,531.0,861.97,669.11
2018,4,14,8,45,803.0,104.5,1.6,15.45,578.0,904.85,693.75
2018,4,14,9,0,823.0,108.0,1.5,15.9,625.0,945.25,716.07
2018,4,14,9,15,840.5,109.5,1.45,16.3,667.5,978.04,733.7
2018,4,14,9,30,858.0,111.0,1.4,16.7,710.0,1007.66,749.08
2018,4,14,9,45,873.5,111.0,1.35,17.1,748.0,1017.7,751.68
2018,4,14,10,0,889.0,111.0,1.3,17.5,786.0,1036.43,760.18
2018,4,14,10,15,897.5,112.5,1.3,17.75,816.0,1045.92,764.05
2018,4,14,10,30,906.0,114.0,1.3,18.0,846.0,1051.45,765.66
2018,4,14,10,45,912.0,114.5,1.35,18.2,868.5,1049.34,763.72
2018,4,14,11,0,918.0,115.0,1.4,18.4,891.0,1043.19,759.45
2018,4,14,11,15,921.5,116.0,1.45,18.5,906.0,1031.04,751.81
2018,4,14,11,30,925.0,117.0,1.5,18.6,921.0,1014.91,741.79
2018,4,14,11,45,926.0,117.0,1.6,18.75,927.5,991.53,727.79
2018,4,14,12,0,927.0,117.0,1.7,18.9,934.0,964.46,711.34
2018,4,14,12,15,927.0,117.0,1.8,18.9,933.0,932.94,692.22
2018,4,14,12,30,927.0,117.0,1.9,18.9,932.0,898.04,670.62
2018,4,14,12,45,925.5,116.5,2.0,18.95,923.0,858.24,645.3
2018,4,14,13,0,924.0,116.0,2.1,19.0,914.0,815.49,617.61
2018,4,14,13,15,920.5,115.0,2.2,18.95,897.0,768.12,585.7
2018,4,14,13,30,917.0,114.0,2.3,18.9,880.0,718.35,549.87
2018,4,14,13,45,911.5,113.5,2.45,18.85,856.0,665.61,510.91
2018,4,14,14,0,906.0,113.0,2.6,18.8,832.0,611.08,469.13
2018,4,14,14,15,897.5,111.0,2.7,18.65,800.0,552.28,422.57
2018,4,14,14,30,889.0,109.0,2.8,18.5,768.0,492.56,373.53
2018,4,14,14,45,877.5,106.5,2.9,18.35,729.5,430.62,321.08
2018,4,14,15,0,866.0,104.0,3.0,18.2,691.0,368.63,267.05
2018,4,14,15,15,850.5,102.0,3.0,18.2,647.5,301.7,208.31
2018,4,14,15,30,835.0,100.0,3.0,18.2,604.0,239.45,154.21
2018,4,14,15,45,813.0,97.0,3.2,17.75,555.5,176.94,104.7
2018,4,14,16,0,791.0,94.0,3.4,17.3,507.0,116.91,67.44
2018,4,14,16,15,760.0,91.0,3.45,16.9,455.5,71.73,57.3
2018,4,14,16,30,729.0,88.0,3.5,16.5,404.0,64.57,51.35
2018,4,14,16,45,686.0,83.0,3.55,16.15,350.0,61.93,49.26
2018,4,14,17,0,643.0,78.0,3.6,15.8,296.0,59.25,47.07
2018,4,14,17,15,554.5,71.5,3.55,15.35,236.5,55.0,43.4
2018,4,14,17,30,466.0,65.0,3.5,14.9,177.0,50.81,39.61
2018,4,14,17,45,389.5,55.0,3.45,14.45,133.0,43.79,33.11
2018,4,14,18,0,313.0,45.0,3.4,14.0,89.0,34.66,24.49
2018,4,14,18,15,205.5,32.0,3.35,13.75,56.0,24.78,13.76
2018,4,14,18,30,98.0,19.0,3.3,13.5,23.0,16.22,0.0
2018,4,14,18,45,49.0,9.5,3.25,13.3,11.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.4,10.9,2.0,0.0,0.0
2018,4,15,5,45,88.0,15.0,2.5,11.1,21.5,48.65,0.0
2018,4,15,6,0,169.0,28.0,2.6,11.3,41.0,135.33,78.21
2018,4,15,6,15,294.0,41.0,2.75,11.6,84.0,228.86,183.24
2018,4,15,6,30,419.0,54.0,2.9,11.9,127.0,334.17,276.73
2018,4,15,6,45,289.0,61.5,3.0,12.2,120.0,278.95,234.4
2018,4,15,7,0,159.0,69.0,3.1,12.5,113.0,196.45,165.51
2018,4,15,7,15,83.0,87.5,3.2,12.75,111.0,156.28,130.35
2018,4,15,7,30,7.0,106.0,3.3,13.0,109.0,98.66,79.05
2018,4,15,7,45,9.5,124.5,3.4,13.25,129.0,117.87,95.14
2018,4,15,8,0,12.0,143.0,3.5,13.5,149.0,137.19,111.0
2018,4,15,8,15,39.0,169.0,3.6,13.7,190.0,199.68,163.36
2018,4,15,8,30,66.0,195.0,3.7,13.9,231.0,251.97,206.34
2018,4,15,8,45,172.5,227.0,3.8,14.05,333.0,406.3,332.54
2018,4,15,9,0,279.0,259.0,3.9,14.2,435.0,567.29,458.42
2018,4,15,9,15,453.5,227.0,4.0,14.35,535.5,726.82,581.2
2018,4,15,9,30,628.0,195.0,4.1,14.5,636.0,878.81,693.34
2018,4,15,9,45,730.0,165.0,4.15,14.6,702.5,953.24,743.94
2018,4,15,10,0,832.0,135.0,4.2,14.7,769.0,1017.5,787.12
2018,4,15,10,15,857.5,129.0,4.3,14.75,804.5,1035.59,798.41
2018,4,15,10,30,883.0,123.0,4.4,14.8,840.0,1036.65,798.81
2018,4,15,10,45,888.0,124.0,4.45,14.85,861.5,1034.02,796.42
2018,4,15,11,0,893.0,125.0,4.5,14.9,883.0,1027.44,791.47
2018,4,15,11,15,895.0,126.0,4.55,14.85,896.5,1013.98,782.21
2018,4,15,11,30,897.0,127.0,4.6,14.8,910.0,996.69,770.42
2018,4,15,11,45,897.5,127.0,4.7,14.8,915.5,973.3,754.69
2018,4,15,12,0,898.0,127.0,4.8,14.8,921.0,946.36,736.45
2018,4,15,12,15,604.0,242.5,4.9,14.7,776.0,784.89,618.4
2018,4,15,12,30,310.0,358.0,5.0,14.6,631.0,601.98,476.12
2018,4,15,12,45,215.0,389.5,5.1,14.55,578.0,526.09,416.86
2018,4,15,13,0,120.0,421.0,5.2,14.5,525.0,466.79,369.16
2018,4,15,13,15,71.0,350.0,5.3,14.25,411.0,351.51,279.44
2018,4,15,13,30,22.0,279.0,5.4,14.0,297.0,251.75,200.11
2018,4,15,13,45,14.0,233.0,5.5,13.8,244.5,202.31,160.74
2018,4,15,14,0,6.0,187.0,5.6,13.6,192.0,158.53,125.44
2018,4,15,14,15,3.0,147.0,5.65,13.45,149.5,123.51,97.0
2018,4,15,14,30,0.0,107.0,5.7,13.3,107.0,89.06,68.78
2018,4,15,14,45,5.0,128.0,5.75,13.1,131.5,107.93,84.59
2018,4,15,15,0,10.0,149.0,5.8,12.9,156.0,125.68,99.39
2018,4,15,15,15,13.0,158.0,5.8,12.9,166.5,132.24,104.87
2018,4,15,15,30,16.0,167.0,5.8,12.9,177.0,137.9,109.62
2018,4,15,15,45,54.0,184.5,5.75,12.6,213.5,148.3,117.01
2018,4,15,16,0,92.0,202.0,5.7,12.3,250.0,154.35,122.11
2018,4,15,16,15,111.0,182.5,5.6,12.1,235.0,128.46,108.49
2018,4,15,16,30,130.0,163.0,5.5,11.9,220.0,116.72,98.58
2018,4,15,16,45,184.0,143.0,5.45,11.75,212.0,104.62,88.2
2018,4,15,17,0,238.0,123.0,5.4,11.6,204.0,88.57,74.12
2018,4,15,17,15,268.0,102.0,5.2,11.3,178.5,75.3,62.34
2018,4,15,17,30,298.0,81.0,5.0,11.0,153.0,59.58,48.13
2018,4,15,17,45,273.0,64.5,4.85,10.75,118.0,48.32,37.68
2018,4,15,18,0,248.0,48.0,4.7,10.5,83.0,36.6,26.61
2018,4,15,18,15,175.0,34.0,4.6,10.35,53.5,26.2,15.47
2018,4,15,18,30,102.0,20.0,4.5,10.2,24.0,17.07,0.0
2018,4,15,18,45,51.0,10.0,4.35,10.05,12.0,8.54,0.0
2018,4,15,19,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,2.65,9.35,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,2.7,9.5,1.0,0.0,0.0
2018,4,16,5,45,9.5,5.0,2.7,9.65,5.5,8.14,0.0
2018,4,16,6,0,16.0,9.0,2.7,9.8,10.0,16.92,5.93
2018,4,16,6,15,8.0,8.0,2.85,9.85,8.5,12.14,4.65
2018,4,16,6,30,0.0,7.0,3.0,9.9,7.0,5.74,0.0
2018,4,16,6,45,0.0,14.0,3.15,10.0,14.0,11.51,4.37
2018,4,16,7,0,0.0,21.0,3.3,10.1,21.0,17.29,9.46
2018,4,16,7,15,7.0,70.0,3.4,10.1,72.5,63.7,50.06
2018,4,16,7,30,14.0,119.0,3.5,10.1,124.0,117.45,96.36
2018,4,16,7,45,146.0,147.0,3.55,10.15,215.0,280.3,237.43
2018,4,16,8,0,278.0,175.0,3.6,10.2,306.0,446.22,374.99
2018,4,16,8,15,301.0,197.0,3.65,10.2,352.5,499.71,416.3
2018,4,16,8,30,324.0,219.0,3.7,10.2,399.0,553.19,457.34
2018,4,16,8,45,268.0,246.0,3.75,10.2,403.5,537.83,442.05
2018,4,16,9,0,212.0,273.0,3.8,10.2,408.0,497.35,407.75
2018,4,16,9,15,144.0,289.5,3.85,10.2,384.0,449.72,367.25
2018,4,16,9,30,76.0,306.0,3.9,10.2,360.0,378.02,307.51
2018,4,16,9,45,144.5,317.5,3.95,10.25,426.0,477.98,388.16
2018,4,16,10,0,213.0,329.0,4.0,10.3,492.0,557.14,450.48
2018,4,16,10,15,222.5,320.5,4.0,10.3,496.5,575.29,463.47
2018,4,16,10,30,232.0,312.0,4.0,10.3,501.0,571.22,460.11
2018,4,16,10,45,117.5,214.5,4.0,10.35,310.5,331.41,270.21
2018,4,16,11,0,3.0,117.0,4.0,10.4,120.0,101.47,79.29
2018,4,16,11,15,74.0,234.0,4.0,10.45,299.0,301.32,244.99
2018,4,16,11,30,145.0,351.0,4.0,10.5,478.0,480.72,386.62
2018,4,16,11,45,285.5,352.0,4.05,10.55,604.5,620.27,495.99
2018,4,16,12,0,426.0,353.0,4.1,10.6,731.0,747.92,592.99
2018,4,16,12,15,411.5,355.0,4.1,10.6,719.5,716.14,567.96
2018,4,16,12,30,397.0,357.0,4.1,10.6,708.0,683.42,543.1
2018,4,16,12,45,292.0,306.5,4.15,10.65,563.0,521.11,419.07
2018,4,16,13,0,187.0,256.0,4.2,10.7,418.0,378.37,306.55
2018,4,16,13,15,293.5,296.0,4.25,10.7,545.0,475.91,384.68
2018,4,16,13,30,400.0,336.0,4.3,10.7,672.0,565.61,453.6
2018,4,16,13,45,583.0,254.5,4.35,10.75,728.5,583.91,468.43
2018,4,16,14,0,766.0,173.0,4.4,10.8,785.0,581.65,465.7
2018,4,16,14,15,837.0,136.5,4.45,10.8,781.5,540.49,430.27
2018,4,16,14,30,908.0,100.0,4.5,10.8,778.0,491.39,386.53
2018,4,16,14,45,855.0,113.5,4.6,10.85,726.5,422.72,326.49
2018,4,16,15,0,802.0,127.0,4.7,10.9,675.0,360.51,270.96
2018,4,16,15,15,707.0,145.5,4.7,10.9,606.0,291.29,211.46
2018,4,16,15,30,612.0,164.0,4.7,10.9,537.0,236.65,166.18
2018,4,16,15,45,719.0,123.5,4.75,10.85,528.0,176.71,111.78
2018,4,16,16,0,826.0,83.0,4.8,10.8,519.0,109.41,62.32
2018,4,16,16,15,781.0,80.5,4.75,10.7,460.0,64.11,51.93
2018,4,16,16,30,736.0,78.0,4.7,10.6,401.0,62.8,50.99
2018,4,16,16,45,679.0,76.0,4.65,10.55,344.5,56.67,45.64
2018,4,16,17,0,622.0,74.0,4.6,10.5,288.0,55.88,45.04
2018,4,16,17,15,605.0,65.0,4.4,10.25,244.0,50.22,39.98
2018,4,16,17,30,588.0,56.0,4.2,10.0,200.0,44.24,34.51
2018,4,16,17,45,512.0,49.0,4.05,9.8,152.5,39.27,29.75
2018,4,16,18,0,436.0,42.0,3.9,9.6,105.0,34.31,24.75
2018,4,16,18,15,299.5,30.5,3.8,9.45,66.0,25.17,15.0
2018,4,16,18,30,163.0,19.0,3.7,9.3,27.0,15.88,0.0
2018,4,16,18,45,81.5,9.5,3.65,9.15,13.5,8.11,0.0
2018,4,16,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.0,2.1,6.9,2.0,0.0,0.0
2018,4,17,5,30,23.0,4.0,2.1,7.2,4.0,0.0,0.0
2018,4,17,5,45,135.5,17.5,2.05,7.5,28.0,70.25,0.0
2018,4,17,6,0,248.0,31.0,2.0,7.8,52.0,177.14,121.4
2018,4,17,6,15,358.5,42.5,2.0,8.15,96.0,265.29,216.39
2018,4,17,6,30,469.0,54.0,2.0,8.5,140.0,363.42,303.81
2018,4,17,6,45,537.5,62.0,2.0,8.85,191.0,441.99,372.12
2018,4,17,7,0,606.0,70.0,2.0,9.2,242.0,525.76,441.69
2018,4,17,7,15,653.0,76.0,1.95,9.55,295.5,596.14,497.07
2018,4,17,7,30,700.0,82.0,1.9,9.9,349.0,668.56,550.4
2018,4,17,7,45,733.0,87.0,1.9,10.3,402.0,729.84,593.53
2018,4,17,8,0,766.0,92.0,1.9,10.7,455.0,786.31,631.83
2018,4,17,8,15,790.5,96.0,1.85,11.1,506.0,838.29,665.35
2018,4,17,8,30,815.0,100.0,1.8,11.5,557.0,888.59,696.79
2018,4,17,8,45,833.0,103.5,1.75,11.85,604.0,930.15,721.54
2018,4,17,9,0,851.0,107.0,1.7,12.2,651.0,969.02,744.04
2018,4,17,9,15,866.5,108.5,1.55,12.5,693.5,1000.09,759.54
2018,4,17,9,30,882.0,110.0,1.4,12.8,736.0,1015.73,764.47
2018,4,17,9,45,893.5,112.0,1.3,13.15,773.0,1036.22,773.34
2018,4,17,10,0,905.0,114.0,1.2,13.5,810.0,1052.97,779.57
2018,4,17,10,15,912.0,115.5,1.05,13.7,839.5,1060.71,779.37
2018,4,17,10,30,919.0,117.0,0.9,13.9,869.0,1064.42,776.64
2018,4,17,10,45,923.5,119.0,0.75,14.15,891.5,1062.05,769.95
2018,4,17,11,0,928.0,121.0,0.6,14.4,914.0,1055.56,760.83
2018,4,17,11,15,931.5,121.5,0.55,14.6,929.0,1042.49,750.46
2018,4,17,11,30,935.0,122.0,0.5,14.8,944.0,1025.43,737.9
2018,4,17,11,45,936.0,122.5,0.5,14.95,950.5,1002.1,722.98
2018,4,17,12,0,937.0,123.0,0.5,15.1,957.0,975.04,705.87
2018,4,17,12,15,935.5,124.0,0.55,15.25,955.5,942.66,686.53
2018,4,17,12,30,934.0,125.0,0.6,15.4,954.0,906.95,664.94
2018,4,17,12,45,929.0,125.5,0.65,15.5,942.5,864.84,639.08
2018,4,17,13,0,924.0,126.0,0.7,15.6,931.0,820.05,611.12
2018,4,17,13,15,918.5,125.5,0.8,15.6,913.0,771.58,579.95
2018,4,17,13,30,913.0,125.0,0.9,15.6,895.0,720.92,545.28
2018,4,17,13,45,905.5,124.5,1.05,15.65,869.5,667.06,507.33
2018,4,17,14,0,898.0,124.0,1.2,15.7,844.0,611.67,466.42
2018,4,17,14,15,884.0,122.0,1.4,15.6,808.0,550.55,419.95
2018,4,17,14,30,870.0,120.0,1.6,15.5,772.0,488.02,370.14
2018,4,17,14,45,849.0,120.0,1.85,15.45,729.5,424.52,317.53
2018,4,17,15,0,828.0,120.0,2.1,15.4,687.0,362.2,264.01
2018,4,17,15,15,793.0,122.0,2.1,15.4,637.5,299.34,209.35
2018,4,17,15,30,758.0,124.0,2.1,15.4,588.0,234.59,154.44
2018,4,17,15,45,772.5,112.5,2.45,15.1,553.0,180.78,110.58
2018,4,17,16,0,787.0,101.0,2.8,14.8,518.0,119.44,71.0
2018,4,17,16,15,754.0,97.0,2.95,14.5,464.5,69.33,55.7
2018,4,17,16,30,721.0,93.0,3.1,14.2,411.0,67.7,54.57
2018,4,17,16,45,683.0,87.0,3.2,13.95,357.5,64.54,52.0
2018,4,17,17,0,645.0,81.0,3.3,13.7,304.0,61.28,49.27
2018,4,17,17,15,586.5,75.0,3.35,13.2,252.0,57.75,46.25
2018,4,17,17,30,528.0,69.0,3.4,12.7,200.0,54.24,43.08
2018,4,17,17,45,442.5,60.0,3.45,12.2,152.0,48.05,37.29
2018,4,17,18,0,357.0,51.0,3.5,11.7,104.0,39.25,28.92
2018,4,17,18,15,237.5,36.5,3.45,11.45,66.0,28.24,17.62
2018,4,17,18,30,118.0,22.0,3.4,11.2,28.0,17.11,0.0
2018,4,17,18,45,59.0,11.0,3.35,10.9,14.0,9.39,0.0
2018,4,17,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,1.85,9.15,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,1.8,9.3,2.0,0.0,0.0
2018,4,18,5,45,2.5,7.0,1.8,9.45,7.0,7.0,0.0
2018,4,18,6,0,0.0,12.0,1.8,9.6,12.0,9.87,1.76
2018,4,18,6,15,0.0,18.0,1.75,9.8,18.0,14.81,6.9
2018,4,18,6,30,0.0,24.0,1.7,10.0,24.0,19.77,11.45
2018,4,18,6,45,0.0,30.5,1.65,10.2,30.5,25.15,16.28
2018,4,18,7,0,0.0,37.0,1.6,10.4,37.0,30.54,21.03
2018,4,18,7,15,0.0,56.5,1.6,10.55,56.5,46.77,35.1
2018,4,18,7,30,0.0,76.0,1.6,10.7,76.0,63.33,49.26
2018,4,18,7,45,0.0,78.5,1.6,10.9,78.5,65.15,50.61
2018,4,18,8,0,0.0,81.0,1.6,11.1,81.0,67.25,52.19
2018,4,18,8,15,0.0,90.5,1.6,11.3,90.5,75.42,58.88
2018,4,18,8,30,0.0,100.0,1.6,11.5,100.0,83.76,65.66
2018,4,18,8,45,42.5,177.5,1.6,11.7,205.0,209.07,170.82
2018,4,18,9,0,85.0,255.0,1.6,11.9,310.0,333.08,270.18
2018,4,18,9,15,107.0,294.0,1.65,12.1,367.5,396.42,318.58
2018,4,18,9,30,129.0,333.0,1.7,12.3,425.0,480.75,381.92
2018,4,18,9,45,112.5,347.0,1.7,12.45,430.0,477.03,376.84
2018,4,18,10,0,96.0,361.0,1.7,12.6,435.0,451.16,355.97
2018,4,18,10,15,102.0,377.5,1.75,12.75,459.0,471.27,370.76
2018,4,18,10,30,108.0,394.0,1.8,12.9,483.0,490.67,384.65
2018,4,18,10,45,86.0,388.5,1.9,13.05,460.5,458.11,359.09
2018,4,18,11,0,64.0,383.0,2.0,13.2,438.0,425.98,334.04
2018,4,18,11,15,52.0,375.0,2.1,13.35,420.0,401.71,315.19
2018,4,18,11,30,40.0,367.0,2.2,13.5,402.0,377.96,296.62
2018,4,18,11,45,33.5,354.0,2.3,13.65,383.5,355.12,278.91
2018,4,18,12,0,27.0,341.0,2.4,13.8,365.0,332.89,261.59
2018,4,18,12,15,61.0,381.0,2.5,13.9,435.5,395.76,310.9
2018,4,18,12,30,95.0,421.0,2.6,14.0,506.0,454.9,356.19
2018,4,18,12,45,170.0,421.5,2.65,14.1,571.0,516.45,403.75
2018,4,18,13,0,245.0,422.0,2.7,14.2,636.0,567.34,442.4
2018,4,18,13,15,359.0,375.0,2.75,14.25,682.0,588.69,459.94
2018,4,18,13,30,473.0,328.0,2.8,14.3,728.0,605.03,472.92
2018,4,18,13,45,384.5,347.0,2.85,14.3,666.0,530.78,415.57
2018,4,18,14,0,296.0,366.0,2.9,14.3,604.0,468.9,367.47
2018,4,18,14,15,462.0,291.5,2.9,14.2,646.5,471.6,368.92
2018,4,18,14,30,628.0,217.0,2.9,14.1,689.0,455.06,352.62
2018,4,18,14,45,769.0,155.0,2.9,14.05,704.0,417.44,317.08
2018,4,18,15,0,910.0,93.0,2.9,14.0,719.0,370.08,270.47
2018,4,18,15,15,896.0,90.5,2.9,14.0,674.5,305.39,212.25
2018,4,18,15,30,882.0,88.0,2.9,14.0,630.0,241.47,155.9
2018,4,18,15,45,864.0,84.5,2.85,13.7,581.0,177.32,104.49
2018,4,18,16,0,846.0,81.0,2.8,13.4,532.0,107.65,60.01
2018,4,18,16,15,822.0,77.5,2.75,13.2,480.0,62.4,49.88
2018,4,18,16,30,798.0,74.0,2.7,13.0,428.0,60.48,48.42
2018,4,18,16,45,762.5,70.0,2.65,12.75,374.0,57.97,46.39
2018,4,18,17,0,727.0,66.0,2.6,12.5,320.0,55.43,44.28
2018,4,18,17,15,597.5,68.5,2.5,12.05,254.0,52.7,41.94
2018,4,18,17,30,468.0,71.0,2.4,11.6,188.0,55.34,44.29
2018,4,18,17,45,367.0,60.0,2.3,11.1,138.5,45.5,35.23
2018,4,18,18,0,266.0,49.0,2.2,10.6,89.0,37.35,27.44
2018,4,18,18,15,191.5,34.5,2.15,10.3,57.5,26.58,16.57
2018,4,18,18,30,117.0,20.0,2.1,10.0,26.0,15.56,0.0
2018,4,18,18,45,58.5,10.0,2.1,9.65,13.0,8.54,0.0
2018,4,18,19,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.0,2.25,8.1,3.0,0.0,0.0
2018,4,19,5,30,40.0,6.0,2.3,8.6,6.0,5.12,0.0
2018,4,19,5,45,174.5,19.0,2.35,9.1,33.0,87.58,0.0
2018,4,19,6,0,309.0,32.0,2.4,9.6,60.0,208.92,153.15
2018,4,19,6,15,412.5,41.0,2.5,10.1,104.5,292.41,238.54
2018,4,19,6,30,516.0,50.0,2.6,10.6,149.0,386.36,321.91
2018,4,19,6,45,579.0,57.0,2.7,11.05,200.0,462.1,387.66
2018,4,19,7,0,642.0,64.0,2.8,11.5,251.0,542.59,454.46
2018,4,19,7,15,685.0,69.5,2.9,11.9,304.5,610.74,508.07
2018,4,19,7,30,728.0,75.0,3.0,12.3,358.0,676.63,557.23
2018,4,19,7,45,757.5,79.5,3.05,12.7,410.5,735.58,599.35
2018,4,19,8,0,787.0,84.0,3.1,13.1,463.0,793.97,639.92
2018,4,19,8,15,810.5,88.0,3.1,13.45,514.0,845.48,674.3
2018,4,19,8,30,834.0,92.0,3.1,13.8,565.0,895.23,706.74
2018,4,19,8,45,851.0,94.5,3.1,14.1,611.5,934.94,731.62
2018,4,19,9,0,868.0,97.0,3.1,14.4,658.0,960.96,746.72
2018,4,19,9,15,882.0,98.5,3.1,14.7,700.0,990.39,764.22
2018,4,19,9,30,896.0,100.0,3.1,15.0,742.0,1016.51,779.34
2018,4,19,9,45,907.5,101.5,3.1,15.25,779.0,1036.59,790.49
2018,4,19,10,0,919.0,103.0,3.1,15.5,816.0,1052.9,799.19
2018,4,19,10,15,927.5,104.0,3.1,15.7,846.5,1061.67,803.12
2018,4,19,10,30,936.0,105.0,3.1,15.9,877.0,1066.39,804.54
2018,4,19,10,45,942.5,105.0,3.1,16.05,899.5,1063.89,801.49
2018,4,19,11,0,949.0,105.0,3.1,16.2,922.0,1057.25,795.9
2018,4,19,11,15,952.5,105.5,3.2,16.3,937.0,1044.05,787.16
2018,4,19,11,30,956.0,106.0,3.3,16.4,952.0,1026.79,775.81
2018,4,19,11,45,958.0,106.0,3.4,16.5,958.5,1003.63,760.52
2018,4,19,12,0,960.0,106.0,3.5,16.6,965.0,976.64,742.64
2018,4,19,12,15,956.0,107.5,3.6,16.65,962.0,942.14,719.67
2018,4,19,12,30,952.0,109.0,3.7,16.7,959.0,904.4,694.31
2018,4,19,12,45,945.5,111.5,3.8,16.75,948.0,862.52,665.83
2018,4,19,13,0,939.0,114.0,3.9,16.8,937.0,817.97,635.15
2018,4,19,13,15,935.5,113.0,3.95,16.8,919.5,770.04,600.6
2018,4,19,13,30,932.0,112.0,4.0,16.8,902.0,719.72,562.33
2018,4,19,13,45,926.0,111.0,4.0,16.75,877.0,665.69,520.19
2018,4,19,14,0,920.0,110.0,4.0,16.7,852.0,609.94,475.53
2018,4,19,14,15,910.0,108.0,4.0,16.65,818.5,549.92,426.26
2018,4,19,14,30,900.0,106.0,4.0,16.6,785.0,489.14,374.85
2018,4,19,14,45,888.0,104.5,4.0,16.55,746.5,427.5,321.25
2018,4,19,15,0,876.0,103.0,4.0,16.5,708.0,365.85,266.37
2018,4,19,15,15,861.0,100.5,4.0,16.5,664.0,298.05,206.21
2018,4,19,15,30,846.0,98.0,4.0,16.5,620.0,235.25,151.25
2018,4,19,15,45,825.0,95.5,3.95,16.25,571.5,172.98,101.81
2018,4,19,16,0,804.0,93.0,3.9,16.0,523.0,113.05,65.39
2018,4,19,16,15,773.0,90.5,3.9,15.7,471.0,71.11,56.99
2018,4,19,16,30,742.0,88.0,3.9,15.4,419.0,64.34,51.33
2018,4,19,16,45,701.0,83.5,3.85,15.05,365.0,62.06,49.56
2018,4,19,17,0,660.0,79.0,3.8,14.7,311.0,59.76,47.71
2018,4,19,17,15,603.0,73.5,3.75,14.2,258.5,56.54,44.99
2018,4,19,17,30,546.0,68.0,3.7,13.7,206.0,53.35,42.13
2018,4,19,17,45,460.5,59.0,3.65,13.15,157.0,47.08,36.34
2018,4,19,18,0,375.0,50.0,3.6,12.6,108.0,40.77,30.23
2018,4,19,18,15,254.5,37.0,3.45,12.25,69.5,28.64,18.3
2018,4,19,18,30,134.0,24.0,3.3,11.9,31.0,18.66,0.0
2018,4,19,18,45,67.0,12.0,3.15,11.6,15.5,10.24,0.0
2018,4,19,19,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,5,15,16.5,3.0,1.9,9.8,3.0,0.0,0.0
2018,4,20,5,30,33.0,6.0,1.8,10.2,6.0,16.8,0.0
2018,4,20,5,45,151.0,20.0,1.7,10.6,33.0,98.86,0.0
2018,4,20,6,0,269.0,34.0,1.6,11.0,60.0,191.82,142.46
2018,4,20,6,15,371.5,44.5,1.6,11.45,104.0,274.4,222.53
2018,4,20,6,30,474.0,55.0,1.6,11.9,148.0,367.49,303.53
2018,4,20,6,45,330.5,80.0,1.55,12.3,154.0,327.1,272.52
2018,4,20,7,0,187.0,105.0,1.5,12.7,160.0,260.1,217.05
2018,4,20,7,15,169.5,130.5,1.5,13.25,188.0,270.45,225.32
2018,4,20,7,30,152.0,156.0,1.5,13.8,216.0,291.77,241.31
2018,4,20,7,45,176.0,179.5,1.5,14.3,258.0,342.04,280.89
2018,4,20,8,0,200.0,203.0,1.5,14.8,300.0,393.32,320.05
2018,4,20,8,15,270.5,210.0,1.5,15.2,356.0,485.47,390.73
2018,4,20,8,30,341.0,217.0,1.5,15.6,412.0,563.51,448.52
2018,4,20,8,45,258.0,256.5,1.55,16.05,411.0,537.55,424.23
2018,4,20,9,0,175.0,296.0,1.6,16.5,410.0,485.16,381.34
2018,4,20,9,15,173.5,317.0,1.65,16.8,436.0,506.88,396.43
2018,4,20,9,30,172.0,338.0,1.7,17.1,462.0,527.48,410.05
2018,4,20,9,45,173.0,355.5,1.75,17.45,485.5,545.56,421.81
2018,4,20,10,0,174.0,373.0,1.8,17.8,509.0,562.55,432.75
2018,4,20,10,15,162.0,387.5,1.9,18.05,517.5,562.01,431.07
2018,4,20,10,30,150.0,402.0,2.0,18.3,526.0,560.4,428.79
2018,4,20,10,45,135.0,412.5,2.1,18.55,526.5,550.61,420.63
2018,4,20,11,0,120.0,423.0,2.2,18.8,527.0,540.12,412.05
2018,4,20,11,15,168.5,413.5,2.25,18.9,562.0,570.57,435.46
2018,4,20,11,30,217.0,404.0,2.3,19.0,597.0,598.81,456.76
2018,4,20,11,45,275.0,382.0,2.35,19.15,628.0,635.97,484.35
2018,4,20,12,0,333.0,360.0,2.4,19.3,659.0,653.04,497.54
2018,4,20,12,15,537.5,276.5,2.5,19.3,758.0,748.72,570.11
2018,4,20,12,30,742.0,193.0,2.6,19.3,857.0,819.93,623.37
2018,4,20,12,45,838.0,150.0,2.7,19.3,892.5,818.34,622.84
2018,4,20,13,0,934.0,107.0,2.8,19.3,928.0,806.57,615.6
2018,4,20,13,15,929.5,106.0,2.95,19.2,910.0,758.3,582.35
2018,4,20,13,30,925.0,105.0,3.1,19.1,892.0,707.75,545.44
2018,4,20,13,45,918.5,104.5,3.2,19.0,867.0,654.35,504.97
2018,4,20,14,0,912.0,104.0,3.3,18.9,842.0,599.3,461.9
2018,4,20,14,15,904.5,102.5,3.4,18.7,811.0,541.52,415.42
2018,4,20,14,30,897.0,101.0,3.5,18.5,780.0,482.71,366.44
2018,4,20,14,45,886.5,99.0,3.6,18.3,742.0,421.59,314.04
2018,4,20,15,0,876.0,97.0,3.7,18.1,704.0,360.31,260.08
2018,4,20,15,15,861.5,95.0,3.7,18.1,661.0,298.09,204.7
2018,4,20,15,30,847.0,93.0,3.7,18.1,618.0,230.76,146.53
2018,4,20,15,45,828.0,90.0,3.85,17.45,570.0,168.47,97.56
2018,4,20,16,0,809.0,87.0,4.0,16.8,522.0,108.25,61.3
2018,4,20,16,15,783.5,83.5,4.0,16.4,471.0,66.06,52.42
2018,4,20,16,30,758.0,80.0,4.0,16.0,420.0,64.33,51.2
2018,4,20,16,45,723.5,75.5,4.0,15.6,367.5,61.67,49.1
2018,4,20,17,0,689.0,71.0,4.0,15.2,315.0,54.08,42.58
2018,4,20,17,15,639.5,65.5,3.9,14.7,263.0,50.64,39.65
2018,4,20,17,30,590.0,60.0,3.8,14.2,211.0,47.16,36.56
2018,4,20,17,45,513.0,52.5,3.7,13.65,162.0,41.87,31.67
2018,4,20,18,0,436.0,45.0,3.6,13.1,113.0,36.57,26.53
2018,4,20,18,15,312.5,33.5,3.5,12.75,73.0,27.54,17.5
2018,4,20,18,30,189.0,22.0,3.4,12.4,33.0,18.35,0.0
2018,4,20,18,45,94.5,11.0,3.3,12.05,16.5,9.39,0.0
2018,4,20,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,1.85,9.8,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,1.8,10.2,8.0,24.88,0.0
2018,4,21,5,45,171.5,21.5,1.75,10.6,36.0,110.11,0.0
2018,4,21,6,0,292.0,35.0,1.7,11.0,64.0,203.61,153.85
2018,4,21,6,15,390.5,44.5,1.7,11.4,108.0,284.45,231.26
2018,4,21,6,30,489.0,54.0,1.7,11.8,152.0,375.06,310.26
2018,4,21,6,45,554.0,61.0,1.7,12.2,203.0,450.79,374.44
2018,4,21,7,0,619.0,68.0,1.7,12.6,254.0,531.4,439.65
2018,4,21,7,15,663.5,73.0,1.65,13.0,306.5,598.9,491.04
2018,4,21,7,30,708.0,78.0,1.6,13.4,359.0,668.2,540.56
2018,4,21,7,45,741.0,81.5,1.55,13.8,411.0,723.78,578.04
2018,4,21,8,0,774.0,85.0,1.5,14.2,463.0,783.17,617.05
2018,4,21,8,15,797.0,88.5,1.45,14.7,513.0,833.02,647.82
2018,4,21,8,30,820.0,92.0,1.4,15.2,563.0,881.13,676.6
2018,4,21,8,45,838.0,94.0,1.35,15.65,609.0,920.63,698.95
2018,4,21,9,0,856.0,96.0,1.3,16.1,655.0,946.66,712.0
2018,4,21,9,15,870.0,97.5,1.25,16.6,696.5,975.74,726.89
2018,4,21,9,30,884.0,99.0,1.2,17.1,738.0,1001.56,739.4
2018,4,21,9,45,896.0,99.5,1.15,17.55,774.0,1020.77,747.72
2018,4,21,10,0,908.0,100.0,1.1,18.0,810.0,1036.3,753.76
2018,4,21,10,15,915.5,101.5,1.05,18.5,839.5,1044.53,755.13
2018,4,21,10,30,923.0,103.0,1.0,19.0,869.0,1048.73,754.19
2018,4,21,10,45,929.0,103.5,0.9,19.45,891.5,1046.29,748.36
2018,4,21,11,0,935.0,104.0,0.8,19.9,914.0,1039.77,740.21
2018,4,21,11,15,937.5,104.5,0.8,20.25,928.0,1025.76,730.19
2018,4,21,11,30,940.0,105.0,0.8,20.6,942.0,1007.79,717.96
2018,4,21,11,45,941.5,106.0,0.8,20.95,949.0,985.51,703.22
2018,4,21,12,0,943.0,107.0,0.8,21.3,956.0,959.46,686.26
2018,4,21,12,15,943.0,106.5,0.95,21.35,954.0,927.04,668.9
2018,4,21,12,30,943.0,106.0,1.1,21.4,952.0,891.25,648.89
2018,4,21,12,45,941.0,105.5,1.3,21.5,942.5,850.64,625.68
2018,4,21,13,0,939.0,105.0,1.5,21.6,933.0,807.14,599.68
2018,4,21,13,15,935.0,104.5,1.65,21.5,915.5,759.5,569.11
2018,4,21,13,30,931.0,104.0,1.8,21.4,898.0,709.5,534.44
2018,4,21,13,45,924.5,103.5,2.0,21.3,873.0,655.86,496.02
2018,4,21,14,0,918.0,103.0,2.2,21.2,848.0,600.55,454.63
2018,4,21,14,15,909.0,102.0,2.3,21.05,816.0,542.17,408.89
2018,4,21,14,30,900.0,101.0,2.4,20.9,784.0,482.91,360.69
2018,4,21,14,45,887.5,100.5,2.5,20.75,746.0,422.09,309.6
2018,4,21,15,0,875.0,100.0,2.6,20.6,708.0,361.3,257.07
2018,4,21,15,15,860.5,97.5,2.6,20.6,664.5,298.8,202.44
2018,4,21,15,30,846.0,95.0,2.6,20.6,621.0,231.21,145.04
2018,4,21,15,45,824.5,92.5,2.75,20.1,572.5,169.1,97.07
2018,4,21,16,0,803.0,90.0,2.9,19.6,524.0,109.38,61.86
2018,4,21,16,15,775.5,88.0,2.95,19.1,473.5,69.15,54.49
2018,4,21,16,30,748.0,86.0,3.0,18.6,423.0,68.67,54.41
2018,4,21,16,45,713.5,81.0,3.0,18.15,370.5,60.28,47.36
2018,4,21,17,0,679.0,76.0,3.0,17.7,318.0,57.58,45.21
2018,4,21,17,15,629.0,69.5,3.0,17.05,265.5,53.53,41.81
2018,4,21,17,30,579.0,63.0,3.0,16.4,213.0,49.39,38.2
2018,4,21,17,45,502.5,55.0,3.0,15.75,164.0,43.8,33.11
2018,4,21,18,0,426.0,47.0,3.0,15.1,115.0,38.16,27.73
2018,4,21,18,15,304.0,35.5,2.95,14.65,75.0,29.21,18.88
2018,4,21,18,30,182.0,24.0,2.9,14.2,35.0,18.72,0.03
2018,4,21,18,45,91.0,12.0,2.9,13.75,17.5,10.24,0.0
2018,4,21,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,22,5,15,15.5,4.5,2.05,10.0,4.5,0.0,0.0
2018,4,22,5,30,31.0,9.0,2.0,10.4,9.0,18.65,0.0
2018,4,22,5,45,135.5,25.0,2.0,10.85,37.5,100.83,0.0
2018,4,22,6,0,240.0,41.0,2.0,11.3,66.0,187.3,143.07
2018,4,22,6,15,340.0,53.0,2.0,11.7,110.5,265.58,216.38
2018,4,22,6,30,440.0,65.0,2.0,12.1,155.0,357.59,296.38
2018,4,22,6,45,498.5,74.5,2.0,12.55,204.0,430.35,358.11
2018,4,22,7,0,557.0,84.0,2.0,13.0,253.0,507.23,420.54
2018,4,22,7,15,618.0,89.5,1.95,13.4,310.0,585.19,481.11
2018,4,22,7,30,679.0,95.0,1.9,13.8,367.0,666.24,540.41
2018,4,22,7,45,664.5,108.5,1.8,14.25,404.5,697.88,560.0
2018,4,22,8,0,650.0,122.0,1.7,14.7,442.0,725.79,576.61
2018,4,22,8,15,712.0,120.5,1.65,15.1,504.5,800.37,626.6
2018,4,22,8,30,774.0,119.0,1.6,15.5,567.0,875.59,674.82
2018,4,22,8,45,801.5,121.5,1.5,15.9,617.5,917.48,698.22
2018,4,22,9,0,829.0,124.0,1.4,16.3,668.0,963.26,723.91
2018,4,22,9,15,802.5,140.0,1.4,16.7,693.5,968.34,723.84
2018,4,22,9,30,776.0,156.0,1.4,17.1,719.0,976.75,726.64
2018,4,22,9,45,713.5,191.0,1.4,17.5,728.0,958.17,711.89
2018,4,22,10,0,651.0,226.0,1.4,17.9,737.0,932.95,693.32
2018,4,22,10,15,593.5,262.0,1.35,18.3,741.0,908.03,672.71
2018,4,22,10,30,536.0,298.0,1.3,18.7,745.0,877.28,648.43
2018,4,22,10,45,528.0,312.5,1.3,19.15,762.0,875.68,645.4
2018,4,22,11,0,520.0,327.0,1.3,19.6,779.0,871.13,640.19
2018,4,22,11,15,526.0,331.5,1.25,19.95,795.0,867.64,635.85
2018,4,22,11,30,532.0,336.0,1.2,20.3,811.0,861.18,629.62
2018,4,22,11,45,511.5,346.0,1.2,20.65,805.0,832.35,608.97
2018,4,22,12,0,491.0,356.0,1.2,21.0,799.0,801.79,587.41
2018,4,22,12,15,654.5,273.0,1.25,21.2,862.5,846.55,621.09
2018,4,22,12,30,818.0,190.0,1.3,21.4,926.0,871.62,639.94
2018,4,22,12,45,869.5,159.5,1.35,21.6,934.5,849.06,625.19
2018,4,22,13,0,921.0,129.0,1.4,21.8,943.0,813.23,602.12
2018,4,22,13,15,920.5,126.0,1.5,21.85,926.5,766.41,570.83
2018,4,22,13,30,920.0,123.0,1.6,21.9,910.0,717.03,536.36
2018,4,22,13,45,913.5,122.5,1.7,21.9,885.0,663.68,497.85
2018,4,22,14,0,907.0,122.0,1.8,21.9,860.0,608.7,456.7
2018,4,22,14,15,898.0,120.0,1.9,21.8,827.5,549.9,411.33
2018,4,22,14,30,889.0,118.0,2.0,21.7,795.0,490.27,363.53
2018,4,22,14,45,876.5,116.0,2.1,21.65,756.0,428.73,312.5
2018,4,22,15,0,864.0,114.0,2.2,21.6,717.0,363.63,257.31
2018,4,22,15,15,848.5,111.5,2.2,21.6,673.0,300.5,202.84
2018,4,22,15,30,833.0,109.0,2.2,21.6,629.0,238.49,150.41
2018,4,22,15,45,811.5,106.0,2.25,21.25,580.5,176.76,103.18
2018,4,22,16,0,790.0,103.0,2.3,20.9,532.0,117.48,68.61
2018,4,22,16,15,758.0,99.5,2.35,20.5,478.5,70.61,55.4
2018,4,22,16,30,726.0,96.0,2.4,20.1,425.0,69.41,54.7
2018,4,22,16,45,678.5,90.5,2.5,19.65,368.5,66.58,52.53
2018,4,22,17,0,631.0,85.0,2.6,19.2,312.0,63.7,50.25
2018,4,22,17,15,578.0,79.0,2.6,18.45,261.0,60.34,47.53
2018,4,22,17,30,525.0,73.0,2.6,17.7,210.0,56.98,44.66
2018,4,22,17,45,442.0,64.0,2.65,16.9,161.5,50.91,39.19
2018,4,22,18,0,359.0,55.0,2.7,16.1,113.0,42.12,31.09
2018,4,22,18,15,246.0,41.0,2.7,15.65,74.0,31.58,20.91
2018,4,22,18,30,133.0,27.0,2.7,15.2,35.0,20.92,2.8
2018,4,22,18,45,66.5,13.5,2.75,14.75,17.5,11.52,0.0
2018,4,22,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,23,5,15,1.5,3.0,0.6,12.3,3.0,0.0,0.0
2018,4,23,5,30,3.0,6.0,0.6,12.5,6.0,6.18,0.0
2018,4,23,5,45,49.0,22.5,0.6,12.7,27.5,49.39,6.0
2018,4,23,6,0,95.0,39.0,0.6,12.9,49.0,105.1,78.82
2018,4,23,6,15,160.0,55.5,0.6,13.2,84.0,162.06,130.21
2018,4,23,6,30,225.0,72.0,0.6,13.5,119.0,226.06,185.64
2018,4,23,6,45,310.0,84.0,0.55,13.85,168.0,317.79,261.7
2018,4,23,7,0,395.0,96.0,0.5,14.2,217.0,404.66,330.99
2018,4,23,7,15,415.5,112.5,0.5,14.65,261.0,457.01,370.37
2018,4,23,7,30,436.0,129.0,0.5,15.1,305.0,509.76,408.78
2018,4,23,7,45,395.0,157.5,0.55,15.6,333.5,526.34,418.28
2018,4,23,8,0,354.0,186.0,0.6,16.1,362.0,519.46,410.87
2018,4,23,8,15,366.0,205.0,0.65,16.5,403.0,561.77,440.56
2018,4,23,8,30,378.0,224.0,0.7,16.9,444.0,603.2,468.47
2018,4,23,8,45,397.0,239.0,0.75,17.25,486.5,645.53,496.83
2018,4,23,9,0,416.0,254.0,0.8,17.6,529.0,706.96,537.47
2018,4,23,9,15,585.0,206.5,0.75,18.2,619.0,834.22,623.65
2018,4,23,9,30,754.0,159.0,0.7,18.8,709.0,957.3,698.54
2018,4,23,9,45,819.5,138.5,0.7,19.35,762.5,998.0,719.45
2018,4,23,10,0,885.0,118.0,0.7,19.9,816.0,1030.53,736.26
2018,4,23,10,15,892.0,119.5,0.65,20.4,844.5,1037.81,736.54
2018,4,23,10,30,899.0,121.0,0.6,20.9,873.0,1041.16,734.93
2018,4,23,10,45,903.5,122.0,0.55,21.35,894.0,1037.51,729.4
2018,4,23,11,0,908.0,123.0,0.5,21.8,915.0,1029.9,721.76
2018,4,23,11,15,903.5,128.5,0.5,22.0,927.0,1014.01,711.23
2018,4,23,11,30,899.0,134.0,0.5,22.2,939.0,994.35,698.64
2018,4,23,11,45,907.0,131.0,0.45,22.45,947.5,974.71,684.95
2018,4,23,12,0,915.0,128.0,0.4,22.7,956.0,951.25,669.04
2018,4,23,12,15,913.5,128.5,0.45,22.75,954.0,918.96,650.45
