Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,15,36.0,363.5,2.9,15.1,396.0,368.52,288.36
2018,5,3,11,30,38.0,377.0,2.9,15.3,412.0,379.57,296.35
2018,5,3,11,45,47.5,396.5,2.95,15.45,440.5,402.38,313.65
2018,5,3,12,0,57.0,416.0,3.0,15.6,469.0,423.82,329.76
2018,5,3,12,15,92.0,434.0,3.0,15.75,519.0,464.08,360.61
2018,5,3,12,30,127.0,452.0,3.0,15.9,569.0,510.22,395.21
2018,5,3,12,45,147.0,450.5,3.05,16.0,585.0,512.69,397.13
2018,5,3,13,0,167.0,449.0,3.1,16.1,601.0,512.93,397.51
2018,5,3,13,15,225.0,429.5,3.1,16.15,630.0,522.33,405.33
2018,5,3,13,30,283.0,410.0,3.1,16.2,659.0,528.75,410.35
2018,5,3,13,45,443.0,333.5,3.15,16.25,710.5,543.09,422.06
2018,5,3,14,0,603.0,257.0,3.2,16.3,762.0,539.39,418.43
2018,5,3,14,15,712.0,199.0,3.15,16.3,773.5,508.14,391.8
2018,5,3,14,30,821.0,141.0,3.1,16.3,785.0,466.59,355.07
2018,5,3,14,45,780.0,148.0,3.1,16.25,736.5,405.01,302.75
2018,5,3,15,0,739.0,155.0,3.1,16.2,688.0,342.25,249.03
2018,5,3,15,15,787.5,129.0,3.1,16.2,666.5,290.2,200.67
2018,5,3,15,30,836.0,103.0,3.1,16.2,645.0,227.11,144.09
2018,5,3,15,45,751.0,117.5,3.05,16.0,577.5,171.48,104.01
2018,5,3,16,0,666.0,132.0,3.0,15.8,510.0,118.15,75.42
2018,5,3,16,15,582.0,136.5,3.05,15.55,445.0,91.9,74.95
2018,5,3,16,30,498.0,141.0,3.1,15.3,380.0,95.85,78.75
2018,5,3,16,45,499.0,121.5,3.15,15.05,337.5,84.83,69.45
2018,5,3,17,0,500.0,102.0,3.2,14.8,295.0,73.92,60.12
2018,5,3,17,15,531.5,87.5,3.25,14.4,265.5,65.41,52.8
2018,5,3,17,30,563.0,73.0,3.3,14.0,236.0,56.23,44.74
2018,5,3,17,45,431.0,65.5,3.35,13.6,175.5,50.93,39.94
2018,5,3,18,0,299.0,58.0,3.4,13.2,115.0,43.75,33.27
2018,5,3,18,15,172.5,42.5,3.35,12.85,73.0,32.2,22.53
2018,5,3,18,30,46.0,27.0,3.3,12.5,31.0,21.83,11.96
2018,5,3,18,45,24.5,15.0,3.25,12.1,17.0,12.29,0.0
2018,5,3,19,0,3.0,3.0,3.2,11.7,3.0,2.56,0.0
2018,5,3,19,15,1.5,1.5,3.2,11.55,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,5,15,55.5,10.5,2.15,9.7,13.5,25.52,0.0
2018,5,4,5,30,111.0,21.0,2.4,10.1,27.0,75.48,0.0
2018,5,4,5,45,190.0,34.5,2.6,10.45,57.5,140.35,103.96
2018,5,4,6,0,269.0,48.0,2.8,10.8,88.0,203.08,164.08
2018,5,4,6,15,288.5,63.5,2.8,11.2,121.5,246.01,204.03
2018,5,4,6,30,308.0,79.0,2.8,11.6,155.0,290.55,243.76
2018,5,4,6,45,343.5,95.0,2.75,12.0,198.5,347.07,291.89
2018,5,4,7,0,379.0,111.0,2.7,12.4,242.0,406.13,340.38
2018,5,4,7,15,350.5,134.0,2.4,12.85,270.5,428.87,356.58
2018,5,4,7,30,322.0,157.0,2.1,13.3,299.0,430.85,355.83
2018,5,4,7,45,242.5,179.5,1.8,13.75,293.5,403.62,330.43
2018,5,4,8,0,163.0,202.0,1.5,14.2,288.0,351.89,285.92
2018,5,4,8,15,104.5,221.5,1.35,14.65,278.5,325.39,261.97
2018,5,4,8,30,46.0,241.0,1.2,15.1,269.0,276.57,220.4
2018,5,4,8,45,97.5,248.0,1.05,15.55,313.5,348.99,277.27
2018,5,4,9,0,149.0,255.0,0.9,16.0,358.0,405.31,319.49
2018,5,4,9,15,149.5,303.0,0.95,16.4,411.5,457.94,356.61
2018,5,4,9,30,150.0,351.0,1.0,16.8,465.0,509.27,392.05
2018,5,4,9,45,149.0,369.5,1.05,17.2,487.0,525.92,402.38
2018,5,4,10,0,148.0,388.0,1.1,17.6,509.0,541.5,412.21
2018,5,4,10,15,212.0,392.5,1.25,17.9,572.0,606.0,459.7
2018,5,4,10,30,276.0,397.0,1.4,18.2,635.0,688.14,517.85
2018,5,4,10,45,419.5,353.5,1.5,18.5,725.0,794.72,593.48
2018,5,4,11,0,563.0,310.0,1.6,18.8,815.0,881.85,654.03
2018,5,4,11,15,644.5,277.0,1.6,19.0,863.5,916.45,676.76
2018,5,4,11,30,726.0,244.0,1.6,19.2,912.0,943.62,694.94
2018,5,4,11,45,741.0,234.0,1.6,19.4,919.0,924.87,681.73
2018,5,4,12,0,756.0,224.0,1.6,19.6,926.0,902.43,666.59
2018,5,4,12,15,717.5,250.0,1.6,19.75,915.0,863.44,639.03
2018,5,4,12,30,679.0,276.0,1.6,19.9,904.0,822.76,610.3
2018,5,4,12,45,686.0,267.5,1.6,20.05,896.5,787.99,586.48
2018,5,4,13,0,693.0,259.0,1.6,20.2,889.0,750.62,560.39
2018,5,4,13,15,726.5,231.0,1.7,20.2,880.5,712.97,535.24
2018,5,4,13,30,760.0,203.0,1.8,20.2,872.0,670.63,505.77
2018,5,4,13,45,825.5,161.5,1.95,20.2,869.5,631.4,477.79
2018,5,4,14,0,891.0,120.0,2.1,20.2,867.0,585.17,442.9
2018,5,4,14,15,883.0,118.5,2.25,20.05,836.0,529.05,398.73
2018,5,4,14,30,875.0,117.0,2.4,19.9,805.0,472.04,352.15
2018,5,4,14,45,863.5,115.5,2.55,19.7,767.5,413.09,302.52
2018,5,4,15,0,852.0,114.0,2.7,19.5,730.0,349.81,248.22
2018,5,4,15,15,837.5,111.5,2.7,19.5,687.0,288.74,194.89
2018,5,4,15,30,823.0,109.0,2.7,19.5,644.0,228.68,143.86
2018,5,4,15,45,805.0,105.5,2.9,18.95,597.0,168.75,98.34
2018,5,4,16,0,787.0,102.0,3.1,18.4,550.0,110.81,65.63
2018,5,4,16,15,761.5,98.0,3.2,18.0,499.5,75.19,59.82
2018,5,4,16,30,736.0,94.0,3.3,17.6,449.0,67.2,53.23
2018,5,4,16,45,697.0,86.0,3.35,17.15,391.5,62.68,49.56
2018,5,4,17,0,658.0,78.0,3.4,16.7,334.0,57.92,45.63
2018,5,4,17,15,625.0,74.5,3.4,16.2,289.0,56.36,44.44
2018,5,4,17,30,592.0,71.0,3.4,15.7,244.0,54.82,43.19
2018,5,4,17,45,526.5,63.5,3.4,15.15,195.0,49.88,38.77
2018,5,4,18,0,461.0,56.0,3.4,14.6,146.0,44.88,34.09
2018,5,4,18,15,358.5,45.5,3.3,14.2,103.0,37.04,26.64
2018,5,4,18,30,256.0,35.0,3.2,13.8,60.0,27.16,16.41
2018,5,4,18,45,146.0,21.5,3.1,13.35,34.0,16.77,0.0
2018,5,4,19,0,36.0,8.0,3.0,12.9,8.0,6.83,0.0
2018,5,4,19,15,18.0,4.0,2.9,12.75,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.7,11.05,5.5,5.89,0.0
2018,5,5,5,30,8.0,11.0,2.7,11.2,11.0,12.13,0.0
2018,5,5,5,45,4.0,20.0,2.75,11.4,20.0,18.15,8.9
2018,5,5,6,0,0.0,29.0,2.8,11.6,29.0,23.94,14.64
2018,5,5,6,15,0.0,38.5,2.75,11.75,38.5,31.82,21.72
2018,5,5,6,30,0.0,48.0,2.7,11.9,48.0,39.71,28.71
2018,5,5,6,45,1.5,63.5,2.65,12.0,64.0,53.83,40.99
2018,5,5,7,0,3.0,79.0,2.6,12.1,80.0,68.73,53.77
2018,5,5,7,15,31.0,126.0,2.6,12.25,139.5,143.76,118.08
2018,5,5,7,30,59.0,173.0,2.6,12.4,199.0,216.99,179.29
2018,5,5,7,45,75.5,199.0,2.65,12.55,236.5,258.7,213.14
2018,5,5,8,0,92.0,225.0,2.7,12.7,274.0,301.2,247.13
2018,5,5,8,15,100.0,249.0,2.65,13.0,307.0,334.58,272.77
2018,5,5,8,30,108.0,273.0,2.6,13.3,340.0,367.91,297.97
2018,5,5,8,45,143.0,296.0,2.6,13.6,391.0,444.06,356.76
2018,5,5,9,0,178.0,319.0,2.6,13.9,442.0,502.53,400.66
2018,5,5,9,15,152.5,337.0,2.45,14.3,447.0,497.29,393.5
2018,5,5,9,30,127.0,355.0,2.3,14.7,452.0,490.37,385.51
2018,5,5,9,45,100.5,363.5,2.2,15.05,442.5,450.76,353.55
2018,5,5,10,0,74.0,372.0,2.1,15.4,433.0,430.48,336.2
2018,5,5,10,15,69.0,378.0,2.1,15.55,436.0,428.48,333.93
2018,5,5,10,30,64.0,384.0,2.1,15.7,439.0,426.19,331.39
2018,5,5,10,45,67.5,396.0,2.1,15.8,455.5,437.96,339.77
2018,5,5,11,0,71.0,408.0,2.1,15.9,472.0,449.06,347.57
2018,5,5,11,15,87.0,424.0,2.25,15.8,503.5,475.22,367.62
2018,5,5,11,30,103.0,440.0,2.4,15.7,535.0,499.89,386.42
2018,5,5,11,45,104.5,442.5,2.6,15.55,539.5,496.84,384.58
2018,5,5,12,0,106.0,445.0,2.8,15.4,544.0,493.08,382.35
2018,5,5,12,15,64.5,379.0,3.0,15.25,439.0,389.87,304.38
2018,5,5,12,30,23.0,313.0,3.2,15.1,334.0,291.7,228.52
2018,5,5,12,45,22.0,314.5,3.35,14.95,334.5,288.6,226.6
2018,5,5,13,0,21.0,316.0,3.5,14.8,335.0,280.3,220.36
2018,5,5,13,15,69.0,360.5,3.6,14.65,421.5,351.75,277.19
2018,5,5,13,30,117.0,405.0,3.7,14.5,508.0,414.5,326.01
2018,5,5,13,45,204.5,395.0,3.8,14.35,569.0,445.97,350.87
2018,5,5,14,0,292.0,385.0,3.9,14.2,630.0,467.54,367.19
2018,5,5,14,15,234.5,374.5,4.0,14.25,566.5,408.1,320.34
2018,5,5,14,30,177.0,364.0,4.1,14.3,503.0,357.73,280.77
2018,5,5,14,45,252.0,330.0,4.2,14.3,518.0,340.68,265.36
2018,5,5,15,0,327.0,296.0,4.3,14.3,533.0,318.26,243.97
2018,5,5,15,15,440.5,246.5,4.3,14.3,545.5,281.87,208.61
2018,5,5,15,30,554.0,197.0,4.3,14.3,558.0,235.83,164.6
2018,5,5,15,45,445.0,207.5,4.3,14.45,484.0,188.86,132.02
2018,5,5,16,0,336.0,218.0,4.3,14.6,410.0,161.6,120.38
2018,5,5,16,15,492.5,164.5,4.25,14.5,417.5,108.41,89.61
2018,5,5,16,30,649.0,111.0,4.2,14.4,425.0,77.49,62.94
2018,5,5,16,45,627.0,103.0,4.15,14.35,378.5,73.69,59.84
2018,5,5,17,0,605.0,95.0,4.1,14.3,332.0,69.64,56.45
2018,5,5,17,15,590.5,85.0,4.15,13.95,288.5,63.88,51.53
2018,5,5,17,30,576.0,75.0,4.2,13.6,245.0,57.75,46.17
2018,5,5,17,45,505.5,67.0,4.2,13.3,195.0,52.51,41.41
2018,5,5,18,0,435.0,59.0,4.2,13.0,145.0,47.2,36.39
2018,5,5,18,15,333.5,48.0,4.15,12.65,102.5,36.93,26.76
2018,5,5,18,30,232.0,37.0,4.1,12.3,60.0,28.59,17.92
2018,5,5,18,45,130.5,22.5,4.0,11.95,34.0,17.51,0.0
2018,5,5,19,0,29.0,8.0,3.9,11.6,8.0,6.83,0.0
2018,5,5,19,15,14.5,4.0,3.9,11.45,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,5,15,41.0,10.0,3.05,10.55,12.5,20.75,0.0
2018,5,6,5,30,82.0,20.0,3.2,10.8,25.0,57.97,5.62
2018,5,6,5,45,165.0,35.5,3.35,11.05,57.0,130.08,97.82
2018,5,6,6,0,248.0,51.0,3.5,11.3,89.0,196.03,158.67
2018,5,6,6,15,254.0,67.5,3.5,11.5,119.5,231.81,192.39
2018,5,6,6,30,260.0,84.0,3.5,11.7,150.0,254.69,214.11
2018,5,6,6,45,333.0,96.5,3.45,11.95,201.0,341.2,287.81
2018,5,6,7,0,406.0,109.0,3.4,12.2,252.0,421.03,354.09
2018,5,6,7,15,512.0,108.0,3.4,12.5,317.0,522.19,435.97
2018,5,6,7,30,618.0,107.0,3.4,12.8,382.0,625.09,516.52
2018,5,6,7,45,702.0,99.5,3.4,13.1,447.5,708.28,577.52
2018,5,6,8,0,786.0,92.0,3.4,13.4,513.0,791.05,636.35
2018,5,6,8,15,808.5,94.5,3.4,13.7,562.5,838.46,667.8
2018,5,6,8,30,831.0,97.0,3.4,14.0,612.0,884.03,697.62
2018,5,6,8,45,813.0,112.0,3.45,14.35,646.0,904.39,709.29
2018,5,6,9,0,795.0,127.0,3.5,14.7,680.0,919.98,717.81
2018,5,6,9,15,811.5,129.0,3.55,14.95,721.5,950.24,736.99
2018,5,6,9,30,828.0,131.0,3.6,15.2,763.0,977.4,753.83
2018,5,6,9,45,868.0,119.0,3.7,15.45,807.5,996.71,765.59
2018,5,6,10,0,908.0,107.0,3.8,15.7,852.0,1025.63,784.07
2018,5,6,10,15,887.5,123.0,3.9,15.9,871.5,1020.26,779.19
2018,5,6,10,30,867.0,139.0,4.0,16.1,891.0,1010.25,771.53
2018,5,6,10,45,833.0,164.5,4.1,16.3,900.5,1007.02,768.69
2018,5,6,11,0,799.0,190.0,4.2,16.5,910.0,985.4,753.23
2018,5,6,11,15,804.0,190.5,4.25,16.6,924.0,973.95,745.0
2018,5,6,11,30,809.0,191.0,4.3,16.7,938.0,958.86,734.27
2018,5,6,11,45,682.0,267.0,4.4,16.8,899.5,898.84,691.03
2018,5,6,12,0,555.0,343.0,4.5,16.9,861.0,829.38,638.62
2018,5,6,12,15,491.5,368.0,4.5,16.9,826.0,772.51,596.36
2018,5,6,12,30,428.0,393.0,4.5,16.9,791.0,716.61,554.33
2018,5,6,12,45,529.5,343.5,4.45,16.85,830.5,728.95,565.28
2018,5,6,13,0,631.0,294.0,4.4,16.8,870.0,731.16,567.93
2018,5,6,13,15,541.0,320.0,4.35,16.7,807.0,656.12,510.54
2018,5,6,13,30,451.0,346.0,4.3,16.6,744.0,585.55,456.27
2018,5,6,13,45,342.0,356.0,4.2,16.5,653.0,496.85,387.82
2018,5,6,14,0,233.0,366.0,4.1,16.4,562.0,420.79,328.61
2018,5,6,14,15,348.0,331.5,4.05,16.2,612.5,430.55,335.3
2018,5,6,14,30,463.0,297.0,4.0,16.0,663.0,426.18,328.92
2018,5,6,14,45,406.5,298.5,3.95,15.85,608.5,372.04,284.93
2018,5,6,15,0,350.0,300.0,3.9,15.7,554.0,327.59,248.89
2018,5,6,15,15,362.5,280.0,3.9,15.7,529.5,289.2,215.79
2018,5,6,15,30,375.0,260.0,3.9,15.7,505.0,249.46,182.06
2018,5,6,15,45,330.5,246.5,3.85,15.25,451.0,205.59,149.88
2018,5,6,16,0,286.0,233.0,3.8,14.8,397.0,167.39,126.21
2018,5,6,16,15,179.0,198.5,3.75,14.6,298.0,139.19,116.13
2018,5,6,16,30,72.0,164.0,3.7,14.4,199.0,122.8,102.44
2018,5,6,16,45,211.0,149.5,3.7,14.2,236.0,104.16,86.59
2018,5,6,17,0,350.0,135.0,3.7,14.0,273.0,93.14,77.24
2018,5,6,17,15,354.5,115.0,3.65,13.8,237.5,81.32,67.02
2018,5,6,17,30,359.0,95.0,3.6,13.6,202.0,68.83,56.03
2018,5,6,17,45,273.5,78.0,3.55,13.4,150.5,57.16,45.56
2018,5,6,18,0,188.0,61.0,3.5,13.2,99.0,46.73,35.98
2018,5,6,18,15,148.0,47.0,3.4,13.0,71.5,36.36,26.27
2018,5,6,18,30,108.0,33.0,3.3,12.8,44.0,25.8,15.77
2018,5,6,18,45,61.0,20.0,3.2,12.6,25.5,15.77,0.0
2018,5,6,19,0,14.0,7.0,3.1,12.4,7.0,5.97,0.0
2018,5,6,19,15,7.0,3.5,3.05,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,5,15,81.5,12.5,3.15,11.0,17.5,34.93,0.0
2018,5,7,5,30,163.0,25.0,3.2,11.4,35.0,100.55,26.08
2018,5,7,5,45,281.0,37.0,3.25,11.75,73.5,179.59,136.63
2018,5,7,6,0,399.0,49.0,3.3,12.1,112.0,266.59,215.71
2018,5,7,6,15,477.5,57.0,3.25,12.5,160.0,340.8,281.8
2018,5,7,6,30,556.0,65.0,3.2,12.9,208.0,422.05,351.67
2018,5,7,6,45,608.0,71.0,3.1,13.25,259.5,490.87,408.99
2018,5,7,7,0,660.0,77.0,3.0,13.6,311.0,562.97,466.56
2018,5,7,7,15,697.0,82.0,2.95,14.05,363.5,625.8,514.42
2018,5,7,7,30,734.0,87.0,2.9,14.5,416.0,685.9,557.2
2018,5,7,7,45,760.5,91.0,2.85,14.95,467.0,740.62,594.66
2018,5,7,8,0,787.0,95.0,2.8,15.4,518.0,794.49,630.48
2018,5,7,8,15,807.5,97.5,2.7,15.85,566.5,840.14,659.16
2018,5,7,8,30,828.0,100.0,2.6,16.3,615.0,883.83,685.79
2018,5,7,8,45,843.0,103.0,2.5,16.75,660.0,920.73,707.13
2018,5,7,9,0,858.0,106.0,2.4,17.2,705.0,944.01,718.81
2018,5,7,9,15,872.0,106.5,2.35,17.55,745.0,970.89,733.68
2018,5,7,9,30,886.0,107.0,2.3,17.9,785.0,994.55,746.23
2018,5,7,9,45,897.0,107.0,2.3,18.25,819.5,1011.27,754.73
2018,5,7,10,0,908.0,107.0,2.3,18.6,854.0,1024.34,760.96
2018,5,7,10,15,914.0,109.0,2.3,18.8,882.0,1030.75,763.39
2018,5,7,10,30,920.0,111.0,2.3,19.0,910.0,1033.2,763.43
2018,5,7,10,45,924.0,112.0,2.35,19.25,930.5,1028.65,759.54
2018,5,7,11,0,928.0,113.0,2.4,19.5,951.0,1020.14,753.25
2018,5,7,11,15,931.0,113.0,2.45,19.6,964.0,1005.77,743.69
2018,5,7,11,30,934.0,113.0,2.5,19.7,977.0,987.56,731.74
2018,5,7,11,45,935.5,112.5,2.6,19.8,982.5,963.76,716.62
2018,5,7,12,0,937.0,112.0,2.7,19.9,988.0,936.4,699.09
2018,5,7,12,15,932.0,115.0,2.75,19.95,984.5,903.23,677.27
2018,5,7,12,30,927.0,118.0,2.8,20.0,981.0,867.05,653.31
2018,5,7,12,45,844.0,168.5,2.8,20.05,948.0,816.45,618.51
2018,5,7,13,0,761.0,219.0,2.8,20.1,915.0,763.21,578.67
2018,5,7,13,15,762.5,213.0,2.85,20.05,899.0,719.26,547.24
2018,5,7,13,30,764.0,207.0,2.9,20.0,883.0,673.23,513.4
2018,5,7,13,45,795.0,182.5,2.95,20.0,869.0,627.29,478.92
2018,5,7,14,0,826.0,158.0,3.0,20.0,855.0,578.56,440.96
2018,5,7,14,15,855.0,136.0,3.05,19.9,834.5,526.02,398.67
2018,5,7,14,30,884.0,114.0,3.1,19.8,814.0,471.45,352.93
2018,5,7,14,45,878.5,110.0,3.15,19.65,778.0,412.63,302.56
2018,5,7,15,0,873.0,106.0,3.2,19.5,742.0,353.16,250.44
2018,5,7,15,15,859.5,103.5,3.2,19.5,699.0,292.37,197.03
2018,5,7,15,30,846.0,101.0,3.2,19.5,656.0,225.76,140.64
2018,5,7,15,45,830.5,97.5,3.4,19.0,609.5,165.05,94.38
2018,5,7,16,0,815.0,94.0,3.6,18.5,563.0,105.98,61.11
2018,5,7,16,15,794.5,89.5,3.7,18.1,513.0,69.4,54.78
2018,5,7,16,30,774.0,85.0,3.8,17.7,463.0,67.17,53.15
2018,5,7,16,45,743.5,81.5,3.9,17.35,411.5,65.44,51.91
2018,5,7,17,0,713.0,78.0,4.0,17.0,360.0,58.37,45.94
2018,5,7,17,15,669.0,72.5,3.95,16.5,307.5,55.12,43.28
2018,5,7,17,30,625.0,67.0,3.9,16.0,255.0,51.8,40.46
2018,5,7,17,45,560.5,61.0,3.9,15.5,205.0,47.88,36.97
2018,5,7,18,0,496.0,55.0,3.9,15.0,155.0,43.98,33.31
2018,5,7,18,15,398.0,46.0,3.8,14.6,111.5,37.37,27.01
2018,5,7,18,30,300.0,37.0,3.7,14.2,68.0,30.75,19.92
2018,5,7,18,45,177.0,23.0,3.55,13.85,39.0,17.95,0.0
2018,5,7,19,0,54.0,9.0,3.4,13.5,10.0,7.68,0.0
2018,5,7,19,15,27.0,4.5,3.35,13.35,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,3.15,11.1,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,3.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,112.0,13.5,3.4,11.5,20.5,44.83,0.0
2018,5,8,5,30,214.0,25.0,3.6,11.8,39.0,118.63,42.71
2018,5,8,5,45,190.0,22.0,3.75,12.1,42.5,124.76,94.26
2018,5,8,6,0,166.0,19.0,3.9,12.4,46.0,116.39,92.72
2018,5,8,6,15,83.0,24.0,3.95,12.7,37.5,81.67,65.05
2018,5,8,6,30,0.0,29.0,4.0,13.0,29.0,23.91,14.98
2018,5,8,6,45,0.0,50.5,4.05,13.3,50.5,41.77,30.38
2018,5,8,7,0,0.0,72.0,4.1,13.6,72.0,59.94,45.85
2018,5,8,7,15,2.0,97.5,4.05,13.8,98.5,84.59,66.69
2018,5,8,7,30,4.0,123.0,4.0,14.0,125.0,109.62,87.55
2018,5,8,7,45,44.0,166.0,4.0,14.2,189.5,194.88,159.37
2018,5,8,8,0,84.0,209.0,4.0,14.4,254.0,274.82,225.04
2018,5,8,8,15,93.5,236.5,3.9,14.55,291.0,313.22,255.08
2018,5,8,8,30,103.0,264.0,3.8,14.7,328.0,351.66,284.76
2018,5,8,8,45,94.5,285.0,3.65,14.8,347.0,366.14,294.64
2018,5,8,9,0,86.0,306.0,3.5,14.9,366.0,379.71,303.78
2018,5,8,9,15,88.5,325.5,3.4,15.0,390.5,401.4,319.62
2018,5,8,9,30,91.0,345.0,3.3,15.1,415.0,422.61,334.92
2018,5,8,9,45,138.0,350.5,3.2,15.2,462.0,492.18,388.37
2018,5,8,10,0,185.0,356.0,3.1,15.3,509.0,541.84,425.81
2018,5,8,10,15,149.5,387.0,3.05,15.65,513.0,535.42,417.92
2018,5,8,10,30,114.0,418.0,3.0,16.0,517.0,527.62,409.42
2018,5,8,10,45,241.0,395.0,2.95,16.3,611.0,641.16,495.62
2018,5,8,11,0,368.0,372.0,2.9,16.6,705.0,732.98,563.04
2018,5,8,11,15,539.5,302.0,2.9,16.9,798.0,832.77,635.92
2018,5,8,11,30,711.0,232.0,2.9,17.2,891.0,912.93,693.33
2018,5,8,11,45,717.5,220.0,2.9,17.55,888.5,885.0,672.34
2018,5,8,12,0,724.0,208.0,2.9,17.9,886.0,854.01,650.2
2018,5,8,12,15,722.0,206.0,3.0,18.0,880.5,822.21,628.21
2018,5,8,12,30,720.0,204.0,3.1,18.1,875.0,787.95,604.09
2018,5,8,12,45,528.0,309.5,3.25,18.25,799.0,696.79,534.71
2018,5,8,13,0,336.0,415.0,3.4,18.4,723.0,609.83,467.77
2018,5,8,13,15,393.0,368.5,3.6,18.35,722.0,591.34,456.07
2018,5,8,13,30,450.0,322.0,3.8,18.3,721.0,564.32,436.99
2018,5,8,13,45,612.5,232.5,4.0,18.25,760.0,559.36,434.35
2018,5,8,14,0,775.0,143.0,4.2,18.2,799.0,538.29,417.49
2018,5,8,14,15,827.0,122.5,4.25,18.05,799.0,501.97,386.25
2018,5,8,14,30,879.0,102.0,4.3,17.9,799.0,459.56,348.57
2018,5,8,14,45,869.0,100.5,4.4,17.75,762.5,401.51,297.94
2018,5,8,15,0,859.0,99.0,4.5,17.6,726.0,343.29,246.08
2018,5,8,15,15,845.5,96.5,4.5,17.6,684.0,283.57,192.74
2018,5,8,15,30,832.0,94.0,4.5,17.6,642.0,224.62,141.76
2018,5,8,15,45,813.0,92.0,4.3,17.3,595.5,158.81,90.79
2018,5,8,16,0,794.0,90.0,4.1,17.0,549.0,101.87,58.67
2018,5,8,16,15,770.0,87.5,4.0,16.85,500.0,67.54,53.44
2018,5,8,16,30,746.0,85.0,3.9,16.7,451.0,66.7,52.95
2018,5,8,16,45,714.5,81.0,3.85,16.5,400.0,64.62,51.36
2018,5,8,17,0,683.0,77.0,3.8,16.3,349.0,57.26,45.09
2018,5,8,17,15,641.5,72.0,3.75,16.05,298.5,54.41,42.73
2018,5,8,17,30,600.0,67.0,3.7,15.8,248.0,51.52,40.25
2018,5,8,17,45,539.0,60.0,3.6,15.5,199.5,46.86,36.08
2018,5,8,18,0,478.0,53.0,3.5,15.2,151.0,42.13,31.67
2018,5,8,18,15,385.0,44.0,3.35,14.9,108.5,35.5,25.38
2018,5,8,18,30,292.0,35.0,3.2,14.6,66.0,28.8,18.43
2018,5,8,18,45,173.0,22.0,3.05,14.25,38.0,17.17,0.0
2018,5,8,19,0,54.0,9.0,2.9,13.9,10.0,7.68,0.0
2018,5,8,19,15,27.0,4.5,2.8,13.75,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,11.8,2.0,0.0,0.0
2018,5,9,5,15,122.0,13.5,3.2,12.1,21.5,47.76,0.0
2018,5,9,5,30,232.0,25.0,3.4,12.4,41.0,125.99,54.68
2018,5,9,5,45,349.0,34.5,3.55,12.75,81.0,205.93,157.95
2018,5,9,6,0,466.0,44.0,3.7,13.1,121.0,292.63,236.53
2018,5,9,6,15,502.5,53.0,3.8,13.3,162.0,348.81,288.24
2018,5,9,6,30,539.0,62.0,3.9,13.5,203.0,407.84,340.38
2018,5,9,6,45,367.5,84.0,4.05,13.75,189.5,346.4,290.77
2018,5,9,7,0,196.0,106.0,4.2,14.0,176.0,257.73,215.96
2018,5,9,7,15,122.0,119.5,4.25,14.25,165.5,213.78,177.95
2018,5,9,7,30,48.0,133.0,4.3,14.5,155.0,162.38,132.79
2018,5,9,7,45,181.5,153.0,4.4,14.7,249.5,321.0,266.41
2018,5,9,8,0,315.0,173.0,4.5,14.9,344.0,460.87,380.24
2018,5,9,8,15,584.0,131.5,4.5,15.15,484.0,687.21,558.42
2018,5,9,8,30,853.0,90.0,4.5,15.4,624.0,883.01,700.4
2018,5,9,8,45,866.5,92.5,4.55,15.6,668.5,918.05,722.28
2018,5,9,9,0,880.0,95.0,4.6,15.8,713.0,950.21,743.05
2018,5,9,9,15,891.5,96.0,4.6,16.0,752.5,975.65,758.58
2018,5,9,9,30,903.0,97.0,4.6,16.2,792.0,997.71,771.78
2018,5,9,9,45,913.0,97.5,4.6,16.4,826.5,1014.21,781.14
2018,5,9,10,0,923.0,98.0,4.6,16.6,861.0,1026.97,788.03
2018,5,9,10,15,927.5,100.0,4.6,16.8,888.0,1032.03,789.74
2018,5,9,10,30,932.0,102.0,4.6,17.0,915.0,1033.09,788.89
2018,5,9,10,45,935.0,103.5,4.6,17.15,935.0,1028.13,784.24
2018,5,9,11,0,938.0,105.0,4.6,17.3,955.0,1019.18,777.04
2018,5,9,11,15,939.0,106.5,4.55,17.4,968.0,1004.36,765.66
2018,5,9,11,30,940.0,108.0,4.5,17.5,981.0,985.71,751.81
2018,5,9,11,45,939.0,109.5,4.4,17.6,986.0,961.51,733.83
2018,5,9,12,0,938.0,111.0,4.3,17.7,991.0,933.8,713.69
2018,5,9,12,15,936.5,111.5,4.3,17.8,988.0,901.41,691.02
2018,5,9,12,30,935.0,112.0,4.3,17.9,985.0,865.88,666.12
2018,5,9,12,45,931.0,112.5,4.3,17.95,974.5,825.44,637.73
2018,5,9,13,0,927.0,113.0,4.3,18.0,964.0,782.38,607.38
2018,5,9,13,15,923.5,113.0,4.35,17.95,947.0,736.82,573.26
2018,5,9,13,30,920.0,113.0,4.4,17.9,930.0,688.97,536.56
2018,5,9,13,45,914.0,111.5,4.5,17.9,905.0,636.38,495.39
2018,5,9,14,0,908.0,110.0,4.6,17.9,880.0,582.19,451.72
2018,5,9,14,15,899.5,110.0,4.65,17.75,849.0,526.61,405.63
2018,5,9,14,30,891.0,110.0,4.7,17.6,818.0,470.13,357.36
2018,5,9,14,45,879.5,108.5,4.8,17.45,780.5,410.79,305.6
2018,5,9,15,0,868.0,107.0,4.9,17.3,743.0,351.44,252.7
2018,5,9,15,15,854.5,105.0,4.9,17.3,700.5,291.48,199.02
2018,5,9,15,30,841.0,103.0,4.9,17.3,658.0,225.68,142.45
2018,5,9,15,45,822.5,100.5,5.05,16.85,611.0,165.8,96.35
2018,5,9,16,0,804.0,98.0,5.2,16.4,564.0,107.92,63.62
2018,5,9,16,15,780.5,94.5,5.15,16.15,514.0,72.59,57.99
2018,5,9,16,30,757.0,91.0,5.1,15.9,464.0,71.2,57.06
2018,5,9,16,45,725.0,87.0,5.1,15.65,412.5,63.4,50.45
2018,5,9,17,0,693.0,83.0,5.1,15.4,361.0,61.58,49.06
2018,5,9,17,15,648.0,77.5,4.95,15.1,308.5,58.48,46.5
2018,5,9,17,30,603.0,72.0,4.8,14.8,256.0,55.33,43.79
2018,5,9,17,45,536.5,65.5,4.7,14.5,206.0,51.17,40.06
2018,5,9,18,0,470.0,59.0,4.6,14.2,156.0,47.02,36.15
2018,5,9,18,15,372.0,49.5,4.45,13.9,113.0,40.13,29.57
2018,5,9,18,30,274.0,40.0,4.3,13.6,70.0,30.93,20.43
2018,5,9,18,45,160.0,25.0,4.2,13.35,40.5,19.44,1.62
2018,5,9,19,0,46.0,10.0,4.1,13.1,11.0,8.54,0.0
2018,5,9,19,15,23.0,5.0,4.0,13.0,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.15,11.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.1,2.0,0.0,0.0
2018,5,10,5,15,69.0,15.0,3.2,11.55,19.5,33.28,0.0
2018,5,10,5,30,132.0,28.0,3.3,12.0,37.0,94.67,45.75
2018,5,10,5,45,220.0,40.0,3.4,12.4,70.0,156.62,120.35
2018,5,10,6,0,308.0,52.0,3.5,12.8,103.0,223.54,181.01
2018,5,10,6,15,393.5,62.5,3.5,13.05,151.5,297.04,246.0
2018,5,10,6,30,479.0,73.0,3.5,13.3,200.0,384.82,321.19
2018,5,10,6,45,562.0,77.0,3.5,13.55,257.0,467.16,390.02
2018,5,10,7,0,645.0,81.0,3.5,13.8,314.0,555.61,461.44
2018,5,10,7,15,682.0,85.5,3.55,14.15,366.0,616.99,509.06
2018,5,10,7,30,719.0,90.0,3.6,14.5,418.0,679.32,554.76
2018,5,10,7,45,746.5,94.0,3.7,14.8,469.0,730.28,590.87
2018,5,10,8,0,774.0,98.0,3.8,15.1,520.0,784.28,628.61
2018,5,10,8,15,793.5,101.5,3.85,15.45,568.0,829.61,658.96
2018,5,10,8,30,813.0,105.0,3.9,15.8,616.0,872.97,687.48
2018,5,10,8,45,754.0,136.0,3.95,16.1,636.0,877.94,688.37
2018,5,10,9,0,695.0,167.0,4.0,16.4,656.0,871.53,681.55
2018,5,10,9,15,616.5,213.5,4.0,16.65,665.5,855.11,667.27
2018,5,10,9,30,538.0,260.0,4.0,16.9,675.0,826.3,642.59
2018,5,10,9,45,546.0,272.5,4.05,17.2,709.5,849.5,657.56
2018,5,10,10,0,554.0,285.0,4.1,17.5,744.0,869.95,670.17
2018,5,10,10,15,531.5,307.5,4.1,17.65,759.5,867.4,665.98
2018,5,10,10,30,509.0,330.0,4.1,17.8,775.0,861.64,659.81
2018,5,10,10,45,582.5,303.5,4.1,17.95,824.0,898.95,686.82
2018,5,10,11,0,656.0,277.0,4.1,18.1,873.0,935.48,712.6
2018,5,10,11,15,681.5,266.5,4.05,18.2,893.5,934.32,710.99
2018,5,10,11,30,707.0,256.0,4.0,18.3,914.0,929.15,706.91
2018,5,10,11,45,695.5,264.0,3.95,18.35,914.5,903.25,687.7
2018,5,10,12,0,684.0,272.0,3.9,18.4,915.0,874.71,666.75
2018,5,10,12,15,670.0,282.0,4.0,18.35,910.5,843.39,644.65
2018,5,10,12,30,656.0,292.0,4.1,18.3,906.0,810.07,620.86
2018,5,10,12,45,691.0,267.5,4.25,18.25,908.0,784.64,603.79
2018,5,10,13,0,726.0,243.0,4.4,18.2,910.0,754.51,582.96
2018,5,10,13,15,743.5,226.5,4.45,18.15,898.5,714.27,553.42
2018,5,10,13,30,761.0,210.0,4.5,18.1,887.0,670.76,520.68
2018,5,10,13,45,797.0,181.5,4.6,18.05,873.5,624.95,485.61
2018,5,10,14,0,833.0,153.0,4.7,18.0,860.0,575.82,446.54
2018,5,10,14,15,850.0,136.0,4.75,17.95,835.0,521.37,401.55
2018,5,10,14,30,867.0,119.0,4.8,17.9,810.0,466.11,354.2
2018,5,10,14,45,855.5,117.0,4.85,17.85,772.5,407.76,303.2
2018,5,10,15,0,844.0,115.0,4.9,17.8,735.0,344.91,247.71
2018,5,10,15,15,822.5,115.0,4.9,17.8,690.0,285.0,194.63
2018,5,10,15,30,801.0,115.0,4.9,17.8,645.0,226.93,144.85
2018,5,10,15,45,787.0,110.0,5.0,17.5,600.0,168.25,99.57
2018,5,10,16,0,773.0,105.0,5.1,17.2,555.0,111.08,66.8
2018,5,10,16,15,741.5,102.5,5.15,16.9,503.0,77.63,62.18
2018,5,10,16,30,710.0,100.0,5.2,16.6,451.0,70.4,56.18
2018,5,10,16,45,681.5,95.0,5.2,16.3,402.0,68.29,54.6
2018,5,10,17,0,653.0,90.0,5.2,16.0,353.0,66.08,52.9
2018,5,10,17,15,605.0,85.0,5.2,15.6,302.0,63.58,50.91
2018,5,10,17,30,557.0,80.0,5.2,15.2,251.0,61.09,48.83
2018,5,10,17,45,488.5,72.5,5.15,14.75,202.0,56.42,44.69
2018,5,10,18,0,420.0,65.0,5.1,14.3,153.0,49.36,38.22
2018,5,10,18,15,325.0,53.5,5.0,13.9,110.5,40.87,30.24
2018,5,10,18,30,230.0,42.0,4.9,13.5,68.0,32.28,21.69
2018,5,10,18,45,133.0,26.5,4.8,13.15,40.0,20.53,3.74
2018,5,10,19,0,36.0,11.0,4.7,12.8,12.0,9.39,0.0
2018,5,10,19,15,18.0,5.5,4.6,12.65,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.4,10.35,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.4,10.4,2.0,0.0,0.0
2018,5,11,5,15,86.0,14.0,2.55,10.8,20.0,37.44,0.0
2018,5,11,5,30,160.0,26.0,2.7,11.2,38.0,102.28,54.47
2018,5,11,5,45,236.5,39.0,2.85,11.6,71.5,161.56,124.92
2018,5,11,6,0,313.0,52.0,3.0,12.0,105.0,225.39,183.05
2018,5,11,6,15,423.0,60.0,3.1,12.45,158.0,313.92,260.26
2018,5,11,6,30,533.0,68.0,3.2,12.9,211.0,410.21,342.21
2018,5,11,6,45,546.5,79.0,3.3,13.3,252.5,459.11,383.27
2018,5,11,7,0,560.0,90.0,3.4,13.7,294.0,507.78,422.62
2018,5,11,7,15,537.0,111.0,3.45,14.15,330.5,540.48,447.12
2018,5,11,7,30,514.0,132.0,3.5,14.6,367.0,561.78,462.0
2018,5,11,7,45,536.5,142.0,3.5,15.05,412.5,610.81,498.29
2018,5,11,8,0,559.0,152.0,3.5,15.5,458.0,667.99,539.4
2018,5,11,8,15,565.5,166.0,3.5,15.9,499.5,706.68,565.69
2018,5,11,8,30,572.0,180.0,3.5,16.3,541.0,743.26,590.03
2018,5,11,8,45,590.0,191.0,3.5,16.75,586.0,785.13,617.94
2018,5,11,9,0,608.0,202.0,3.5,17.2,631.0,825.03,643.93
2018,5,11,9,15,671.5,190.5,3.55,17.5,689.0,883.34,683.51
2018,5,11,9,30,735.0,179.0,3.6,17.8,747.0,939.76,720.6
2018,5,11,9,45,786.5,164.5,3.6,18.15,796.0,971.03,739.46
2018,5,11,10,0,838.0,150.0,3.6,18.5,845.0,1008.26,762.43
2018,5,11,10,15,884.5,131.5,3.6,18.75,886.5,1019.38,767.87
2018,5,11,10,30,931.0,113.0,3.6,19.0,928.0,1040.78,780.52
2018,5,11,10,45,942.5,110.0,3.6,19.25,951.5,1039.39,777.9
2018,5,11,11,0,954.0,107.0,3.6,19.5,975.0,1033.96,772.91
2018,5,11,11,15,957.5,107.0,3.55,19.7,988.5,1019.77,762.03
2018,5,11,11,30,961.0,107.0,3.5,19.9,1002.0,1001.65,748.71
2018,5,11,11,45,963.5,106.0,3.5,20.1,1008.0,977.83,732.07
2018,5,11,12,0,966.0,105.0,3.5,20.3,1014.0,950.34,713.04
2018,5,11,12,15,964.5,105.5,3.55,20.45,1011.0,917.25,690.68
2018,5,11,12,30,963.0,106.0,3.6,20.6,1008.0,880.94,666.04
2018,5,11,12,45,960.0,106.5,3.6,20.75,998.0,840.41,638.09
2018,5,11,13,0,957.0,107.0,3.6,20.9,988.0,797.1,608.04
2018,5,11,13,15,953.5,106.0,3.65,21.0,970.0,749.59,573.08
2018,5,11,13,30,950.0,105.0,3.7,21.1,952.0,699.75,535.37
2018,5,11,13,45,944.5,104.0,3.8,21.15,927.0,646.61,494.45
2018,5,11,14,0,939.0,103.0,3.9,21.2,902.0,591.75,450.95
2018,5,11,14,15,932.0,101.5,4.0,21.2,870.5,534.3,404.17
2018,5,11,14,30,925.0,100.0,4.1,21.2,839.0,475.77,355.02
2018,5,11,14,45,915.5,98.5,4.15,21.2,801.5,415.51,303.05
2018,5,11,15,0,906.0,97.0,4.2,21.2,764.0,354.95,249.76
2018,5,11,15,15,893.5,95.0,4.2,21.2,721.0,293.26,195.48
2018,5,11,15,30,881.0,93.0,4.2,21.2,678.0,232.16,143.44
2018,5,11,15,45,866.0,89.5,4.25,21.0,630.5,170.56,96.67
2018,5,11,16,0,851.0,86.0,4.3,20.8,583.0,110.38,63.27
2018,5,11,16,15,831.0,83.0,4.2,20.5,533.0,65.21,50.62
2018,5,11,16,30,811.0,80.0,4.1,20.2,483.0,63.86,49.73
2018,5,11,16,45,783.5,76.0,3.95,19.9,430.5,61.6,48.02
2018,5,11,17,0,756.0,72.0,3.8,19.6,378.0,59.27,46.21
2018,5,11,17,15,715.0,67.5,3.65,19.15,325.0,56.33,43.84
2018,5,11,17,30,674.0,63.0,3.5,18.7,272.0,48.98,37.54
2018,5,11,17,45,615.5,57.0,3.35,18.2,220.5,44.9,33.97
2018,5,11,18,0,557.0,51.0,3.2,17.7,169.0,40.78,30.21
2018,5,11,18,15,465.5,43.0,3.1,17.3,123.5,34.81,24.61
2018,5,11,18,30,374.0,35.0,3.0,16.9,78.0,28.82,18.58
2018,5,11,18,45,237.0,24.0,2.9,16.55,46.5,19.97,4.69
2018,5,11,19,0,100.0,13.0,2.8,16.2,15.0,11.1,0.0
2018,5,11,19,15,50.0,6.5,2.75,16.15,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.15,13.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,13.8,2.0,0.0,0.0
2018,5,12,5,15,142.0,15.0,2.1,14.4,25.0,54.84,0.0
2018,5,12,5,30,267.0,28.0,2.1,15.0,48.0,143.06,81.36
2018,5,12,5,45,379.0,36.0,2.1,15.55,88.5,219.04,167.48
2018,5,12,6,0,491.0,44.0,2.1,16.1,129.0,303.25,241.67
2018,5,12,6,15,357.0,65.5,2.15,16.5,138.0,280.57,228.23
2018,5,12,6,30,223.0,87.0,2.2,16.9,147.0,233.97,191.96
2018,5,12,6,45,219.5,112.0,2.25,17.3,181.5,271.07,222.89
2018,5,12,7,0,216.0,137.0,2.3,17.7,216.0,306.82,251.38
2018,5,12,7,15,432.0,120.0,2.25,18.05,308.5,466.92,380.54
2018,5,12,7,30,648.0,103.0,2.2,18.4,401.0,638.93,511.64
2018,5,12,7,45,689.0,106.0,2.2,18.75,455.5,700.43,553.16
2018,5,12,8,0,730.0,109.0,2.2,19.1,510.0,762.37,594.71
2018,5,12,8,15,792.5,100.0,2.1,19.5,571.0,825.01,634.73
2018,5,12,8,30,855.0,91.0,2.0,19.9,632.0,882.8,670.15
2018,5,12,8,45,876.5,90.0,1.85,20.25,678.5,921.1,691.06
2018,5,12,9,0,898.0,89.0,1.7,20.6,725.0,956.92,709.88
2018,5,12,9,15,903.5,93.0,1.65,20.8,763.0,980.24,721.88
2018,5,12,9,30,909.0,97.0,1.6,21.0,801.0,999.88,731.58
2018,5,12,9,45,912.0,101.5,1.5,21.25,834.0,1013.82,736.73
2018,5,12,10,0,915.0,106.0,1.4,21.5,867.0,1023.8,739.41
2018,5,12,10,15,921.0,107.0,1.5,21.55,894.0,1029.1,743.11
2018,5,12,10,30,927.0,108.0,1.6,21.6,921.0,1030.46,744.48
2018,5,12,10,45,930.5,109.0,1.65,21.65,941.0,1025.4,741.15
2018,5,12,11,0,934.0,110.0,1.7,21.7,961.0,1016.39,735.5
2018,5,12,11,15,936.5,110.5,1.8,21.65,974.0,1002.01,727.51
2018,5,12,11,30,939.0,111.0,1.9,21.6,987.0,983.81,717.09
2018,5,12,11,45,938.5,111.5,2.05,21.6,991.5,959.17,702.88
2018,5,12,12,0,938.0,112.0,2.2,21.6,996.0,931.05,686.2
2018,5,12,12,15,931.5,115.5,2.3,21.5,991.5,897.21,665.27
2018,5,12,12,30,925.0,119.0,2.4,21.4,987.0,860.48,642.16
2018,5,12,12,45,855.5,153.0,2.55,21.25,949.5,797.59,601.24
2018,5,12,13,0,786.0,187.0,2.7,21.1,912.0,745.07,564.02
2018,5,12,13,15,588.0,273.0,2.85,20.95,809.5,643.65,489.22
2018,5,12,13,30,390.0,359.0,3.0,20.8,707.0,551.81,420.27
2018,5,12,13,45,544.0,283.0,3.1,20.6,754.5,556.14,424.88
2018,5,12,14,0,698.0,207.0,3.2,20.4,802.0,543.97,415.04
2018,5,12,14,15,780.5,165.0,3.25,20.15,807.5,509.53,386.39
2018,5,12,14,30,863.0,123.0,3.3,19.9,813.0,466.3,349.05
2018,5,12,14,45,851.5,120.5,3.35,19.65,775.5,407.94,299.29
2018,5,12,15,0,840.0,118.0,3.4,19.4,738.0,345.17,245.08
2018,5,12,15,15,825.5,116.0,3.4,19.4,696.0,285.86,193.08
2018,5,12,15,30,811.0,114.0,3.4,19.4,654.0,227.57,143.52
2018,5,12,15,45,792.0,111.0,3.3,18.8,607.5,169.29,99.42
2018,5,12,16,0,773.0,108.0,3.2,18.2,561.0,113.12,68.04
2018,5,12,16,15,685.5,118.0,3.15,17.85,493.5,79.85,63.8
2018,5,12,16,30,598.0,128.0,3.1,17.5,426.0,87.84,71.05
2018,5,12,16,45,573.5,117.5,3.0,17.15,378.5,82.69,66.92
2018,5,12,17,0,549.0,107.0,2.9,16.8,331.0,77.19,62.43
2018,5,12,17,15,539.0,95.5,2.75,16.4,290.0,70.72,57.0
2018,5,12,17,30,529.0,84.0,2.6,16.0,249.0,63.81,51.07
2018,5,12,17,45,472.0,74.5,2.45,15.65,201.5,57.74,45.72
2018,5,12,18,0,415.0,65.0,2.3,15.3,154.0,49.29,38.05
2018,5,12,18,15,338.0,53.5,2.15,14.9,113.5,40.89,30.23
2018,5,12,18,30,261.0,42.0,2.0,14.5,73.0,32.35,21.9
2018,5,12,18,45,152.5,27.0,1.85,14.1,43.0,20.93,6.47
2018,5,12,19,0,44.0,12.0,1.7,13.7,13.0,10.24,0.0
2018,5,12,19,15,22.0,6.0,1.7,13.5,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,1.0,2.05,11.5,1.0,0.0,0.0
2018,5,13,5,0,2.0,2.0,2.1,11.6,2.0,0.0,0.0
2018,5,13,5,15,1.0,4.0,2.25,11.85,4.0,3.71,0.0
2018,5,13,5,30,0.0,6.0,2.4,12.1,6.0,4.92,0.0
2018,5,13,5,45,76.5,20.5,2.55,12.35,34.0,58.71,42.6
2018,5,13,6,0,153.0,35.0,2.7,12.6,62.0,126.47,101.43
2018,5,13,6,15,124.0,34.5,2.7,12.8,61.0,117.05,95.42
2018,5,13,6,30,95.0,34.0,2.7,13.0,60.0,95.18,77.64
2018,5,13,6,45,47.5,53.5,2.75,13.15,66.5,84.1,67.7
2018,5,13,7,0,0.0,73.0,2.8,13.3,73.0,60.7,46.51
2018,5,13,7,15,4.0,108.0,2.75,13.55,110.0,95.72,76.15
2018,5,13,7,30,8.0,143.0,2.7,13.8,147.0,131.71,106.06
2018,5,13,7,45,14.5,167.0,2.65,14.0,175.0,159.27,128.61
2018,5,13,8,0,21.0,191.0,2.6,14.2,203.0,187.21,151.16
2018,5,13,8,15,17.0,198.0,2.6,14.5,208.0,189.58,152.24
2018,5,13,8,30,13.0,205.0,2.6,14.8,213.0,191.84,153.28
2018,5,13,8,45,17.5,227.0,2.6,15.1,239.0,216.19,172.41
2018,5,13,9,0,22.0,249.0,2.6,15.4,265.0,240.62,191.33
2018,5,13,9,15,21.5,255.0,2.65,15.6,271.0,244.95,194.13
2018,5,13,9,30,21.0,261.0,2.7,15.8,277.0,249.29,197.0
2018,5,13,9,45,18.5,264.5,2.7,16.05,279.0,249.3,196.34
