Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,0,16.0,268.0,2.7,16.3,281.0,249.28,195.71
2018,5,13,10,15,29.0,299.0,2.75,16.45,324.0,306.35,240.21
2018,5,13,10,30,42.0,330.0,2.8,16.6,367.0,347.54,271.7
2018,5,13,10,45,50.0,347.5,2.85,16.75,392.5,369.81,288.38
2018,5,13,11,0,58.0,365.0,2.9,16.9,418.0,391.3,304.43
2018,5,13,11,15,320.0,310.5,2.95,17.0,609.0,628.26,488.05
2018,5,13,11,30,582.0,256.0,3.0,17.1,800.0,809.91,621.85
2018,5,13,11,45,544.5,285.5,3.05,17.2,797.0,782.7,599.57
2018,5,13,12,0,507.0,315.0,3.1,17.3,794.0,754.54,578.21
2018,5,13,12,15,375.5,362.0,3.1,17.25,716.0,662.37,509.1
2018,5,13,12,30,244.0,409.0,3.1,17.2,638.0,568.72,438.22
2018,5,13,12,45,272.0,417.0,3.15,17.2,670.0,580.2,447.39
2018,5,13,13,0,300.0,425.0,3.2,17.2,702.0,588.1,453.16
2018,5,13,13,15,204.5,424.5,3.25,17.1,612.0,498.42,385.37
2018,5,13,13,30,109.0,424.0,3.3,17.0,522.0,420.92,326.22
2018,5,13,13,45,273.0,356.0,3.3,16.95,591.5,452.11,351.86
2018,5,13,14,0,437.0,288.0,3.3,16.9,661.0,467.02,362.79
2018,5,13,14,15,636.5,210.0,3.3,16.75,731.5,472.67,364.51
2018,5,13,14,30,836.0,132.0,3.3,16.6,802.0,459.16,348.38
2018,5,13,14,45,826.5,128.5,3.35,16.45,765.5,401.15,298.14
2018,5,13,15,0,817.0,125.0,3.4,16.3,729.0,343.12,246.97
2018,5,13,15,15,765.5,134.5,3.4,16.3,675.0,284.75,196.63
2018,5,13,15,30,714.0,144.0,3.4,16.3,621.0,225.22,147.47
2018,5,13,15,45,733.5,128.0,3.4,15.95,587.5,167.72,101.7
2018,5,13,16,0,753.0,112.0,3.4,15.6,554.0,114.86,70.67
2018,5,13,16,15,731.5,107.0,3.35,15.35,506.0,73.32,58.75
2018,5,13,16,30,710.0,102.0,3.3,15.1,458.0,71.5,57.45
2018,5,13,16,45,679.5,96.5,3.3,14.85,407.5,69.07,55.57
2018,5,13,17,0,649.0,91.0,3.3,14.6,357.0,66.51,53.56
2018,5,13,17,15,606.0,85.0,3.25,14.3,306.5,63.34,50.95
2018,5,13,17,30,563.0,79.0,3.2,14.0,256.0,60.09,48.19
2018,5,13,17,45,502.5,71.5,3.15,13.7,208.0,55.43,44.03
2018,5,13,18,0,442.0,64.0,3.1,13.4,160.0,50.7,39.62
2018,5,13,18,15,352.5,53.0,3.0,13.15,117.0,40.57,30.21
2018,5,13,18,30,263.0,42.0,2.9,12.9,74.0,32.34,22.12
2018,5,13,18,45,159.0,27.5,2.8,12.65,44.0,21.31,7.72
2018,5,13,19,0,55.0,13.0,2.7,12.4,14.0,11.1,0.0
2018,5,13,19,15,27.5,6.5,2.7,12.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.45,10.9,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.4,10.9,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,2.4,11.05,3.0,3.3,0.0
2018,5,14,5,30,0.0,4.0,2.4,11.2,4.0,3.28,0.0
2018,5,14,5,45,0.0,6.0,2.35,11.35,6.0,4.92,0.0
2018,5,14,6,0,0.0,8.0,2.3,11.5,8.0,6.57,0.0
2018,5,14,6,15,0.0,11.5,2.3,11.75,11.5,9.45,2.53
2018,5,14,6,30,0.0,15.0,2.3,12.0,15.0,12.34,5.07
2018,5,14,6,45,0.0,25.0,2.25,12.2,25.0,20.61,12.25
2018,5,14,7,0,0.0,35.0,2.2,12.4,35.0,28.9,19.37
2018,5,14,7,15,0.0,39.0,2.2,12.7,39.0,32.23,22.15
2018,5,14,7,30,0.0,43.0,2.2,13.0,43.0,35.57,24.89
2018,5,14,7,45,0.0,52.0,2.2,13.25,52.0,43.07,31.15
2018,5,14,8,0,0.0,61.0,2.2,13.5,61.0,50.6,37.35
2018,5,14,8,15,0.0,73.0,2.25,13.75,73.0,60.64,45.62
2018,5,14,8,30,0.0,85.0,2.3,14.0,85.0,70.72,53.83
2018,5,14,8,45,0.0,104.5,2.35,14.25,104.5,87.44,67.48
2018,5,14,9,0,0.0,124.0,2.4,14.5,124.0,104.53,81.29
2018,5,14,9,15,1.5,148.0,2.5,14.7,149.0,127.15,99.55
2018,5,14,9,30,3.0,172.0,2.6,14.9,174.0,149.88,117.73
2018,5,14,9,45,8.0,210.5,2.7,15.15,217.0,189.22,149.17
2018,5,14,10,0,13.0,249.0,2.8,15.4,260.0,228.74,180.28
2018,5,14,10,15,14.0,261.0,2.9,15.5,273.0,240.02,188.81
2018,5,14,10,30,15.0,273.0,3.0,15.6,286.0,251.15,197.3
2018,5,14,10,45,15.0,274.5,3.05,15.7,288.0,251.67,197.41
2018,5,14,11,0,15.0,276.0,3.1,15.8,290.0,252.12,197.54
2018,5,14,11,15,17.0,297.5,3.15,15.85,313.5,272.16,213.06
2018,5,14,11,30,19.0,319.0,3.2,15.9,337.0,291.82,228.17
2018,5,14,11,45,25.0,347.0,3.3,15.95,370.5,332.65,259.69
2018,5,14,12,0,31.0,375.0,3.4,16.0,404.0,359.72,280.38
2018,5,14,12,15,41.5,397.0,3.4,16.0,436.0,383.82,298.86
2018,5,14,12,30,52.0,419.0,3.4,16.0,468.0,406.23,315.97
2018,5,14,12,45,60.0,423.5,3.45,16.0,479.5,409.81,318.82
2018,5,14,13,0,68.0,428.0,3.5,16.0,491.0,412.24,320.86
2018,5,14,13,15,101.0,430.0,3.5,15.95,521.5,428.43,333.78
2018,5,14,13,30,134.0,432.0,3.5,15.9,552.0,442.68,344.88
2018,5,14,13,45,302.5,367.5,3.55,15.85,629.0,477.79,373.09
2018,5,14,14,0,471.0,303.0,3.6,15.8,706.0,495.88,386.31
2018,5,14,14,15,504.0,278.5,3.6,15.65,695.5,460.88,357.45
2018,5,14,14,30,537.0,254.0,3.6,15.5,685.0,421.98,324.59
2018,5,14,14,45,655.0,197.5,3.65,15.4,699.5,386.06,291.13
2018,5,14,15,0,773.0,141.0,3.7,15.3,714.0,341.46,248.03
2018,5,14,15,15,779.0,131.0,3.7,15.3,680.0,285.2,197.37
2018,5,14,15,30,785.0,121.0,3.7,15.3,646.0,227.67,147.03
2018,5,14,15,45,768.0,116.5,3.7,15.0,600.5,170.28,102.74
2018,5,14,16,0,751.0,112.0,3.7,14.7,555.0,114.77,70.85
2018,5,14,16,15,632.5,129.5,3.7,14.45,480.5,86.43,70.4
2018,5,14,16,30,514.0,147.0,3.7,14.2,406.0,98.98,81.71
2018,5,14,16,45,432.0,145.0,3.7,13.95,346.5,98.29,81.45
2018,5,14,17,0,350.0,143.0,3.7,13.7,287.0,97.75,81.31
2018,5,14,17,15,338.5,124.5,3.65,13.4,248.0,87.01,72.12
2018,5,14,17,30,327.0,106.0,3.6,13.1,209.0,75.71,62.26
2018,5,14,17,45,309.0,88.5,3.6,12.85,172.0,64.49,52.26
2018,5,14,18,0,291.0,71.0,3.6,12.6,135.0,52.76,41.59
2018,5,14,18,15,234.5,56.5,3.5,12.35,99.5,42.54,32.07
2018,5,14,18,30,178.0,42.0,3.4,12.1,64.0,32.02,22.0
2018,5,14,18,45,105.0,27.0,3.3,11.9,38.5,21.17,8.46
2018,5,14,19,0,32.0,12.0,3.2,11.7,13.0,10.24,0.0
2018,5,14,19,15,16.0,6.0,3.2,11.65,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.1,11.1,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,2.2,11.5,4.5,4.87,0.0
2018,5,15,5,30,0.0,7.0,2.3,11.8,7.0,5.74,0.0
2018,5,15,5,45,0.0,12.0,2.4,12.15,12.0,9.86,2.59
2018,5,15,6,0,0.0,17.0,2.5,12.5,17.0,13.98,6.3
2018,5,15,6,15,0.0,30.0,2.45,12.7,30.0,24.74,15.68
2018,5,15,6,30,0.0,43.0,2.4,12.9,43.0,35.53,25.06
2018,5,15,6,45,5.5,84.0,2.35,13.15,86.0,75.42,59.34
2018,5,15,7,0,11.0,125.0,2.3,13.4,129.0,118.78,95.99
2018,5,15,7,15,11.5,140.0,2.25,13.6,145.0,132.58,107.17
2018,5,15,7,30,12.0,155.0,2.2,13.8,161.0,146.44,118.27
2018,5,15,7,45,14.0,173.0,2.2,14.0,180.5,164.53,132.74
2018,5,15,8,0,16.0,191.0,2.2,14.2,200.0,182.7,147.1
2018,5,15,8,15,24.0,218.0,2.2,14.4,232.5,215.03,172.94
2018,5,15,8,30,32.0,245.0,2.2,14.6,265.0,264.36,211.89
2018,5,15,8,45,43.0,273.0,2.2,14.85,302.5,302.67,241.49
2018,5,15,9,0,54.0,301.0,2.2,15.1,340.0,341.08,270.75
2018,5,15,9,15,82.0,332.0,2.3,15.3,394.5,398.85,315.25
2018,5,15,9,30,110.0,363.0,2.4,15.5,449.0,456.75,358.98
2018,5,15,9,45,172.5,380.0,2.45,15.65,521.0,552.73,431.21
2018,5,15,10,0,235.0,397.0,2.5,15.8,593.0,628.96,487.21
2018,5,15,10,15,227.0,411.5,2.6,15.95,606.0,632.27,488.12
2018,5,15,10,30,219.0,426.0,2.7,16.1,619.0,634.19,488.59
2018,5,15,10,45,180.0,438.0,2.8,16.2,599.0,602.19,463.78
2018,5,15,11,0,141.0,450.0,2.9,16.3,579.0,569.68,438.68
2018,5,15,11,15,200.0,449.0,3.0,16.4,635.0,616.9,474.83
2018,5,15,11,30,259.0,448.0,3.1,16.5,691.0,674.4,517.23
2018,5,15,11,45,320.5,424.0,3.15,16.55,726.5,694.14,532.61
2018,5,15,12,0,382.0,400.0,3.2,16.6,762.0,709.94,545.21
2018,5,15,12,15,356.0,415.5,3.3,16.6,752.0,683.06,525.05
2018,5,15,12,30,330.0,431.0,3.4,16.6,742.0,655.76,504.72
2018,5,15,12,45,290.0,440.5,3.5,16.55,712.0,612.58,472.6
2018,5,15,13,0,250.0,450.0,3.6,16.5,682.0,571.08,441.5
2018,5,15,13,15,515.5,313.0,3.65,16.45,779.5,625.21,486.37
2018,5,15,13,30,781.0,176.0,3.7,16.4,877.0,650.16,507.1
2018,5,15,13,45,824.5,149.0,3.75,16.3,871.5,611.16,476.31
2018,5,15,14,0,868.0,122.0,3.8,16.2,866.0,566.21,440.01
2018,5,15,14,15,861.0,120.5,3.8,16.05,836.0,512.71,395.51
2018,5,15,14,30,854.0,119.0,3.8,15.9,806.0,458.27,348.93
2018,5,15,14,45,845.5,116.0,3.8,15.8,770.5,401.48,299.18
2018,5,15,15,0,837.0,113.0,3.8,15.7,735.0,344.42,248.21
2018,5,15,15,15,823.5,111.0,3.8,15.7,693.5,281.05,192.18
2018,5,15,15,30,810.0,109.0,3.8,15.7,652.0,223.37,142.3
2018,5,15,15,45,795.5,105.0,3.8,15.3,607.5,165.28,97.37
2018,5,15,16,0,781.0,101.0,3.8,14.9,563.0,108.71,64.93
2018,5,15,16,15,763.5,96.0,3.75,14.7,515.5,72.96,58.57
2018,5,15,16,30,746.0,91.0,3.7,14.5,468.0,70.63,56.81
2018,5,15,16,45,720.5,86.5,3.7,14.3,418.5,68.41,55.1
2018,5,15,17,0,695.0,82.0,3.7,14.1,369.0,60.52,48.34
2018,5,15,17,15,658.5,76.0,3.65,13.95,318.5,57.11,45.47
2018,5,15,17,30,622.0,70.0,3.6,13.8,268.0,53.57,42.41
2018,5,15,17,45,569.5,63.0,3.55,13.6,219.5,49.01,38.34
2018,5,15,18,0,517.0,56.0,3.5,13.4,171.0,44.35,34.01
2018,5,15,18,15,309.0,49.5,3.35,13.2,113.5,37.76,27.78
2018,5,15,18,30,101.0,43.0,3.2,13.0,56.0,33.1,22.92
2018,5,15,18,45,71.0,27.5,3.05,12.8,34.5,21.48,9.29
2018,5,15,19,0,41.0,12.0,2.9,12.6,13.0,10.24,0.0
2018,5,15,19,15,20.5,6.0,2.8,12.5,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.4,11.6,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.4,11.7,5.0,4.27,0.0
2018,5,16,5,15,133.5,18.0,2.5,12.0,28.5,54.67,0.0
2018,5,16,5,30,241.0,31.0,2.6,12.3,52.0,139.18,92.13
2018,5,16,5,45,344.5,40.5,2.7,12.65,92.0,208.07,162.47
2018,5,16,6,0,448.0,50.0,2.8,13.0,132.0,287.97,233.5
2018,5,16,6,15,517.0,57.5,2.8,13.25,180.5,358.23,295.48
2018,5,16,6,30,586.0,65.0,2.8,13.5,229.0,434.57,360.49
2018,5,16,6,45,609.0,74.0,2.8,13.7,274.5,489.47,406.04
2018,5,16,7,0,632.0,83.0,2.8,13.9,320.0,544.92,450.29
2018,5,16,7,15,655.0,91.5,2.75,14.15,368.5,599.99,492.37
2018,5,16,7,30,678.0,100.0,2.7,14.4,417.0,654.91,532.49
2018,5,16,7,45,716.5,101.0,2.7,14.6,469.5,712.82,573.4
2018,5,16,8,0,755.0,102.0,2.7,14.8,522.0,767.23,610.76
2018,5,16,8,15,655.5,144.0,2.7,15.0,532.0,756.84,600.42
2018,5,16,8,30,556.0,186.0,2.7,15.2,542.0,722.66,572.49
2018,5,16,8,45,703.0,146.0,2.7,15.45,628.0,835.87,653.29
2018,5,16,9,0,850.0,106.0,2.7,15.7,714.0,926.23,713.4
2018,5,16,9,15,810.5,132.0,2.75,15.85,737.0,940.84,721.08
2018,5,16,9,30,771.0,158.0,2.8,16.0,760.0,938.61,718.02
2018,5,16,9,45,820.0,143.0,2.85,16.15,808.0,975.55,742.07
2018,5,16,10,0,869.0,128.0,2.9,16.3,856.0,996.42,754.75
2018,5,16,10,15,877.0,129.0,2.95,16.35,883.5,1003.28,758.48
2018,5,16,10,30,885.0,130.0,3.0,16.4,911.0,1006.37,759.93
2018,5,16,10,45,891.0,130.0,3.05,16.5,932.0,1002.73,756.86
2018,5,16,11,0,897.0,130.0,3.1,16.6,953.0,995.28,751.4
2018,5,16,11,15,901.5,130.5,3.05,16.65,967.0,983.07,742.2
2018,5,16,11,30,906.0,131.0,3.0,16.7,981.0,967.12,730.63
2018,5,16,11,45,908.0,131.0,2.95,16.75,987.0,944.8,714.86
2018,5,16,12,0,910.0,131.0,2.9,16.8,993.0,919.05,696.86
2018,5,16,12,15,905.0,133.5,2.9,16.8,989.5,886.24,674.56
2018,5,16,12,30,900.0,136.0,2.9,16.8,986.0,850.62,650.28
2018,5,16,12,45,891.0,140.0,2.9,16.85,974.0,810.54,622.62
2018,5,16,13,0,882.0,144.0,2.9,16.9,962.0,768.29,592.03
2018,5,16,13,15,880.0,141.5,2.95,16.85,945.0,723.82,559.24
2018,5,16,13,30,878.0,139.0,3.0,16.8,928.0,677.16,523.96
2018,5,16,13,45,875.0,136.0,3.1,16.8,904.5,627.5,485.52
2018,5,16,14,0,872.0,133.0,3.2,16.8,881.0,576.09,444.51
2018,5,16,14,15,866.0,129.0,3.25,16.7,850.0,520.95,399.36
2018,5,16,14,30,860.0,125.0,3.3,16.6,819.0,464.81,351.96
2018,5,16,14,45,852.5,121.5,3.3,16.5,783.0,407.69,302.32
2018,5,16,15,0,845.0,118.0,3.3,16.4,747.0,345.57,247.75
2018,5,16,15,15,831.0,115.5,3.3,16.4,705.0,286.05,195.04
2018,5,16,15,30,817.0,113.0,3.3,16.4,663.0,227.48,144.74
2018,5,16,15,45,801.5,109.0,3.35,16.1,617.0,168.87,99.64
2018,5,16,16,0,786.0,105.0,3.4,15.8,571.0,111.91,67.1
2018,5,16,16,15,765.5,100.0,3.35,15.6,522.0,75.75,60.77
2018,5,16,16,30,745.0,95.0,3.3,15.4,473.0,73.47,59.08
2018,5,16,16,45,716.0,90.5,3.3,15.2,422.5,65.22,52.08
2018,5,16,17,0,687.0,86.0,3.3,15.0,372.0,63.18,50.51
2018,5,16,17,15,647.5,80.5,3.25,14.7,321.0,60.22,48.09
2018,5,16,17,30,608.0,75.0,3.2,14.4,270.0,57.18,45.52
2018,5,16,17,45,552.0,68.0,3.2,14.15,221.0,52.76,41.59
2018,5,16,18,0,496.0,61.0,3.2,13.9,172.0,48.26,37.43
2018,5,16,18,15,410.0,51.5,3.1,13.6,127.5,41.41,30.98
2018,5,16,18,30,324.0,42.0,3.0,13.3,83.0,34.46,24.12
2018,5,16,18,45,208.5,29.0,2.85,13.0,51.0,22.54,10.59
2018,5,16,19,0,93.0,16.0,2.7,12.7,19.0,13.66,0.0
2018,5,16,19,15,46.5,8.0,2.7,12.55,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,4,45,10.5,2.5,2.35,11.35,2.5,0.0,0.0
2018,5,17,5,0,21.0,5.0,2.4,11.5,5.0,9.27,0.0
2018,5,17,5,15,114.5,19.0,2.55,11.8,28.0,49.88,0.0
2018,5,17,5,30,208.0,33.0,2.7,12.1,51.0,130.1,87.82
2018,5,17,5,45,304.5,44.0,2.8,12.45,90.0,192.97,151.02
2018,5,17,6,0,401.0,55.0,2.9,12.8,129.0,270.61,219.86
2018,5,17,6,15,468.0,63.5,2.95,13.1,175.5,338.65,279.88
2018,5,17,6,30,535.0,72.0,3.0,13.4,222.0,412.55,343.0
2018,5,17,6,45,581.0,78.0,3.05,13.65,271.0,475.92,395.7
2018,5,17,7,0,627.0,84.0,3.1,13.9,320.0,541.99,448.77
2018,5,17,7,15,661.5,89.0,3.1,14.15,370.5,600.89,494.34
2018,5,17,7,30,696.0,94.0,3.1,14.4,421.0,660.58,538.39
2018,5,17,7,45,721.5,98.0,3.1,14.6,470.0,712.26,574.8
2018,5,17,8,0,747.0,102.0,3.1,14.8,519.0,759.61,607.3
2018,5,17,8,15,767.5,104.5,3.05,15.0,565.5,803.43,636.38
2018,5,17,8,30,788.0,107.0,3.0,15.2,612.0,845.43,663.66
2018,5,17,8,45,804.0,109.5,3.0,15.45,655.5,881.18,686.33
2018,5,17,9,0,820.0,112.0,3.0,15.7,699.0,914.34,706.99
2018,5,17,9,15,830.5,114.5,2.95,15.85,737.0,928.17,714.0
2018,5,17,9,30,841.0,117.0,2.9,16.0,775.0,949.63,726.48
2018,5,17,9,45,848.0,120.0,2.9,16.2,807.5,964.82,734.88
2018,5,17,10,0,855.0,123.0,2.9,16.4,840.0,976.45,740.98
2018,5,17,10,15,861.5,124.0,2.95,16.55,866.5,981.91,743.6
2018,5,17,10,30,868.0,125.0,3.0,16.7,893.0,983.68,743.9
2018,5,17,10,45,871.5,127.0,3.05,16.85,912.5,979.78,740.53
2018,5,17,11,0,875.0,129.0,3.1,17.0,932.0,972.13,734.78
2018,5,17,11,15,877.5,129.5,3.15,17.1,944.5,958.43,725.2
2018,5,17,11,30,880.0,130.0,3.2,17.2,957.0,941.16,713.31
2018,5,17,11,45,881.0,130.0,3.3,17.25,962.0,918.61,698.35
2018,5,17,12,0,882.0,130.0,3.4,17.3,967.0,892.79,681.11
2018,5,17,12,15,884.0,128.0,3.5,17.3,965.5,862.94,661.11
2018,5,17,12,30,886.0,126.0,3.6,17.3,964.0,830.05,638.86
2018,5,17,12,45,887.5,123.5,3.7,17.3,955.5,793.44,613.78
2018,5,17,13,0,889.0,121.0,3.8,17.3,947.0,754.04,585.84
2018,5,17,13,15,886.0,120.0,3.9,17.2,930.5,710.13,553.03
2018,5,17,13,30,883.0,119.0,4.0,17.1,914.0,664.06,517.75
2018,5,17,13,45,878.0,118.0,4.15,17.05,890.5,614.84,479.09
2018,5,17,14,0,873.0,117.0,4.3,17.0,867.0,564.03,438.1
2018,5,17,14,15,865.5,115.5,4.35,16.85,837.0,510.25,393.44
2018,5,17,14,30,858.0,114.0,4.4,16.7,807.0,455.58,346.66
2018,5,17,14,45,848.5,111.5,4.45,16.55,771.0,398.8,296.93
2018,5,17,15,0,839.0,109.0,4.5,16.4,735.0,341.84,246.04
2018,5,17,15,15,826.0,107.0,4.5,16.4,694.0,278.48,189.88
2018,5,17,15,30,813.0,105.0,4.5,16.4,653.0,220.95,140.04
2018,5,17,15,45,796.0,102.0,4.55,16.1,607.5,163.29,95.48
2018,5,17,16,0,779.0,99.0,4.6,15.8,562.0,107.44,63.56
2018,5,17,16,15,757.5,95.0,4.55,15.6,514.0,72.02,57.55
2018,5,17,16,30,736.0,91.0,4.5,15.4,466.0,70.35,56.35
2018,5,17,16,45,706.5,87.0,4.5,15.15,416.0,62.65,49.84
2018,5,17,17,0,677.0,83.0,4.5,14.9,366.0,60.88,48.49
2018,5,17,17,15,636.0,78.5,4.5,14.7,316.0,58.57,46.61
2018,5,17,17,30,595.0,74.0,4.5,14.5,266.0,56.23,44.65
2018,5,17,17,45,536.5,67.5,4.45,14.25,217.5,52.17,41.05
2018,5,17,18,0,478.0,61.0,4.4,14.0,169.0,48.07,37.24
2018,5,17,18,15,371.0,50.0,4.3,13.75,121.0,39.84,29.59
2018,5,17,18,30,264.0,39.0,4.2,13.5,73.0,30.05,20.35
2018,5,17,18,45,172.5,27.0,4.1,13.3,45.5,20.92,9.85
2018,5,17,19,0,81.0,15.0,4.0,13.1,18.0,12.8,0.0
2018,5,17,19,15,40.5,7.5,3.95,12.95,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,4,45,4.0,1.5,2.95,11.95,1.5,0.0,0.0
2018,5,18,5,0,8.0,3.0,3.0,12.0,3.0,4.46,0.0
2018,5,18,5,15,56.5,13.0,3.1,12.2,18.0,33.55,0.0
2018,5,18,5,30,105.0,23.0,3.2,12.4,33.0,78.72,52.32
2018,5,18,5,45,76.5,21.5,3.3,12.65,31.0,58.97,43.12
2018,5,18,6,0,48.0,20.0,3.4,12.9,29.0,46.83,34.4
2018,5,18,6,15,24.0,23.5,3.4,13.1,28.0,35.72,25.34
2018,5,18,6,30,0.0,27.0,3.4,13.3,27.0,22.25,13.57
2018,5,18,6,45,0.0,51.0,3.35,13.5,51.0,42.19,30.71
2018,5,18,7,0,0.0,75.0,3.3,13.7,75.0,62.42,47.9
2018,5,18,7,15,0.0,88.0,3.25,13.9,88.0,73.8,57.36
2018,5,18,7,30,0.0,101.0,3.2,14.1,101.0,85.21,66.73
2018,5,18,7,45,0.5,116.0,3.15,14.35,116.5,98.87,77.86
2018,5,18,8,0,1.0,131.0,3.1,14.6,132.0,112.58,88.91
2018,5,18,8,15,15.0,174.5,3.05,14.8,184.5,164.63,131.86
2018,5,18,8,30,29.0,218.0,3.0,15.0,237.0,232.32,186.5
2018,5,18,8,45,55.0,253.0,2.9,15.25,291.5,291.51,233.58
2018,5,18,9,0,81.0,288.0,2.8,15.5,346.0,351.49,280.27
2018,5,18,9,15,91.5,316.5,2.8,15.65,385.5,390.26,309.41
2018,5,18,9,30,102.0,345.0,2.8,15.8,425.0,428.65,337.96
2018,5,18,9,45,114.0,373.0,2.75,16.0,466.0,486.65,380.57
2018,5,18,10,0,126.0,401.0,2.7,16.2,507.0,524.45,407.5
2018,5,18,10,15,142.0,417.5,2.75,16.35,540.5,553.22,428.2
2018,5,18,10,30,158.0,434.0,2.8,16.5,574.0,580.81,447.94
2018,5,18,10,45,116.0,429.5,2.85,16.65,533.5,530.08,408.78
2018,5,18,11,0,74.0,425.0,2.9,16.8,493.0,463.2,357.83
2018,5,18,11,15,108.5,435.0,2.95,16.9,536.5,515.77,397.79
2018,5,18,11,30,143.0,445.0,3.0,17.0,580.0,549.61,423.05
2018,5,18,11,45,187.5,445.0,3.1,17.05,622.5,580.48,446.63
2018,5,18,12,0,232.0,445.0,3.2,17.1,665.0,618.17,474.79
2018,5,18,12,15,269.0,440.5,3.3,17.05,695.5,630.18,484.29
2018,5,18,12,30,306.0,436.0,3.4,17.0,726.0,638.73,491.31
2018,5,18,12,45,328.0,425.0,3.5,17.0,733.0,626.63,482.9
2018,5,18,13,0,350.0,414.0,3.6,17.0,740.0,612.06,472.58
2018,5,18,13,15,348.0,410.5,3.65,16.9,729.5,584.65,452.16
2018,5,18,13,30,346.0,407.0,3.7,16.8,719.0,556.5,430.94
2018,5,18,13,45,393.5,375.0,3.75,16.75,721.0,534.77,414.61
2018,5,18,14,0,441.0,343.0,3.8,16.7,723.0,507.52,393.22
2018,5,18,14,15,456.0,322.5,3.8,16.55,703.0,468.25,361.75
2018,5,18,14,30,471.0,302.0,3.8,16.4,683.0,427.06,327.86
2018,5,18,14,45,510.0,264.0,3.85,16.3,659.5,380.49,288.37
2018,5,18,15,0,549.0,226.0,3.9,16.2,636.0,329.62,244.04
2018,5,18,15,15,542.0,214.5,3.9,16.2,600.5,281.24,202.17
2018,5,18,15,30,535.0,203.0,3.9,16.2,565.0,233.51,161.87
2018,5,18,15,45,659.0,152.5,4.05,15.85,567.0,175.32,111.01
2018,5,18,16,0,783.0,102.0,4.2,15.5,569.0,109.93,65.45
2018,5,18,16,15,762.0,98.0,4.25,15.25,521.0,74.14,59.45
2018,5,18,16,30,741.0,94.0,4.3,15.0,473.0,72.54,58.35
2018,5,18,16,45,711.5,90.0,4.4,14.8,422.5,64.69,51.69
2018,5,18,17,0,682.0,86.0,4.5,14.6,372.0,62.99,50.41
2018,5,18,17,15,641.0,81.0,4.5,14.3,321.5,60.39,48.3
2018,5,18,17,30,600.0,76.0,4.5,14.0,271.0,57.73,46.08
2018,5,18,17,45,541.0,69.5,4.45,13.75,222.0,53.72,42.52
2018,5,18,18,0,482.0,63.0,4.4,13.5,173.0,49.67,38.76
2018,5,18,18,15,394.0,54.0,4.35,13.25,129.5,43.31,32.74
2018,5,18,18,30,306.0,45.0,4.3,13.0,86.0,34.67,24.45
2018,5,18,18,45,193.0,31.5,4.2,12.75,53.5,24.39,12.88
2018,5,18,19,0,80.0,18.0,4.1,12.5,21.0,15.36,0.0
2018,5,18,19,15,40.0,9.0,4.1,12.4,10.5,7.68,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.5,4.6,11.5,2.5,0.0,0.0
2018,5,19,5,0,7.0,5.0,4.6,11.5,5.0,5.93,0.0
2018,5,19,5,15,46.0,18.5,4.6,11.65,22.5,38.01,0.0
2018,5,19,5,30,85.0,32.0,4.6,11.8,40.0,75.86,51.24
2018,5,19,5,45,168.5,48.5,4.65,11.9,76.0,132.73,103.81
2018,5,19,6,0,252.0,65.0,4.7,12.0,112.0,208.83,170.78
2018,5,19,6,15,361.0,74.5,4.7,12.2,165.0,289.86,241.88
2018,5,19,6,30,470.0,84.0,4.7,12.4,218.0,381.89,321.12
2018,5,19,6,45,454.0,100.5,4.75,12.55,251.0,414.31,348.97
2018,5,19,7,0,438.0,117.0,4.8,12.7,284.0,443.85,373.29
2018,5,19,7,15,379.0,146.0,4.8,12.95,305.5,453.63,379.51
2018,5,19,7,30,320.0,175.0,4.8,13.2,327.0,440.65,367.06
2018,5,19,7,45,350.5,187.5,4.75,13.45,370.5,489.73,405.67
2018,5,19,8,0,381.0,200.0,4.7,13.7,414.0,557.67,457.66
2018,5,19,8,15,507.5,178.0,4.7,13.95,489.0,654.5,533.72
2018,5,19,8,30,634.0,156.0,4.7,14.2,564.0,766.0,617.57
2018,5,19,8,45,635.0,170.0,4.7,14.4,602.5,796.82,637.82
2018,5,19,9,0,636.0,184.0,4.7,14.6,641.0,824.72,656.22
2018,5,19,9,15,711.0,168.0,4.7,14.8,705.0,888.19,700.38
2018,5,19,9,30,786.0,152.0,4.7,15.0,769.0,943.54,737.77
2018,5,19,9,45,820.5,144.0,4.7,15.2,812.0,973.58,756.83
2018,5,19,10,0,855.0,136.0,4.7,15.4,855.0,987.22,764.48
2018,5,19,10,15,859.0,139.5,4.75,15.55,881.5,992.47,767.04
2018,5,19,10,30,863.0,143.0,4.8,15.7,908.0,993.97,767.16
2018,5,19,10,45,865.0,146.0,4.85,15.8,927.5,989.26,763.24
2018,5,19,11,0,867.0,149.0,4.9,15.9,947.0,980.83,756.87
2018,5,19,11,15,867.0,151.5,4.95,15.95,959.0,966.37,746.55
2018,5,19,11,30,867.0,154.0,5.0,16.0,971.0,948.4,733.85
2018,5,19,11,45,864.5,157.5,5.05,16.05,976.0,925.64,717.83
2018,5,19,12,0,862.0,161.0,5.1,16.1,981.0,912.16,708.47
2018,5,19,12,15,864.0,159.0,5.1,16.1,979.5,870.16,678.46
2018,5,19,12,30,866.0,157.0,5.1,16.1,978.0,837.66,655.34
2018,5,19,12,45,866.0,155.0,5.15,16.1,969.0,800.81,629.16
2018,5,19,13,0,866.0,153.0,5.2,16.1,960.0,761.37,599.3
2018,5,19,13,15,861.5,152.5,5.2,16.05,943.0,717.56,565.37
2018,5,19,13,30,857.0,152.0,5.2,16.0,926.0,676.06,532.32
2018,5,19,13,45,850.5,151.0,5.2,15.95,902.0,625.58,491.79
2018,5,19,14,0,844.0,150.0,5.2,15.9,878.0,573.78,449.21
2018,5,19,14,15,833.0,149.5,5.25,15.8,846.5,519.11,403.43
2018,5,19,14,30,822.0,149.0,5.3,15.7,815.0,464.06,356.07
2018,5,19,14,45,807.5,147.5,5.3,15.6,777.5,406.85,305.85
2018,5,19,15,0,793.0,146.0,5.3,15.5,740.0,350.22,255.27
2018,5,19,15,15,764.5,147.0,5.3,15.5,693.5,292.86,204.57
2018,5,19,15,30,736.0,148.0,5.3,15.5,647.0,231.47,152.48
2018,5,19,15,45,723.5,143.0,5.3,15.2,605.5,176.64,109.82
2018,5,19,16,0,711.0,138.0,5.3,14.9,564.0,123.19,78.41
2018,5,19,16,15,621.5,147.0,5.3,14.65,496.5,97.48,79.96
2018,5,19,16,30,532.0,156.0,5.3,14.4,429.0,104.46,86.42
2018,5,19,16,45,540.0,141.0,5.25,14.1,393.0,96.85,80.13
2018,5,19,17,0,548.0,126.0,5.2,13.8,357.0,88.7,73.31
2018,5,19,17,15,510.5,116.0,5.2,13.5,309.0,82.88,68.44
2018,5,19,17,30,473.0,106.0,5.2,13.2,261.0,76.82,63.25
2018,5,19,17,45,363.5,89.5,5.15,12.9,196.5,65.41,53.11
2018,5,19,18,0,254.0,73.0,5.1,12.6,132.0,53.77,42.57
2018,5,19,18,15,167.0,55.0,5.0,12.4,90.0,42.33,32.0
2018,5,19,18,30,80.0,37.0,4.9,12.2,48.0,28.85,19.52
2018,5,19,18,45,56.0,27.0,4.8,12.05,33.0,21.73,11.24
2018,5,19,19,0,32.0,17.0,4.7,11.9,18.0,14.51,0.0
2018,5,19,19,15,16.0,8.5,4.65,11.85,9.0,7.26,0.0
2018,5,19,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,4.5,11.55,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,4.5,11.6,3.0,2.8,0.0
2018,5,20,5,15,10.0,16.5,4.5,11.7,17.5,18.23,0.0
2018,5,20,5,30,19.0,30.0,4.5,11.8,32.0,36.53,22.42
2018,5,20,5,45,40.0,44.0,4.55,11.9,51.0,59.24,43.81
2018,5,20,6,0,61.0,58.0,4.6,12.0,70.0,91.71,72.66
2018,5,20,6,15,46.5,70.5,4.55,12.1,81.0,91.02,73.0
2018,5,20,6,30,32.0,83.0,4.5,12.2,92.0,96.42,77.9
2018,5,20,6,45,73.0,115.5,4.5,12.3,142.0,157.2,130.49
2018,5,20,7,0,114.0,148.0,4.5,12.4,192.0,234.14,195.74
2018,5,20,7,15,155.0,172.0,4.5,12.5,240.5,293.27,245.12
2018,5,20,7,30,196.0,196.0,4.5,12.6,289.0,355.25,295.95
2018,5,20,7,45,257.0,210.5,4.45,12.65,346.5,440.82,365.06
2018,5,20,8,0,318.0,225.0,4.4,12.7,404.0,514.84,423.57
2018,5,20,8,15,363.5,234.5,4.35,12.85,456.0,572.82,467.99
2018,5,20,8,30,409.0,244.0,4.3,13.0,508.0,650.25,526.01
2018,5,20,8,45,450.5,247.5,4.3,13.1,556.5,701.09,563.43
2018,5,20,9,0,492.0,251.0,4.3,13.2,605.0,751.64,600.2
2018,5,20,9,15,645.0,199.5,4.3,13.4,690.0,857.71,679.59
2018,5,20,9,30,798.0,148.0,4.3,13.6,775.0,949.84,743.1
2018,5,20,9,45,756.0,176.5,4.3,13.8,791.0,951.21,741.53
2018,5,20,10,0,714.0,205.0,4.3,14.0,807.0,941.11,732.7
2018,5,20,10,15,712.5,215.5,4.3,14.25,832.0,947.68,735.74
2018,5,20,10,30,711.0,226.0,4.3,14.5,857.0,950.67,736.25
2018,5,20,10,45,673.5,246.0,4.3,14.75,854.5,924.48,715.89
2018,5,20,11,0,636.0,266.0,4.3,15.0,852.0,895.02,692.88
2018,5,20,11,15,599.0,298.5,4.4,15.2,856.5,874.29,676.67
2018,5,20,11,30,562.0,331.0,4.5,15.4,861.0,852.27,659.42
2018,5,20,11,45,527.5,350.0,4.55,15.6,850.0,818.98,634.09
2018,5,20,12,0,493.0,369.0,4.6,15.8,839.0,784.24,607.69
2018,5,20,12,15,515.5,363.5,4.65,15.85,853.5,775.32,601.58
2018,5,20,12,30,538.0,358.0,4.7,15.9,868.0,763.06,592.74
2018,5,20,12,45,485.5,374.0,4.75,15.95,831.0,707.79,550.97
2018,5,20,13,0,433.0,390.0,4.8,16.0,794.0,654.3,510.27
2018,5,20,13,15,500.0,356.0,4.9,15.8,814.5,645.59,505.12
2018,5,20,13,30,567.0,322.0,5.0,15.6,835.0,630.22,494.05
2018,5,20,13,45,450.0,355.0,5.05,15.45,755.5,551.52,432.5
2018,5,20,14,0,333.0,388.0,5.1,15.3,676.0,483.88,379.3
2018,5,20,14,15,337.5,371.5,5.15,15.05,654.5,448.53,351.19
2018,5,20,14,30,342.0,355.0,5.2,14.8,633.0,412.54,321.77
2018,5,20,14,45,312.5,343.5,5.2,14.5,588.5,367.0,284.81
2018,5,20,15,0,283.0,332.0,5.2,14.2,544.0,324.67,250.34
2018,5,20,15,15,229.5,320.5,5.2,14.2,486.5,286.68,220.24
2018,5,20,15,30,176.0,309.0,5.2,14.2,429.0,248.82,191.39
2018,5,20,15,45,158.0,284.5,5.2,13.8,386.5,214.33,165.23
2018,5,20,16,0,140.0,260.0,5.2,13.4,344.0,182.61,143.07
2018,5,20,16,15,187.5,231.5,5.15,13.3,334.0,157.68,132.62
2018,5,20,16,30,235.0,203.0,5.1,13.2,324.0,134.93,113.37
2018,5,20,16,45,315.0,172.5,5.05,13.1,316.5,119.06,99.92
2018,5,20,17,0,395.0,142.0,5.0,13.0,309.0,97.17,80.99
2018,5,20,17,15,417.0,121.0,4.95,12.9,277.0,85.13,70.58
2018,5,20,17,30,439.0,100.0,4.9,12.8,245.0,72.35,59.35
2018,5,20,17,45,400.5,91.0,4.85,12.7,205.5,66.72,54.33
2018,5,20,18,0,362.0,82.0,4.8,12.6,166.0,60.9,48.94
2018,5,20,18,15,280.5,68.5,4.75,12.45,124.0,51.38,40.04
2018,5,20,18,30,199.0,55.0,4.7,12.3,82.0,41.88,30.89
2018,5,20,18,45,119.0,36.5,4.6,12.15,51.0,28.1,16.53
2018,5,20,19,0,39.0,18.0,4.5,12.0,20.0,14.4,0.0
2018,5,20,19,15,19.5,9.0,4.35,11.95,10.0,7.68,0.0
2018,5,20,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,1.85,11.2,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,1.8,11.3,7.0,9.51,0.0
2018,5,21,5,15,86.0,23.0,1.75,11.5,30.5,56.0,0.0
2018,5,21,5,30,157.0,39.0,1.7,11.7,54.0,110.75,78.09
2018,5,21,5,45,249.5,52.5,1.7,11.95,93.0,178.91,140.68
2018,5,21,6,0,342.0,66.0,1.7,12.2,132.0,250.94,203.86
2018,5,21,6,15,408.0,76.5,1.6,12.4,178.0,315.55,260.05
2018,5,21,6,30,474.0,87.0,1.5,12.6,224.0,386.44,319.57
2018,5,21,6,45,522.0,95.5,1.4,12.85,273.5,455.39,375.05
2018,5,21,7,0,570.0,104.0,1.3,13.1,323.0,522.94,427.24
2018,5,21,7,15,606.0,110.0,1.25,13.45,372.5,581.77,470.86
2018,5,21,7,30,642.0,116.0,1.2,13.8,422.0,641.51,513.56
2018,5,21,7,45,670.0,121.5,1.2,14.15,471.5,694.9,550.16
2018,5,21,8,0,698.0,127.0,1.2,14.5,521.0,747.8,584.95
2018,5,21,8,15,720.5,130.0,1.25,14.9,567.5,792.31,613.55
2018,5,21,8,30,743.0,133.0,1.3,15.3,614.0,835.24,640.7
2018,5,21,8,45,761.0,136.0,1.35,15.7,657.5,866.6,659.62
2018,5,21,9,0,779.0,139.0,1.4,16.1,701.0,901.17,680.69
2018,5,21,9,15,796.0,139.5,1.55,16.4,740.5,929.45,699.0
2018,5,21,9,30,813.0,140.0,1.7,16.7,780.0,954.74,715.35
2018,5,21,9,45,828.5,138.5,1.8,17.05,814.5,973.26,726.44
2018,5,21,10,0,844.0,137.0,1.9,17.4,849.0,988.35,735.39
2018,5,21,10,15,851.0,138.5,2.0,17.6,876.0,981.47,730.42
2018,5,21,10,30,858.0,140.0,2.1,17.8,903.0,984.04,732.01
2018,5,21,10,45,862.5,141.0,2.25,18.0,922.5,980.01,729.76
2018,5,21,11,0,867.0,142.0,2.4,18.2,942.0,972.29,725.14
2018,5,21,11,15,870.0,143.0,2.5,18.3,955.0,959.5,716.96
2018,5,21,11,30,873.0,144.0,2.6,18.4,968.0,943.14,706.45
2018,5,21,11,45,875.0,143.5,2.75,18.5,973.5,921.11,692.55
2018,5,21,12,0,877.0,143.0,2.9,18.6,979.0,895.83,676.34
2018,5,21,12,15,874.0,144.5,3.05,18.6,976.0,864.88,656.34
2018,5,21,12,30,871.0,146.0,3.2,18.6,973.0,831.19,634.22
2018,5,21,12,45,866.0,147.0,3.35,18.6,962.5,792.99,608.64
2018,5,21,13,0,861.0,148.0,3.5,18.6,952.0,752.52,579.6
2018,5,21,13,15,857.5,146.5,3.65,18.45,935.0,709.06,547.82
2018,5,21,13,30,854.0,145.0,3.8,18.3,918.0,663.59,513.63
2018,5,21,13,45,849.0,142.5,3.9,18.15,894.0,614.66,475.67
2018,5,21,14,0,844.0,140.0,4.0,18.0,870.0,564.24,435.4
2018,5,21,14,15,837.0,137.5,4.1,17.75,840.0,511.01,391.84
2018,5,21,14,30,830.0,135.0,4.2,17.5,810.0,456.19,345.67
2018,5,21,14,45,820.5,131.5,4.3,17.25,774.0,399.16,296.5
2018,5,21,15,0,811.0,128.0,4.4,17.0,738.0,342.11,246.21
2018,5,21,15,15,796.5,125.5,4.4,17.0,696.5,284.8,195.37
2018,5,21,15,30,782.0,123.0,4.4,17.0,655.0,228.53,147.01
2018,5,21,15,45,765.0,119.0,4.5,16.45,610.0,172.19,103.75
2018,5,21,16,0,748.0,115.0,4.6,15.9,565.0,117.72,72.34
2018,5,21,16,15,726.0,110.0,4.6,15.55,517.0,74.52,59.69
2018,5,21,16,30,704.0,105.0,4.6,15.2,469.0,72.78,58.49
2018,5,21,16,45,673.0,100.5,4.6,14.9,419.0,71.13,57.31
2018,5,21,17,0,642.0,96.0,4.6,14.6,369.0,69.4,56.05
2018,5,21,17,15,600.5,90.0,4.55,14.25,319.0,66.38,53.61
2018,5,21,17,30,559.0,84.0,4.5,13.9,269.0,63.27,51.02
2018,5,21,17,45,501.5,76.0,4.5,13.6,221.0,58.36,46.69
2018,5,21,18,0,444.0,68.0,4.5,13.3,173.0,53.32,42.08
2018,5,21,18,15,361.5,58.0,4.45,13.05,130.0,44.14,33.57
2018,5,21,18,30,279.0,48.0,4.4,12.8,87.0,36.75,26.43
2018,5,21,18,45,178.5,33.5,4.35,12.6,55.0,25.83,14.99
2018,5,21,19,0,78.0,19.0,4.3,12.4,23.0,14.97,0.0
2018,5,21,19,15,39.0,9.5,4.25,12.3,11.5,8.11,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.1,11.6,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.1,11.6,3.0,4.21,0.0
2018,5,22,5,15,5.0,4.5,3.1,11.75,4.5,5.68,0.0
2018,5,22,5,30,3.0,6.0,3.1,11.9,6.0,6.1,0.0
2018,5,22,5,45,27.5,11.5,3.1,12.05,16.5,25.53,15.73
2018,5,22,6,0,52.0,17.0,3.1,12.2,27.0,44.59,32.68
2018,5,22,6,15,26.0,19.5,3.1,12.3,24.5,32.52,22.72
2018,5,22,6,30,0.0,22.0,3.1,12.4,22.0,18.12,10.06
2018,5,22,6,45,0.0,36.5,3.1,12.55,36.5,30.13,20.44
2018,5,22,7,0,0.0,51.0,3.1,12.7,51.0,42.19,30.75
2018,5,22,7,15,0.0,65.5,3.05,12.85,65.5,54.29,40.97
2018,5,22,7,30,0.0,80.0,3.0,13.0,80.0,66.42,51.09
2018,5,22,7,45,0.0,99.0,3.0,13.1,99.0,82.95,64.82
2018,5,22,8,0,0.0,118.0,3.0,13.2,118.0,99.77,78.64
2018,5,22,8,15,0.5,134.5,3.0,13.4,135.0,114.8,90.82
2018,5,22,8,30,1.0,151.0,3.0,13.6,152.0,129.89,102.92
2018,5,22,8,45,2.5,165.0,3.0,13.75,167.0,143.63,113.88
2018,5,22,9,0,4.0,179.0,3.0,13.9,182.0,157.42,124.81
2018,5,22,9,15,7.0,199.5,3.05,14.1,205.0,178.58,141.68
2018,5,22,9,30,10.0,220.0,3.1,14.3,228.0,199.77,158.41
2018,5,22,9,45,22.0,269.5,3.2,14.45,288.0,271.7,215.61
2018,5,22,10,0,34.0,319.0,3.3,14.6,348.0,330.94,261.7
2018,5,22,10,15,56.5,363.0,3.35,14.75,412.5,394.49,310.77
2018,5,22,10,30,79.0,407.0,3.4,14.9,477.0,457.16,358.28
2018,5,22,10,45,102.0,401.5,3.45,15.05,494.0,487.19,380.91
2018,5,22,11,0,125.0,396.0,3.5,15.2,511.0,498.5,389.64
2018,5,22,11,15,126.5,376.5,3.5,15.3,494.5,475.19,371.89
2018,5,22,11,30,128.0,357.0,3.5,15.4,478.0,451.69,354.11
2018,5,22,11,45,77.5,356.0,3.55,15.55,429.5,386.19,302.53
2018,5,22,12,0,27.0,355.0,3.6,15.7,381.0,336.55,262.71
2018,5,22,12,15,27.0,344.0,3.6,15.7,370.0,322.91,252.34
2018,5,22,12,30,27.0,333.0,3.6,15.7,359.0,309.38,241.94
2018,5,22,12,45,96.5,319.0,3.6,15.75,409.5,353.04,277.61
2018,5,22,13,0,166.0,305.0,3.6,15.8,460.0,386.4,304.49
2018,5,22,13,15,143.0,315.5,3.65,15.75,447.5,364.9,287.1
2018,5,22,13,30,120.0,326.0,3.7,15.7,435.0,347.76,273.28
2018,5,22,13,45,316.5,275.5,3.7,15.7,552.0,412.58,324.92
2018,5,22,14,0,513.0,225.0,3.7,15.7,669.0,454.44,355.92
2018,5,22,14,15,631.5,188.0,3.7,15.6,715.5,449.72,349.07
2018,5,22,14,30,750.0,151.0,3.7,15.5,762.0,434.63,332.2
2018,5,22,14,45,483.0,179.5,3.7,15.4,566.5,308.3,233.77
2018,5,22,15,0,216.0,208.0,3.7,15.3,371.0,219.95,167.63
2018,5,22,15,15,118.5,218.0,3.7,15.3,306.5,192.86,148.11
2018,5,22,15,30,21.0,228.0,3.7,15.3,242.0,183.63,144.58
2018,5,22,15,45,195.0,200.0,3.75,15.05,318.5,159.7,118.25
2018,5,22,16,0,369.0,172.0,3.8,14.8,395.0,127.36,90.6
2018,5,22,16,15,275.5,184.5,3.8,14.55,343.0,123.82,102.69
2018,5,22,16,30,182.0,197.0,3.8,14.3,291.0,138.23,115.61
2018,5,22,16,45,249.0,172.5,3.8,14.1,287.0,118.1,98.57
2018,5,22,17,0,316.0,148.0,3.8,13.9,283.0,104.7,87.25
2018,5,22,17,15,355.0,126.0,3.8,13.6,259.0,87.66,72.57
2018,5,22,17,30,394.0,104.0,3.8,13.3,235.0,74.55,61.17
2018,5,22,17,45,326.5,92.0,3.8,13.05,188.5,66.72,54.26
2018,5,22,18,0,259.0,80.0,3.8,12.8,142.0,60.38,48.47
2018,5,22,18,15,214.0,64.0,3.7,12.55,107.0,48.84,37.84
2018,5,22,18,30,169.0,48.0,3.6,12.3,72.0,37.05,26.8
2018,5,22,18,45,105.0,33.0,3.55,12.1,46.0,25.7,15.16
2018,5,22,19,0,41.0,18.0,3.5,11.9,20.0,14.51,0.0
2018,5,22,19,15,20.5,9.0,3.45,11.85,10.0,7.68,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.0,2.5,11.85,1.0,0.0,0.0
2018,5,23,5,0,3.0,2.0,2.5,11.9,2.0,2.41,0.0
2018,5,23,5,15,1.5,6.0,2.55,12.0,6.0,5.36,0.0
2018,5,23,5,30,0.0,10.0,2.6,12.1,10.0,8.21,0.87
2018,5,23,5,45,0.0,16.5,2.65,12.25,16.5,13.57,5.81
2018,5,23,6,0,0.0,23.0,2.7,12.4,23.0,18.94,10.61
2018,5,23,6,15,0.0,39.0,2.75,12.5,39.0,32.21,22.17
2018,5,23,6,30,0.0,55.0,2.8,12.6,55.0,45.53,33.71
