Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.35,13.0,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.3,13.2,14.0,30.67,0.0
2018,6,2,5,15,217.0,23.5,1.3,13.65,44.0,99.59,39.64
2018,6,2,5,30,344.0,35.0,1.3,14.1,74.0,174.23,127.46
2018,6,2,5,45,433.5,42.5,1.3,14.55,116.5,239.42,186.43
2018,6,2,6,0,523.0,50.0,1.3,15.0,159.0,313.85,250.94
2018,6,2,6,15,581.0,55.5,1.25,15.45,207.0,378.64,306.17
2018,6,2,6,30,639.0,61.0,1.2,15.9,255.0,448.17,362.91
2018,6,2,6,45,679.5,65.5,1.2,16.35,305.5,508.04,410.12
2018,6,2,7,0,720.0,70.0,1.2,16.8,356.0,572.15,458.55
2018,6,2,7,15,749.0,73.5,1.25,17.4,406.5,628.54,499.47
2018,6,2,7,30,778.0,77.0,1.3,18.0,457.0,685.01,537.62
2018,6,2,7,45,800.0,80.0,1.3,18.6,506.5,735.13,569.69
2018,6,2,8,0,822.0,83.0,1.3,19.2,556.0,784.08,600.15
2018,6,2,8,15,838.5,85.0,1.4,19.85,602.5,817.65,620.51
2018,6,2,8,30,855.0,87.0,1.5,20.5,649.0,856.71,644.49
2018,6,2,8,45,868.0,89.5,1.55,21.15,692.5,890.8,664.17
2018,6,2,9,0,881.0,92.0,1.6,21.8,736.0,922.07,681.83
2018,6,2,9,15,885.5,96.5,1.6,22.3,773.0,944.51,693.36
2018,6,2,9,30,890.0,101.0,1.6,22.8,810.0,963.39,702.65
2018,6,2,9,45,890.5,106.5,1.6,23.3,841.0,975.8,707.84
2018,6,2,10,0,891.0,112.0,1.6,23.8,872.0,984.35,710.71
2018,6,2,10,15,898.0,113.5,1.6,24.2,899.5,991.28,712.97
2018,6,2,10,30,905.0,115.0,1.6,24.6,927.0,994.42,712.96
2018,6,2,10,45,909.5,116.0,1.6,24.95,947.5,990.85,709.04
2018,6,2,11,0,914.0,117.0,1.6,25.3,968.0,983.47,702.92
2018,6,2,11,15,917.0,117.0,1.65,25.55,981.0,969.96,694.06
2018,6,2,11,30,920.0,117.0,1.7,25.8,994.0,952.79,682.99
2018,6,2,11,45,921.5,117.0,1.7,26.05,1000.0,930.71,668.27
2018,6,2,12,0,923.0,117.0,1.7,26.3,1006.0,905.25,651.46
2018,6,2,12,15,925.0,115.5,1.75,26.4,1005.0,875.66,632.95
2018,6,2,12,30,927.0,114.0,1.8,26.5,1004.0,842.95,612.31
2018,6,2,12,45,928.0,111.5,1.9,26.6,995.5,805.64,588.9
2018,6,2,13,0,929.0,109.0,2.0,26.7,987.0,765.5,562.84
2018,6,2,13,15,925.5,108.5,2.1,26.6,970.5,721.24,532.34
2018,6,2,13,30,922.0,108.0,2.2,26.5,954.0,674.77,499.32
2018,6,2,13,45,917.0,107.0,2.3,26.45,930.5,624.99,462.76
2018,6,2,14,0,912.0,106.0,2.4,26.4,907.0,573.53,423.71
2018,6,2,14,15,905.0,105.5,2.5,26.2,877.5,520.03,381.98
2018,6,2,14,30,898.0,105.0,2.6,26.0,848.0,465.48,337.94
2018,6,2,14,45,888.5,103.5,2.7,25.85,812.0,408.46,290.58
2018,6,2,15,0,879.0,102.0,2.8,25.7,776.0,351.18,241.85
2018,6,2,15,15,867.5,100.0,2.8,25.7,735.5,293.0,191.96
2018,6,2,15,30,856.0,98.0,2.8,25.7,695.0,235.28,143.79
2018,6,2,15,45,840.5,95.5,2.9,25.1,650.0,177.39,100.39
2018,6,2,16,0,825.0,93.0,3.0,24.5,605.0,112.2,61.02
2018,6,2,16,15,805.0,90.0,3.0,24.1,556.5,68.52,52.49
2018,6,2,16,30,785.0,87.0,3.0,23.7,508.0,67.4,51.84
2018,6,2,16,45,759.5,83.5,2.95,23.25,458.0,65.77,50.74
2018,6,2,17,0,734.0,80.0,2.9,22.8,408.0,64.07,49.56
2018,6,2,17,15,699.0,76.0,2.85,22.15,357.5,61.82,47.92
2018,6,2,17,30,664.0,72.0,2.8,21.5,307.0,54.57,41.9
2018,6,2,17,45,615.0,66.0,2.7,20.8,257.0,50.78,38.77
2018,6,2,18,0,566.0,60.0,2.6,20.1,207.0,46.92,35.45
2018,6,2,18,15,493.5,53.5,2.5,19.45,161.5,42.45,31.43
2018,6,2,18,30,421.0,47.0,2.4,18.8,116.0,37.99,27.2
2018,6,2,18,45,313.0,37.0,2.3,18.1,79.0,30.32,19.82
2018,6,2,19,0,205.0,27.0,2.2,17.4,42.0,21.03,6.83
2018,6,2,19,15,108.0,14.5,2.15,17.05,22.0,12.38,0.0
2018,6,2,19,30,11.0,2.0,2.1,16.7,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.05,16.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,4,45,38.5,6.0,1.8,13.6,7.0,0.0,0.0
2018,6,3,5,0,77.0,12.0,1.9,13.7,14.0,27.66,0.0
2018,6,3,5,15,197.5,24.5,1.85,14.0,43.5,94.1,38.88
2018,6,3,5,30,318.0,37.0,1.8,14.3,73.0,166.72,122.24
2018,6,3,5,45,407.5,44.5,1.75,14.55,114.5,230.64,180.09
2018,6,3,6,0,497.0,52.0,1.7,14.8,156.0,303.67,243.79
2018,6,3,6,15,557.0,58.5,1.65,15.2,204.0,369.28,300.08
2018,6,3,6,30,617.0,65.0,1.6,15.6,252.0,439.9,358.28
2018,6,3,6,45,659.0,69.5,1.55,16.0,302.5,501.68,407.31
2018,6,3,7,0,701.0,74.0,1.5,16.4,353.0,563.44,454.38
2018,6,3,7,15,731.0,78.0,1.5,16.9,403.5,620.31,495.98
2018,6,3,7,30,761.0,82.0,1.5,17.4,454.0,677.39,535.09
2018,6,3,7,45,784.0,84.5,1.55,17.85,503.0,727.08,568.04
2018,6,3,8,0,807.0,87.0,1.6,18.3,552.0,775.7,599.58
2018,6,3,8,15,824.0,89.5,1.6,18.7,598.5,817.83,625.63
2018,6,3,8,30,841.0,92.0,1.6,19.1,645.0,849.24,643.99
2018,6,3,8,45,854.0,95.0,1.65,19.5,688.5,883.49,664.73
2018,6,3,9,0,867.0,98.0,1.7,19.9,732.0,914.95,683.4
2018,6,3,9,15,877.0,99.5,1.75,20.2,770.0,938.97,697.32
2018,6,3,9,30,887.0,101.0,1.8,20.5,808.0,959.73,709.17
2018,6,3,9,45,894.5,103.0,1.85,20.85,841.0,975.18,717.49
2018,6,3,10,0,902.0,105.0,1.9,21.2,874.0,987.0,723.58
2018,6,3,10,15,891.5,116.5,1.95,21.45,896.5,987.3,722.63
2018,6,3,10,30,881.0,128.0,2.0,21.7,919.0,983.36,719.19
2018,6,3,10,45,825.5,165.5,2.05,21.95,920.0,971.16,710.54
2018,6,3,11,0,770.0,203.0,2.1,22.2,921.0,941.28,690.53
2018,6,3,11,15,849.5,156.0,2.2,22.3,958.0,941.89,691.58
2018,6,3,11,30,929.0,109.0,2.3,22.4,995.0,953.14,699.36
2018,6,3,11,45,891.5,136.5,2.4,22.5,991.0,920.81,678.45
2018,6,3,12,0,854.0,164.0,2.5,22.6,987.0,897.65,663.88
2018,6,3,12,15,835.5,177.5,2.55,22.55,981.5,864.52,642.42
2018,6,3,12,30,817.0,191.0,2.6,22.5,976.0,829.07,618.87
2018,6,3,12,45,859.0,159.5,2.7,22.45,978.0,791.4,594.44
2018,6,3,13,0,901.0,128.0,2.8,22.4,980.0,760.62,573.68
2018,6,3,13,15,842.0,166.0,2.9,22.3,951.5,715.55,540.17
2018,6,3,13,30,783.0,204.0,3.0,22.2,923.0,666.1,503.17
2018,6,3,13,45,800.0,187.0,3.1,22.05,905.5,621.06,469.71
2018,6,3,14,0,817.0,170.0,3.2,21.9,888.0,572.68,432.49
2018,6,3,14,15,817.0,161.0,3.25,21.75,858.5,519.06,389.83
2018,6,3,14,30,817.0,152.0,3.3,21.6,829.0,464.04,344.72
2018,6,3,14,45,849.0,127.0,3.35,21.45,804.0,411.09,299.16
2018,6,3,15,0,881.0,102.0,3.4,21.3,779.0,352.2,247.39
2018,6,3,15,15,869.0,100.0,3.4,21.3,738.0,293.85,196.32
2018,6,3,15,30,857.0,98.0,3.4,21.3,697.0,235.99,147.07
2018,6,3,15,45,839.5,96.0,3.5,20.85,651.0,178.17,102.82
2018,6,3,16,0,822.0,94.0,3.6,20.4,605.0,113.28,62.82
2018,6,3,16,15,804.5,90.5,3.6,20.15,557.5,68.81,53.6
2018,6,3,16,30,787.0,87.0,3.6,19.9,510.0,67.39,52.66
2018,6,3,16,45,766.5,83.0,3.6,19.6,461.5,65.47,51.25
2018,6,3,17,0,746.0,79.0,3.6,19.3,413.0,63.44,49.74
2018,6,3,17,15,712.0,74.5,3.6,18.85,362.0,60.76,47.66
2018,6,3,17,30,678.0,70.0,3.6,18.4,311.0,53.22,41.26
2018,6,3,17,45,631.0,65.0,3.6,18.0,261.5,50.13,38.66
2018,6,3,18,0,584.0,60.0,3.6,17.6,212.0,47.02,35.92
2018,6,3,18,15,515.0,53.0,3.5,17.1,166.0,42.12,31.47
2018,6,3,18,30,446.0,46.0,3.4,16.6,120.0,37.2,26.79
2018,6,3,18,45,339.0,36.5,3.35,16.05,82.0,29.91,19.71
2018,6,3,19,0,232.0,27.0,3.3,15.5,44.0,22.54,8.49
2018,6,3,19,15,123.0,14.5,3.3,15.25,23.0,12.38,0.0
2018,6,3,19,30,14.0,2.0,3.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,3.3,14.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,4,45,45.5,6.5,4.3,13.0,7.5,0.0,0.0
2018,6,4,5,0,91.0,13.0,4.4,13.1,15.0,31.6,0.0
2018,6,4,5,15,219.5,24.5,4.5,13.4,45.5,101.03,43.62
2018,6,4,5,30,348.0,36.0,4.6,13.7,76.0,175.75,129.7
2018,6,4,5,45,437.5,43.5,4.7,14.0,118.5,241.1,189.88
2018,6,4,6,0,527.0,51.0,4.8,14.3,161.0,315.62,256.35
2018,6,4,6,15,584.5,56.5,4.85,14.65,209.0,380.28,313.77
2018,6,4,6,30,642.0,62.0,4.9,15.0,257.0,449.62,373.29
2018,6,4,6,45,682.0,66.5,5.0,15.4,307.5,509.21,423.16
2018,6,4,7,0,722.0,71.0,5.1,15.8,358.0,573.03,474.71
2018,6,4,7,15,752.0,74.5,5.05,16.1,409.5,630.16,519.18
2018,6,4,7,30,782.0,78.0,5.0,16.4,461.0,687.45,560.96
2018,6,4,7,45,804.0,81.0,5.0,16.7,510.5,737.69,596.48
2018,6,4,8,0,826.0,84.0,5.0,17.0,560.0,786.75,630.46
2018,6,4,8,15,842.5,87.0,4.95,17.2,607.5,821.59,653.35
2018,6,4,8,30,859.0,90.0,4.9,17.4,655.0,861.87,679.98
2018,6,4,8,45,873.0,92.0,4.9,17.65,699.0,896.37,702.26
2018,6,4,9,0,887.0,94.0,4.9,17.9,743.0,928.1,722.39
2018,6,4,9,15,883.5,102.0,4.9,18.05,777.5,946.94,733.6
2018,6,4,9,30,880.0,110.0,4.9,18.2,812.0,961.83,742.14
2018,6,4,9,45,892.5,110.0,4.9,18.3,847.0,979.82,753.1
2018,6,4,10,0,905.0,110.0,4.9,18.4,882.0,994.31,761.65
2018,6,4,10,15,912.0,111.0,4.9,18.45,910.0,1000.84,764.95
2018,6,4,10,30,919.0,112.0,4.9,18.5,938.0,1003.57,765.79
2018,6,4,10,45,924.5,112.5,4.95,18.5,959.0,1000.51,763.34
2018,6,4,11,0,930.0,113.0,5.0,18.5,980.0,993.59,758.37
2018,6,4,11,15,932.5,114.0,5.05,18.5,993.5,980.48,749.24
2018,6,4,11,30,935.0,115.0,5.1,18.5,1007.0,963.64,737.61
2018,6,4,11,45,936.5,115.0,5.15,18.45,1013.0,941.37,722.39
2018,6,4,12,0,938.0,115.0,5.2,18.4,1019.0,915.66,704.77
2018,6,4,12,15,899.5,140.5,5.2,18.4,1006.5,874.9,675.98
2018,6,4,12,30,861.0,166.0,5.2,18.4,994.0,842.57,653.16
2018,6,4,12,45,804.0,200.0,5.25,18.4,967.5,792.05,615.33
2018,6,4,13,0,747.0,234.0,5.3,18.4,941.0,746.77,580.3
2018,6,4,13,15,745.0,230.0,5.3,18.4,925.0,704.29,547.94
2018,6,4,13,30,743.0,226.0,5.3,18.4,909.0,660.11,513.63
2018,6,4,13,45,771.5,203.0,5.3,18.4,896.5,617.31,479.9
2018,6,4,14,0,800.0,180.0,5.3,18.4,884.0,571.47,442.7
2018,6,4,14,15,818.0,163.0,5.35,18.3,862.0,521.26,401.04
2018,6,4,14,30,836.0,146.0,5.4,18.2,840.0,467.81,355.37
2018,6,4,14,45,860.0,127.0,5.4,18.15,814.0,415.48,308.71
2018,6,4,15,0,884.0,108.0,5.4,18.1,788.0,357.83,256.51
2018,6,4,15,15,874.0,104.5,5.4,18.1,747.0,298.72,203.58
2018,6,4,15,30,864.0,101.0,5.4,18.1,706.0,239.9,152.4
2018,6,4,15,45,849.5,98.5,5.45,17.75,661.0,181.7,106.76
2018,6,4,16,0,835.0,96.0,5.5,17.4,616.0,116.13,65.38
2018,6,4,16,15,816.5,93.0,5.45,17.1,568.0,70.66,55.89
2018,6,4,16,30,798.0,90.0,5.4,16.8,520.0,69.63,55.28
2018,6,4,16,45,772.5,86.5,5.4,16.55,469.5,68.06,54.16
2018,6,4,17,0,747.0,83.0,5.4,16.3,419.0,66.43,52.97
2018,6,4,17,15,711.5,79.0,5.4,15.95,367.5,58.87,46.55
2018,6,4,17,30,676.0,75.0,5.4,15.6,316.0,56.81,44.92
2018,6,4,17,45,627.0,69.0,5.35,15.3,265.5,53.09,41.72
2018,6,4,18,0,578.0,63.0,5.3,15.0,215.0,49.3,38.33
2018,6,4,18,15,504.5,56.5,5.2,14.6,168.5,44.89,34.26
2018,6,4,18,30,431.0,50.0,5.1,14.2,122.0,40.51,29.99
2018,6,4,18,45,321.0,39.5,5.0,13.85,83.5,32.46,22.13
2018,6,4,19,0,211.0,29.0,4.9,13.5,45.0,22.56,9.18
2018,6,4,19,15,111.0,15.5,4.8,13.25,23.5,13.23,0.0
2018,6,4,19,30,11.0,2.0,4.7,13.0,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.65,12.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.5,4.45,11.4,7.0,0.0,0.0
2018,6,5,5,0,51.0,13.0,4.5,11.5,14.0,22.55,0.0
2018,6,5,5,15,154.0,28.0,4.55,11.75,43.5,85.81,38.17
2018,6,5,5,30,257.0,43.0,4.6,12.0,73.0,150.9,112.36
2018,6,5,5,45,348.0,53.5,4.65,12.25,114.5,213.06,169.04
2018,6,5,6,0,439.0,64.0,4.7,12.5,156.0,288.45,235.96
2018,6,5,6,15,502.0,72.0,4.65,12.85,204.0,354.7,294.48
2018,6,5,6,30,565.0,80.0,4.6,13.2,252.0,426.18,355.69
2018,6,5,6,45,610.0,86.0,4.55,13.5,302.5,489.36,408.35
2018,6,5,7,0,655.0,92.0,4.5,13.8,353.0,555.03,461.26
2018,6,5,7,15,688.5,96.5,4.45,14.1,404.0,613.03,506.42
2018,6,5,7,30,722.0,101.0,4.4,14.4,455.0,671.63,550.62
2018,6,5,7,45,747.5,105.0,4.3,14.7,505.0,723.63,587.05
2018,6,5,8,0,773.0,109.0,4.2,15.0,555.0,771.2,619.35
2018,6,5,8,15,792.5,112.0,4.1,15.25,602.0,815.06,648.59
2018,6,5,8,30,812.0,115.0,4.0,15.5,649.0,857.0,675.93
2018,6,5,8,45,828.5,116.0,3.85,15.8,692.5,891.85,697.36
2018,6,5,9,0,845.0,117.0,3.7,16.1,736.0,924.08,716.62
2018,6,5,9,15,862.5,116.0,3.65,16.3,776.5,941.39,726.13
2018,6,5,9,30,880.0,115.0,3.6,16.5,817.0,966.3,741.03
2018,6,5,9,45,896.5,112.0,3.5,16.7,852.5,984.99,751.17
2018,6,5,10,0,913.0,109.0,3.4,16.9,888.0,1000.28,759.02
2018,6,5,10,15,919.5,109.5,3.4,17.05,915.0,1005.9,761.28
2018,6,5,10,30,926.0,110.0,3.4,17.2,942.0,1007.7,761.17
2018,6,5,10,45,930.5,110.5,3.4,17.35,962.5,1003.72,757.31
2018,6,5,11,0,935.0,111.0,3.4,17.5,983.0,995.87,751.03
2018,6,5,11,15,937.5,111.5,3.45,17.55,996.5,982.32,741.68
2018,6,5,11,30,940.0,112.0,3.5,17.6,1010.0,965.02,729.9
2018,6,5,11,45,941.0,112.0,3.55,17.6,1015.5,942.31,714.63
2018,6,5,12,0,942.0,112.0,3.6,17.6,1021.0,916.16,697.02
2018,6,5,12,15,938.5,114.5,3.7,17.6,1018.5,885.15,676.28
2018,6,5,12,30,935.0,117.0,3.8,17.6,1016.0,851.19,653.35
2018,6,5,12,45,892.5,141.5,3.85,17.55,993.5,802.55,619.71
2018,6,5,13,0,850.0,166.0,3.9,17.5,971.0,760.98,588.46
2018,6,5,13,15,855.0,159.5,3.95,17.45,957.5,718.98,557.14
2018,6,5,13,30,860.0,153.0,4.0,17.4,944.0,670.18,520.11
2018,6,5,13,45,885.5,134.0,4.05,17.35,930.5,627.65,486.74
2018,6,5,14,0,911.0,115.0,4.1,17.3,917.0,580.46,448.57
2018,6,5,14,15,905.0,113.0,4.15,17.25,887.5,526.44,403.75
2018,6,5,14,30,899.0,111.0,4.2,17.2,858.0,471.3,356.71
2018,6,5,14,45,891.0,109.0,4.2,17.1,822.5,414.51,307.1
2018,6,5,15,0,883.0,107.0,4.2,17.0,787.0,357.29,256.1
2018,6,5,15,15,871.0,105.0,4.2,17.0,746.0,298.84,203.94
2018,6,5,15,30,859.0,103.0,4.2,17.0,705.0,240.88,153.63
2018,6,5,15,45,844.5,100.0,4.2,16.75,660.0,174.71,101.43
2018,6,5,16,0,830.0,97.0,4.2,16.5,615.0,117.12,66.27
2018,6,5,16,15,810.0,94.0,4.2,16.3,566.5,71.18,56.5
2018,6,5,16,30,790.0,91.0,4.2,16.1,518.0,70.16,55.89
2018,6,5,16,45,764.0,87.5,4.2,15.9,467.5,68.63,54.78
2018,6,5,17,0,738.0,84.0,4.2,15.7,417.0,67.03,53.62
2018,6,5,17,15,701.5,80.5,4.2,15.4,366.0,59.77,47.45
2018,6,5,17,30,665.0,77.0,4.2,15.1,315.0,58.13,46.18
2018,6,5,17,45,614.5,71.0,4.25,14.8,264.5,54.47,43.03
2018,6,5,18,0,564.0,65.0,4.3,14.5,214.0,50.74,39.7
2018,6,5,18,15,491.5,57.5,4.2,14.15,167.5,45.59,34.96
2018,6,5,18,30,419.0,50.0,4.1,13.8,121.0,40.39,29.97
2018,6,5,18,45,312.5,39.5,4.0,13.45,83.0,32.37,22.16
2018,6,5,19,0,206.0,29.0,3.9,13.1,45.0,22.55,9.69
2018,6,5,19,15,112.0,16.5,3.85,12.85,24.5,14.08,0.0
2018,6,5,19,30,18.0,4.0,3.8,12.6,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,4,45,15.5,5.5,3.6,11.9,6.0,0.0,0.0
2018,6,6,5,0,31.0,11.0,3.6,12.0,12.0,16.32,0.0
2018,6,6,5,15,100.5,25.0,3.65,12.2,35.5,61.27,26.46
2018,6,6,5,30,170.0,39.0,3.7,12.4,59.0,116.11,85.84
2018,6,6,5,45,264.5,53.5,3.8,12.55,101.0,179.49,141.95
2018,6,6,6,0,359.0,68.0,3.9,12.7,143.0,253.26,206.71
2018,6,6,6,15,416.5,78.0,3.9,12.9,188.0,312.94,259.41
2018,6,6,6,30,474.0,88.0,3.9,13.1,233.0,377.87,315.22
2018,6,6,6,45,435.0,109.0,3.95,13.3,260.5,401.41,335.15
2018,6,6,7,0,396.0,130.0,4.0,13.5,288.0,419.77,349.74
2018,6,6,7,15,536.0,121.0,4.0,13.75,365.5,532.44,441.04
2018,6,6,7,30,676.0,112.0,4.0,14.0,443.0,649.32,532.49
2018,6,6,7,45,684.5,120.0,4.0,14.25,485.5,690.97,562.17
2018,6,6,8,0,693.0,128.0,4.0,14.5,528.0,730.76,589.68
2018,6,6,8,15,708.0,135.0,4.0,14.75,573.0,772.87,618.51
2018,6,6,8,30,723.0,142.0,4.0,15.0,618.0,813.09,645.51
2018,6,6,8,45,760.5,138.5,4.05,15.3,668.5,854.21,672.95
2018,6,6,9,0,798.0,135.0,4.1,15.6,719.0,899.69,703.18
2018,6,6,9,15,811.5,136.5,4.1,15.8,757.5,926.02,719.51
2018,6,6,9,30,825.0,138.0,4.1,16.0,796.0,949.3,733.79
2018,6,6,9,45,836.0,138.5,4.15,16.25,829.0,965.89,743.56
2018,6,6,10,0,847.0,139.0,4.2,16.5,862.0,966.16,742.1
2018,6,6,10,15,854.0,140.5,4.25,16.65,889.0,972.74,745.58
2018,6,6,10,30,861.0,142.0,4.3,16.8,916.0,975.7,746.61
2018,6,6,10,45,866.0,143.0,4.4,16.95,936.5,972.61,744.09
2018,6,6,11,0,871.0,144.0,4.5,17.1,957.0,965.85,739.29
2018,6,6,11,15,874.5,144.0,4.55,17.15,970.0,953.17,730.34
2018,6,6,11,30,878.0,144.0,4.6,17.2,983.0,936.96,719.04
2018,6,6,11,45,879.0,145.0,4.65,17.3,989.0,915.96,704.31
2018,6,6,12,0,880.0,146.0,4.7,17.4,995.0,891.73,687.35
2018,6,6,12,15,873.5,150.0,4.7,17.4,991.5,860.64,665.44
2018,6,6,12,30,867.0,154.0,4.7,17.4,988.0,827.0,641.68
2018,6,6,12,45,856.5,158.5,4.75,17.45,976.5,788.35,614.05
2018,6,6,13,0,846.0,163.0,4.8,17.5,965.0,755.6,588.84
2018,6,6,13,15,842.0,162.5,4.8,17.45,949.0,712.69,556.02
2018,6,6,13,30,838.0,162.0,4.8,17.4,933.0,667.86,521.09
2018,6,6,13,45,831.5,161.0,4.8,17.4,910.0,619.44,482.54
2018,6,6,14,0,825.0,160.0,4.8,17.4,887.0,569.74,442.04
2018,6,6,14,15,816.5,158.5,4.85,17.3,858.0,517.63,398.9
2018,6,6,14,30,808.0,157.0,4.9,17.2,829.0,464.9,354.03
2018,6,6,14,45,796.0,155.0,4.9,17.05,793.5,410.12,306.47
2018,6,6,15,0,784.0,153.0,4.9,16.9,758.0,355.61,258.27
2018,6,6,15,15,770.0,150.0,4.9,16.9,718.0,300.39,209.32
2018,6,6,15,30,756.0,147.0,4.9,16.9,678.0,239.53,157.21
2018,6,6,15,45,735.5,144.0,5.0,16.5,633.0,184.78,114.44
2018,6,6,16,0,715.0,141.0,5.1,16.1,588.0,132.27,82.12
2018,6,6,16,15,688.0,137.0,5.1,15.8,539.5,89.98,72.93
2018,6,6,16,30,661.0,133.0,5.1,15.5,491.0,89.6,72.95
2018,6,6,16,45,628.0,128.0,5.1,15.2,441.5,88.37,72.22
2018,6,6,17,0,595.0,123.0,5.1,14.9,392.0,87.08,71.41
2018,6,6,17,15,553.0,116.0,5.05,14.6,342.5,84.11,69.1
2018,6,6,17,30,511.0,109.0,5.0,14.3,293.0,78.54,64.43
2018,6,6,17,45,454.5,100.0,4.95,13.95,245.0,72.83,59.52
2018,6,6,18,0,398.0,91.0,4.9,13.6,197.0,66.99,54.33
2018,6,6,18,15,321.0,77.0,4.8,13.4,151.0,57.28,45.46
2018,6,6,18,30,244.0,63.0,4.7,13.2,105.0,47.36,36.18
2018,6,6,18,45,165.5,47.0,4.65,12.95,71.5,36.09,25.44
2018,6,6,19,0,87.0,31.0,4.6,12.7,38.0,24.0,11.14
2018,6,6,19,15,45.0,17.0,4.55,12.6,20.5,14.51,0.0
2018,6,6,19,30,3.0,3.0,4.5,12.5,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,4.45,12.45,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,3.8,11.65,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,3.8,11.7,12.0,14.29,0.0
2018,6,7,5,15,91.5,28.5,3.9,11.95,38.5,63.51,28.44
2018,6,7,5,30,161.0,46.0,4.0,12.2,65.0,114.54,84.83
2018,6,7,5,45,224.0,60.5,4.1,12.45,100.0,163.13,128.95
2018,6,7,6,0,287.0,75.0,4.2,12.7,135.0,228.2,186.32
2018,6,7,6,15,337.5,88.5,4.25,13.0,177.5,284.36,235.8
2018,6,7,6,30,388.0,102.0,4.3,13.3,220.0,345.17,288.07
2018,6,7,6,45,477.0,107.0,4.3,13.55,279.0,424.08,354.16
2018,6,7,7,0,566.0,112.0,4.3,13.8,338.0,516.74,429.33
2018,6,7,7,15,603.5,118.0,4.25,14.1,388.0,575.74,475.32
2018,6,7,7,30,641.0,124.0,4.2,14.4,438.0,635.8,520.9
2018,6,7,7,45,672.0,128.0,4.2,14.65,488.0,689.32,560.56
2018,6,7,8,0,703.0,132.0,4.2,14.9,538.0,742.56,598.34
2018,6,7,8,15,726.0,136.0,4.15,15.2,585.5,788.42,629.47
2018,6,7,8,30,749.0,140.0,4.1,15.5,633.0,832.78,658.99
2018,6,7,8,45,767.5,142.0,4.05,15.75,676.5,863.37,678.27
2018,6,7,9,0,786.0,144.0,4.0,16.0,720.0,897.37,699.89
2018,6,7,9,15,805.0,143.5,4.1,16.2,760.5,926.6,718.86
2018,6,7,9,30,824.0,143.0,4.2,16.4,801.0,952.93,735.78
2018,6,7,9,45,842.0,140.5,4.25,16.6,836.5,973.08,748.12
2018,6,7,10,0,860.0,138.0,4.3,16.8,872.0,977.08,749.36
2018,6,7,10,15,869.0,138.0,4.4,16.9,900.0,984.21,753.8
2018,6,7,10,30,878.0,138.0,4.5,17.0,928.0,987.71,755.93
2018,6,7,10,45,886.0,138.5,4.55,17.1,950.5,987.01,754.85
2018,6,7,11,0,894.0,139.0,4.6,17.2,973.0,982.53,751.31
2018,6,7,11,15,900.0,137.5,4.6,17.3,987.5,970.61,742.32
2018,6,7,11,30,906.0,136.0,4.6,17.4,1002.0,955.05,730.96
2018,6,7,11,45,911.0,134.0,4.6,17.45,1009.0,934.57,716.43
2018,6,7,12,0,916.0,132.0,4.6,17.5,1016.0,910.67,699.57
2018,6,7,12,15,914.0,133.0,4.6,17.55,1014.0,880.13,678.06
2018,6,7,12,30,912.0,134.0,4.6,17.6,1012.0,846.71,654.51
2018,6,7,12,45,908.5,134.5,4.65,17.65,1002.5,809.03,628.12
2018,6,7,13,0,905.0,135.0,4.7,17.7,993.0,768.89,598.54
2018,6,7,13,15,903.5,133.0,4.7,17.75,977.5,725.85,565.48
2018,6,7,13,30,902.0,131.0,4.7,17.8,962.0,680.52,529.99
2018,6,7,13,45,899.5,128.5,4.7,17.8,939.5,632.1,491.41
2018,6,7,14,0,897.0,126.0,4.7,17.8,917.0,581.81,450.36
2018,6,7,14,15,891.5,124.0,4.7,17.75,888.0,528.77,406.1
2018,6,7,14,30,886.0,122.0,4.7,17.7,859.0,474.56,359.65
2018,6,7,14,45,878.5,118.5,4.7,17.6,823.5,417.6,309.91
2018,6,7,15,0,871.0,115.0,4.7,17.5,788.0,360.19,258.81
2018,6,7,15,15,859.0,113.0,4.7,17.5,747.5,302.42,207.24
2018,6,7,15,30,847.0,111.0,4.7,17.5,707.0,238.28,152.0
2018,6,7,15,45,832.5,108.0,4.65,17.25,662.0,179.99,105.99
2018,6,7,16,0,818.0,105.0,4.6,17.0,617.0,123.11,70.93
2018,6,7,16,15,798.5,101.0,4.6,16.8,568.5,75.66,60.26
2018,6,7,16,30,779.0,97.0,4.6,16.6,520.0,74.14,59.22
2018,6,7,16,45,753.0,93.0,4.6,16.35,469.5,72.42,57.98
2018,6,7,17,0,727.0,89.0,4.6,16.1,419.0,64.59,51.38
2018,6,7,17,15,690.0,84.5,4.55,15.8,367.5,62.39,49.68
2018,6,7,17,30,653.0,80.0,4.5,15.5,316.0,60.14,47.87
2018,6,7,17,45,602.5,74.5,4.45,15.15,266.0,56.96,45.18
2018,6,7,18,0,552.0,69.0,4.4,14.8,216.0,53.75,42.34
2018,6,7,18,15,480.0,61.0,4.25,14.45,169.5,48.32,37.36
2018,6,7,18,30,408.0,53.0,4.1,14.1,123.0,42.83,32.1
2018,6,7,18,45,303.5,42.0,3.95,13.75,85.0,32.46,22.29
2018,6,7,19,0,199.0,31.0,3.8,13.4,47.0,24.05,11.53
2018,6,7,19,15,107.5,17.5,3.75,13.2,25.5,14.94,0.0
2018,6,7,19,30,16.0,4.0,3.7,13.0,4.0,3.41,0.0
2018,6,7,19,45,8.0,2.0,3.6,12.75,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.05,11.9,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.1,12.1,14.0,24.67,0.0
2018,6,8,5,15,168.0,26.0,3.15,12.4,43.0,86.89,40.59
2018,6,8,5,30,271.0,40.0,3.2,12.7,72.0,150.93,111.82
2018,6,8,5,45,355.0,51.0,3.25,13.05,113.0,211.55,166.78
2018,6,8,6,0,439.0,62.0,3.3,13.4,154.0,285.09,231.49
2018,6,8,6,15,499.5,69.5,3.3,13.8,201.0,349.2,287.56
2018,6,8,6,30,560.0,77.0,3.3,14.2,248.0,418.31,346.08
2018,6,8,6,45,603.5,83.0,3.25,14.6,297.5,480.08,396.74
2018,6,8,7,0,647.0,89.0,3.2,15.0,347.0,544.26,447.52
2018,6,8,7,15,680.0,93.0,3.2,15.45,397.0,600.83,490.74
2018,6,8,7,30,713.0,97.0,3.2,15.9,447.0,658.01,533.04
2018,6,8,7,45,738.0,100.5,3.2,16.3,496.0,705.41,565.71
2018,6,8,8,0,763.0,104.0,3.2,16.7,545.0,755.27,599.55
2018,6,8,8,15,782.5,107.0,3.25,17.15,591.5,798.77,628.24
2018,6,8,8,30,802.0,110.0,3.3,17.6,638.0,840.43,655.22
2018,6,8,8,45,817.5,111.5,3.3,18.0,680.5,874.71,676.46
2018,6,8,9,0,833.0,113.0,3.3,18.4,723.0,906.4,695.72
2018,6,8,9,15,845.0,114.5,3.3,18.7,761.5,921.38,703.58
2018,6,8,9,30,857.0,116.0,3.3,19.0,800.0,943.54,716.55
2018,6,8,9,45,866.5,117.0,3.3,19.3,833.0,959.54,725.25
2018,6,8,10,0,876.0,118.0,3.3,19.6,866.0,972.07,731.69
2018,6,8,10,15,883.5,118.5,3.35,19.85,893.0,978.59,734.71
2018,6,8,10,30,891.0,119.0,3.4,20.1,920.0,981.44,735.41
2018,6,8,10,45,897.5,118.0,3.45,20.35,940.5,978.15,732.13
2018,6,8,11,0,904.0,117.0,3.5,20.6,961.0,971.14,726.52
2018,6,8,11,15,908.0,116.5,3.55,20.7,974.5,958.55,717.7
2018,6,8,11,30,912.0,116.0,3.6,20.8,988.0,942.33,706.54
2018,6,8,11,45,914.5,115.0,3.65,20.95,994.0,920.78,691.7
2018,6,8,12,0,917.0,114.0,3.7,21.1,1000.0,895.86,674.61
2018,6,8,12,15,914.5,115.0,3.8,21.1,997.5,865.27,654.25
2018,6,8,12,30,912.0,116.0,3.9,21.1,995.0,831.82,631.79
2018,6,8,12,45,907.0,118.0,4.0,21.15,985.5,794.57,606.38
2018,6,8,13,0,902.0,120.0,4.1,21.2,976.0,754.93,578.21
2018,6,8,13,15,899.5,119.0,4.2,21.1,960.5,712.36,546.72
2018,6,8,13,30,897.0,118.0,4.3,21.0,945.0,667.57,512.78
2018,6,8,13,45,893.5,116.0,4.35,20.95,922.5,619.37,475.2
2018,6,8,14,0,890.0,114.0,4.4,20.9,900.0,569.42,435.25
2018,6,8,14,15,885.0,111.5,4.45,20.8,871.0,516.8,392.13
2018,6,8,14,30,880.0,109.0,4.5,20.7,842.0,463.0,346.74
2018,6,8,14,45,873.0,106.0,4.55,20.55,807.5,407.12,298.52
2018,6,8,15,0,866.0,103.0,4.6,20.4,773.0,350.73,248.85
2018,6,8,15,15,854.5,101.0,4.6,20.4,733.0,293.61,198.29
2018,6,8,15,30,843.0,99.0,4.6,20.4,693.0,236.94,149.44
2018,6,8,15,45,831.0,95.5,4.6,19.95,649.5,179.87,104.8
2018,6,8,16,0,819.0,92.0,4.6,19.5,606.0,115.0,63.36
2018,6,8,16,15,805.5,87.0,4.5,19.2,559.5,66.3,51.64
2018,6,8,16,30,792.0,82.0,4.4,18.9,513.0,63.83,49.78
2018,6,8,16,45,771.5,78.0,4.35,18.55,464.5,61.78,48.25
2018,6,8,17,0,751.0,74.0,4.3,18.2,416.0,59.61,46.61
2018,6,8,17,15,721.5,70.0,4.2,17.8,366.5,57.23,44.75
2018,6,8,17,30,692.0,66.0,4.1,17.4,317.0,54.77,42.79
2018,6,8,17,45,652.0,61.0,4.0,17.0,268.5,51.35,39.89
2018,6,8,18,0,612.0,56.0,3.9,16.6,220.0,43.95,33.38
2018,6,8,18,15,547.5,50.0,3.75,16.15,174.0,39.72,29.53
2018,6,8,18,30,483.0,44.0,3.6,15.7,128.0,35.48,25.49
2018,6,8,18,45,382.5,35.5,3.5,15.3,89.0,28.95,19.18
2018,6,8,19,0,282.0,27.0,3.4,14.9,50.0,22.39,10.58
2018,6,8,19,15,159.0,16.0,3.35,14.65,27.5,13.66,0.0
2018,6,8,19,30,36.0,5.0,3.3,14.4,5.0,4.27,0.0
2018,6,8,19,45,18.0,2.5,3.25,14.2,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,4,45,8.5,5.5,3.15,13.05,5.5,0.0,0.0
2018,6,9,5,0,17.0,11.0,3.3,13.1,11.0,13.15,0.0
2018,6,9,5,15,49.0,26.0,3.5,13.2,30.5,43.39,18.35
2018,6,9,5,30,81.0,41.0,3.7,13.3,50.0,73.91,53.17
2018,6,9,5,45,111.5,58.0,3.85,13.4,77.5,107.74,83.76
2018,6,9,6,0,142.0,75.0,4.0,13.5,105.0,152.93,123.63
2018,6,9,6,15,225.0,88.5,4.05,13.6,150.5,216.15,178.53
2018,6,9,6,30,308.0,102.0,4.1,13.7,196.0,299.86,249.87
2018,6,9,6,45,310.0,121.5,4.2,13.75,231.0,325.1,271.65
2018,6,9,7,0,312.0,141.0,4.3,13.8,266.0,361.71,301.92
2018,6,9,7,15,363.5,152.5,4.3,13.9,317.0,437.94,363.68
2018,6,9,7,30,415.0,164.0,4.3,14.0,368.0,503.58,415.73
2018,6,9,7,45,457.5,171.0,4.3,14.15,417.5,560.06,459.43
2018,6,9,8,0,500.0,178.0,4.3,14.3,467.0,617.94,503.34
2018,6,9,8,15,503.5,194.0,4.35,14.5,505.5,653.58,528.76
2018,6,9,8,30,507.0,210.0,4.4,14.7,544.0,687.3,552.47
2018,6,9,8,45,483.5,235.5,4.45,14.9,571.0,704.72,563.03
2018,6,9,9,0,460.0,261.0,4.5,15.1,598.0,718.53,570.9
2018,6,9,9,15,451.5,283.0,4.55,15.4,628.5,739.34,584.09
2018,6,9,9,30,443.0,305.0,4.6,15.7,659.0,757.4,595.16
2018,6,9,9,45,537.0,280.0,4.65,16.0,726.5,824.0,644.5
2018,6,9,10,0,631.0,255.0,4.7,16.3,794.0,894.32,695.21
2018,6,9,10,15,706.5,224.5,4.8,16.6,846.0,935.17,724.2
2018,6,9,10,30,782.0,194.0,4.9,16.9,898.0,962.62,742.35
2018,6,9,10,45,732.0,231.5,5.0,17.2,902.0,952.11,733.96
2018,6,9,11,0,682.0,269.0,5.1,17.5,906.0,927.91,714.93
2018,6,9,11,15,681.0,271.5,5.2,17.6,915.0,914.04,704.96
2018,6,9,11,30,680.0,274.0,5.3,17.7,924.0,897.05,692.67
2018,6,9,11,45,506.5,355.0,5.45,17.8,841.0,794.83,614.99
2018,6,9,12,0,333.0,436.0,5.6,17.9,758.0,688.67,533.44
2018,6,9,12,15,442.0,397.5,5.65,17.9,824.0,734.45,569.76
2018,6,9,12,30,551.0,359.0,5.7,17.9,890.0,766.34,594.83
2018,6,9,12,45,659.0,291.0,5.75,17.85,920.5,762.06,593.77
2018,6,9,13,0,767.0,223.0,5.8,17.8,951.0,752.06,587.96
2018,6,9,13,15,720.0,243.0,5.85,17.8,917.5,698.04,546.01
2018,6,9,13,30,673.0,263.0,5.9,17.8,884.0,645.31,504.62
2018,6,9,13,45,566.0,304.5,5.95,17.8,818.0,578.15,451.31
2018,6,9,14,0,459.0,346.0,6.0,17.8,752.0,516.17,401.84
2018,6,9,14,15,457.5,332.5,6.05,17.7,725.5,474.16,367.95
2018,6,9,14,30,456.0,319.0,6.1,17.6,699.0,431.86,333.0
2018,6,9,14,45,497.0,288.0,6.15,17.5,686.5,393.07,299.33
2018,6,9,15,0,538.0,257.0,6.2,17.4,674.0,349.72,260.78
2018,6,9,15,15,518.0,246.5,6.2,17.4,630.5,299.94,218.24
2018,6,9,15,30,498.0,236.0,6.2,17.4,587.0,252.3,178.41
2018,6,9,15,45,520.0,211.5,6.25,17.1,557.5,203.76,138.84
2018,6,9,16,0,542.0,187.0,6.3,16.8,528.0,153.02,103.71
2018,6,9,16,15,516.5,178.0,6.25,16.6,482.5,114.03,93.43
2018,6,9,16,30,491.0,169.0,6.2,16.4,437.0,110.37,90.67
2018,6,9,16,45,463.5,157.5,6.15,16.15,391.0,104.86,86.28
2018,6,9,17,0,436.0,146.0,6.1,15.9,345.0,99.04,81.58
2018,6,9,17,15,404.0,132.0,6.05,15.65,299.0,91.21,75.05
2018,6,9,17,30,372.0,118.0,6.0,15.4,253.0,83.01,68.09
2018,6,9,17,45,355.5,101.5,5.9,15.1,214.5,72.86,59.28
2018,6,9,18,0,339.0,85.0,5.8,14.8,176.0,62.23,49.86
2018,6,9,18,15,301.5,70.5,5.65,14.5,139.0,52.42,40.99
2018,6,9,18,30,264.0,56.0,5.5,14.2,102.0,42.27,31.62
2018,6,9,18,45,201.0,42.5,5.35,13.95,71.0,32.43,22.31
2018,6,9,19,0,138.0,29.0,5.2,13.7,40.0,22.36,10.89
2018,6,9,19,15,74.0,16.5,5.1,13.55,22.0,14.08,0.0
2018,6,9,19,30,10.0,4.0,5.0,13.4,4.0,3.41,0.0
2018,6,9,19,45,5.0,2.0,4.9,13.3,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,4,45,19.0,5.5,3.1,10.7,6.0,0.0,0.0
2018,6,10,5,0,38.0,11.0,3.1,10.9,12.0,17.76,0.0
2018,6,10,5,15,124.0,25.0,3.1,11.3,38.0,73.02,34.41
2018,6,10,5,30,210.0,39.0,3.1,11.7,64.0,128.48,95.34
2018,6,10,5,45,295.5,49.5,3.1,12.05,102.0,185.52,146.64
2018,6,10,6,0,381.0,60.0,3.1,12.4,140.0,252.06,205.44
2018,6,10,6,15,416.0,72.0,3.05,12.95,181.0,303.78,251.2
2018,6,10,6,30,451.0,84.0,3.0,13.5,222.0,358.36,297.81
2018,6,10,6,45,483.0,95.0,2.95,14.0,267.0,412.46,342.47
2018,6,10,7,0,515.0,106.0,2.9,14.5,312.0,475.58,392.57
2018,6,10,7,15,553.5,112.5,2.85,14.9,360.5,533.29,437.19
2018,6,10,7,30,592.0,119.0,2.8,15.3,409.0,592.37,481.53
2018,6,10,7,45,620.5,125.5,2.75,15.75,458.0,644.67,519.25
2018,6,10,8,0,649.0,132.0,2.7,16.2,507.0,696.78,555.57
2018,6,10,8,15,732.5,119.5,2.6,16.55,575.5,773.1,607.87
2018,6,10,8,30,816.0,107.0,2.5,16.9,644.0,847.84,657.15
2018,6,10,8,45,830.5,109.0,2.45,17.3,687.0,882.16,677.3
2018,6,10,9,0,845.0,111.0,2.4,17.7,730.0,903.69,688.76
2018,6,10,9,15,858.0,111.5,2.4,18.05,768.5,929.1,703.5
2018,6,10,9,30,871.0,112.0,2.4,18.4,807.0,951.44,716.05
2018,6,10,9,45,881.5,112.0,2.35,18.7,840.5,967.62,724.12
2018,6,10,10,0,892.0,112.0,2.3,19.0,874.0,980.32,729.96
2018,6,10,10,15,899.0,112.0,2.4,19.2,900.5,986.07,733.17
2018,6,10,10,30,906.0,112.0,2.5,19.4,927.0,988.1,734.09
2018,6,10,10,45,911.5,111.5,2.55,19.6,947.0,984.45,730.89
2018,6,10,11,0,917.0,111.0,2.6,19.8,967.0,977.04,725.37
2018,6,10,11,15,920.5,110.5,2.75,19.9,980.5,964.01,717.42
2018,6,10,11,30,924.0,110.0,2.9,20.0,994.0,947.32,707.03
2018,6,10,11,45,927.0,108.0,3.05,20.05,999.5,925.25,693.11
2018,6,10,12,0,930.0,106.0,3.2,20.1,1005.0,899.79,676.8
2018,6,10,12,15,929.0,106.0,3.35,20.1,1003.0,869.45,657.13
2018,6,10,12,30,928.0,106.0,3.5,20.1,1001.0,836.14,635.21
2018,6,10,12,45,925.0,106.0,3.7,20.1,991.5,798.46,610.21
2018,6,10,13,0,922.0,106.0,3.9,20.1,982.0,758.22,582.64
2018,6,10,13,15,919.0,105.5,4.0,20.0,966.0,715.15,550.74
2018,6,10,13,30,916.0,105.0,4.1,19.9,950.0,669.84,516.33
2018,6,10,13,45,912.0,103.0,4.25,19.8,927.0,620.69,478.24
2018,6,10,14,0,908.0,101.0,4.4,19.7,904.0,569.79,437.74
2018,6,10,14,15,902.0,99.0,4.45,19.55,874.5,516.38,393.82
2018,6,10,14,30,896.0,97.0,4.5,19.4,845.0,461.84,347.62
2018,6,10,14,45,888.5,95.0,4.6,19.25,810.5,405.85,299.02
2018,6,10,15,0,881.0,93.0,4.7,19.1,776.0,349.35,248.91
2018,6,10,15,15,870.0,91.0,4.7,19.1,736.0,291.71,197.47
2018,6,10,15,30,859.0,89.0,4.7,19.1,696.0,234.44,147.67
2018,6,10,15,45,846.5,86.5,4.8,18.65,652.5,177.23,102.49
2018,6,10,16,0,834.0,84.0,4.9,18.2,609.0,121.05,67.71
2018,6,10,16,15,818.5,80.5,4.95,17.9,562.5,71.55,56.44
2018,6,10,16,30,803.0,77.0,5.0,17.6,516.0,60.54,47.18
2018,6,10,16,45,781.5,73.5,5.0,17.35,467.0,58.69,45.79
2018,6,10,17,0,760.0,70.0,5.0,17.1,418.0,56.75,44.3
2018,6,10,17,15,729.5,67.0,4.9,16.75,368.5,54.99,42.97
2018,6,10,17,30,699.0,64.0,4.8,16.4,319.0,53.21,41.58
2018,6,10,17,45,657.0,59.0,4.75,16.1,270.0,49.7,38.58
2018,6,10,18,0,615.0,54.0,4.7,15.8,221.0,42.39,32.11
2018,6,10,18,15,551.5,48.5,4.5,15.45,175.0,38.49,28.54
2018,6,10,18,30,488.0,43.0,4.3,15.1,129.0,34.61,24.82
2018,6,10,18,45,388.5,35.5,4.15,14.75,90.5,28.9,19.25
2018,6,10,19,0,289.0,28.0,4.0,14.4,52.0,23.22,11.74
2018,6,10,19,15,163.5,16.5,3.9,14.2,28.5,14.08,0.0
2018,6,10,19,30,38.0,5.0,3.8,14.0,5.0,4.27,0.0
2018,6,10,19,45,19.0,2.5,3.75,13.8,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.5,3.0,12.4,8.0,0.0,0.0
2018,6,11,5,0,101.0,13.0,3.0,12.6,16.0,33.25,0.0
2018,6,11,5,15,227.0,24.0,2.95,12.9,46.0,101.63,48.75
2018,6,11,5,30,353.0,35.0,2.9,13.2,76.0,173.78,128.18
2018,6,11,5,45,436.5,42.0,2.8,13.5,117.5,235.7,184.9
2018,6,11,6,0,520.0,49.0,2.7,13.8,159.0,306.19,247.34
2018,6,11,6,15,576.0,54.5,2.65,14.3,206.0,369.22,302.4
2018,6,11,6,30,632.0,60.0,2.6,14.8,253.0,436.85,359.21
2018,6,11,6,45,670.5,64.5,2.55,15.3,302.5,495.05,406.5
2018,6,11,7,0,709.0,69.0,2.5,15.8,352.0,557.07,454.84
2018,6,11,7,15,738.0,72.5,2.4,16.35,402.0,612.74,496.17
2018,6,11,7,30,767.0,76.0,2.3,16.9,452.0,668.57,534.87
2018,6,11,7,45,788.0,79.0,2.25,17.4,500.5,717.41,567.25
2018,6,11,8,0,809.0,82.0,2.2,17.9,549.0,765.08,597.99
2018,6,11,8,15,826.0,84.5,2.15,18.4,595.5,799.51,618.65
2018,6,11,8,30,843.0,87.0,2.1,18.9,642.0,839.3,642.76
2018,6,11,8,45,856.0,88.5,2.0,19.4,684.5,872.11,661.09
2018,6,11,9,0,869.0,90.0,1.9,19.9,727.0,902.21,677.26
2018,6,11,9,15,871.0,97.0,1.85,20.25,764.0,925.14,689.32
2018,6,11,9,30,873.0,104.0,1.8,20.6,801.0,944.39,698.95
2018,6,11,9,45,871.0,111.5,1.8,21.0,831.0,956.6,704.47
2018,6,11,10,0,869.0,119.0,1.8,21.4,861.0,964.92,707.61
2018,6,11,10,15,876.0,120.0,1.85,21.65,888.5,971.57,710.85
2018,6,11,10,30,883.0,121.0,1.9,21.9,916.0,974.56,711.85
2018,6,11,10,45,888.5,122.0,1.95,22.15,937.0,972.41,709.67
2018,6,11,11,0,894.0,123.0,2.0,22.4,958.0,966.52,705.23
2018,6,11,11,15,897.5,123.0,2.1,22.55,971.5,954.13,697.52
2018,6,11,11,30,901.0,123.0,2.2,22.7,985.0,938.14,687.53
2018,6,11,11,45,902.5,123.5,2.3,22.85,991.5,917.31,674.36
2018,6,11,12,0,904.0,124.0,2.4,23.0,998.0,893.16,658.96
2018,6,11,12,15,907.5,122.0,2.5,23.05,998.5,865.38,641.31
2018,6,11,12,30,911.0,120.0,2.6,23.1,999.0,834.49,621.42
2018,6,11,12,45,913.5,117.5,2.75,23.15,992.0,799.41,598.79
2018,6,11,13,0,916.0,115.0,2.9,23.2,985.0,761.45,573.26
2018,6,11,13,15,913.0,114.0,3.0,23.2,969.0,718.19,542.04
2018,6,11,13,30,910.0,113.0,3.1,23.2,953.0,672.71,508.38
2018,6,11,13,45,905.5,112.5,3.25,23.15,931.0,624.69,472.12
2018,6,11,14,0,901.0,112.0,3.4,23.1,909.0,574.94,433.35
2018,6,11,14,15,894.5,110.5,3.5,23.0,880.0,521.96,390.84
2018,6,11,14,30,888.0,109.0,3.6,22.9,851.0,467.89,346.1
2018,6,11,14,45,879.0,107.5,3.65,22.8,816.0,412.05,298.64
2018,6,11,15,0,870.0,106.0,3.7,22.7,781.0,355.86,249.86
2018,6,11,15,15,858.5,104.0,3.7,22.7,741.0,298.58,199.89
2018,6,11,15,30,847.0,102.0,3.7,22.7,701.0,241.72,151.46
2018,6,11,15,45,832.5,99.5,3.8,22.3,657.0,176.8,101.01
2018,6,11,16,0,818.0,97.0,3.9,21.9,613.0,120.46,66.38
2018,6,11,16,15,799.5,94.5,3.85,21.6,566.0,71.1,55.19
2018,6,11,16,30,781.0,92.0,3.8,21.3,519.0,70.49,54.96
2018,6,11,16,45,755.5,88.5,3.8,20.95,469.5,69.0,53.95
2018,6,11,17,0,730.0,85.0,3.8,20.6,420.0,67.44,52.88
2018,6,11,17,15,696.0,80.5,3.75,20.1,369.5,59.49,46.27
2018,6,11,17,30,662.0,76.0,3.7,19.6,319.0,57.14,44.45
2018,6,11,17,45,615.5,71.0,3.7,19.05,270.0,54.24,42.08
2018,6,11,18,0,569.0,66.0,3.7,18.5,221.0,51.32,39.58
2018,6,11,18,15,501.0,58.5,3.55,17.95,174.5,46.2,35.0
2018,6,11,18,30,433.0,51.0,3.4,17.4,128.0,41.02,30.16
2018,6,11,18,45,331.0,41.0,3.3,16.8,89.5,33.46,22.98
2018,6,11,19,0,229.0,31.0,3.2,16.2,51.0,24.1,12.5
2018,6,11,19,15,126.5,18.0,3.1,15.9,28.0,15.36,0.0
2018,6,11,19,30,24.0,5.0,3.0,15.6,5.0,4.27,0.0
2018,6,11,19,45,12.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
