Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,4,45,57.5,6.5,1.55,13.45,8.0,0.0,0.0
2018,6,12,5,0,115.0,13.0,1.5,13.7,16.0,36.22,0.0
2018,6,12,5,15,250.5,24.0,1.5,14.15,48.0,107.89,51.64
2018,6,12,5,30,386.0,35.0,1.5,14.6,80.0,184.43,134.82
2018,6,12,5,45,471.5,41.0,1.5,15.0,122.5,247.83,192.23
2018,6,12,6,0,557.0,47.0,1.5,15.4,165.0,319.85,255.0
2018,6,12,6,15,612.0,52.0,1.5,15.85,213.0,381.69,308.27
2018,6,12,6,30,667.0,57.0,1.5,16.3,261.0,450.17,364.69
2018,6,12,6,45,704.5,61.5,1.5,16.75,311.5,511.39,413.23
2018,6,12,7,0,742.0,66.0,1.5,17.2,362.0,574.27,461.07
2018,6,12,7,15,770.0,69.0,1.55,17.75,412.5,630.05,501.96
2018,6,12,7,30,798.0,72.0,1.6,18.3,463.0,685.84,540.04
2018,6,12,7,45,818.5,75.0,1.65,18.9,512.5,728.74,567.7
2018,6,12,8,0,839.0,78.0,1.7,19.5,562.0,776.63,598.39
2018,6,12,8,15,854.5,79.5,1.8,19.95,608.0,817.02,624.06
2018,6,12,8,30,870.0,81.0,1.9,20.4,654.0,855.25,648.02
2018,6,12,8,45,881.5,83.5,2.0,20.85,697.0,888.62,668.45
2018,6,12,9,0,893.0,86.0,2.1,21.3,740.0,919.09,686.84
2018,6,12,9,15,902.0,88.0,2.2,21.55,778.5,943.59,701.73
2018,6,12,9,30,911.0,90.0,2.3,21.8,817.0,964.73,714.47
2018,6,12,9,45,918.5,91.0,2.35,22.05,850.0,979.85,722.8
2018,6,12,10,0,926.0,92.0,2.4,22.3,883.0,991.31,728.89
2018,6,12,10,15,931.0,94.0,2.5,22.45,910.5,997.65,732.55
2018,6,12,10,30,936.0,96.0,2.6,22.6,938.0,1000.12,733.83
2018,6,12,10,45,940.0,96.5,2.65,22.7,958.5,996.21,730.75
2018,6,12,11,0,944.0,97.0,2.7,22.8,979.0,988.43,725.31
2018,6,12,11,15,946.5,98.0,2.8,22.8,993.0,975.89,717.59
2018,6,12,11,30,949.0,99.0,2.9,22.8,1007.0,959.56,707.44
2018,6,12,11,45,950.0,99.5,3.0,22.8,1013.5,937.75,693.67
2018,6,12,12,0,951.0,100.0,3.1,22.8,1020.0,912.46,677.54
2018,6,12,12,15,950.0,100.5,3.2,22.7,1018.5,882.17,658.21
2018,6,12,12,30,949.0,101.0,3.3,22.6,1017.0,848.79,636.64
2018,6,12,12,45,946.0,102.0,3.4,22.55,1008.0,811.39,611.95
2018,6,12,13,0,943.0,103.0,3.5,22.5,999.0,771.32,584.92
2018,6,12,13,15,941.5,102.0,3.6,22.35,984.0,728.12,553.65
2018,6,12,13,30,940.0,101.0,3.7,22.2,969.0,682.5,519.72
2018,6,12,13,45,935.5,100.5,3.8,22.1,946.5,633.25,482.0
2018,6,12,14,0,931.0,100.0,3.9,22.0,924.0,582.2,441.75
2018,6,12,14,15,925.5,99.0,3.95,21.85,895.5,528.69,398.32
2018,6,12,14,30,920.0,98.0,4.0,21.7,867.0,473.94,352.53
2018,6,12,14,45,913.0,95.5,4.0,21.55,832.0,416.49,303.29
2018,6,12,15,0,906.0,93.0,4.0,21.4,797.0,358.45,252.48
2018,6,12,15,15,895.0,92.0,4.0,21.4,757.0,300.11,201.06
2018,6,12,15,30,884.0,91.0,4.0,21.4,717.0,242.09,151.13
2018,6,12,15,45,871.5,88.5,4.0,21.0,673.0,183.39,105.12
2018,6,12,16,0,859.0,86.0,4.0,20.6,629.0,125.69,69.44
2018,6,12,16,15,842.5,83.5,4.0,20.35,581.5,73.88,57.84
2018,6,12,16,30,826.0,81.0,4.0,20.1,534.0,63.58,49.3
2018,6,12,16,45,803.0,78.5,4.0,19.85,484.5,62.49,48.59
2018,6,12,17,0,780.0,76.0,4.0,19.6,435.0,61.37,47.84
2018,6,12,17,15,748.0,72.5,3.95,19.2,383.5,59.35,46.33
2018,6,12,17,30,716.0,69.0,3.9,18.8,332.0,57.3,44.74
2018,6,12,17,45,670.5,64.5,3.9,18.35,281.5,49.84,38.34
2018,6,12,18,0,625.0,60.0,3.9,17.9,231.0,47.03,35.92
2018,6,12,18,15,558.0,54.0,3.8,17.4,183.5,42.88,32.17
2018,6,12,18,30,491.0,48.0,3.7,16.9,136.0,38.74,28.25
2018,6,12,18,45,387.0,39.5,3.65,16.35,96.0,32.31,22.07
2018,6,12,19,0,283.0,31.0,3.6,15.8,56.0,25.86,14.06
2018,6,12,19,15,159.0,18.5,3.6,15.45,31.0,15.79,0.0
2018,6,12,19,30,35.0,6.0,3.6,15.1,6.0,5.12,0.0
2018,6,12,19,45,17.5,3.0,3.6,14.8,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,4,45,47.5,6.5,3.05,12.5,8.0,0.0,0.0
2018,6,13,5,0,95.0,13.0,3.1,12.7,16.0,31.77,0.0
2018,6,13,5,15,226.5,25.0,3.1,13.1,47.5,101.83,48.89
2018,6,13,5,30,358.0,37.0,3.1,13.5,79.0,176.51,130.03
2018,6,13,5,45,449.0,44.5,3.1,13.9,122.5,242.31,189.79
2018,6,13,6,0,540.0,52.0,3.1,14.3,166.0,317.4,255.94
2018,6,13,6,15,599.5,57.5,3.05,14.75,215.0,383.3,313.44
2018,6,13,6,30,659.0,63.0,3.0,15.2,264.0,454.06,372.86
2018,6,13,6,45,700.5,66.5,2.95,15.6,315.0,514.01,421.75
2018,6,13,7,0,742.0,70.0,2.9,16.0,366.0,578.23,472.04
2018,6,13,7,15,771.0,73.0,2.95,16.6,417.0,634.78,514.57
2018,6,13,7,30,800.0,76.0,3.0,17.2,468.0,691.38,554.46
2018,6,13,7,45,822.0,78.5,3.0,17.8,518.0,741.67,588.11
2018,6,13,8,0,844.0,81.0,3.0,18.4,568.0,783.48,614.88
2018,6,13,8,15,859.5,83.0,3.05,18.95,614.5,824.59,641.1
2018,6,13,8,30,875.0,85.0,3.1,19.5,661.0,863.53,665.39
2018,6,13,8,45,887.5,87.0,3.1,20.05,704.5,897.32,685.47
2018,6,13,9,0,900.0,89.0,3.1,20.6,748.0,928.27,703.39
2018,6,13,9,15,907.0,92.0,3.2,21.05,786.0,952.11,717.36
2018,6,13,9,30,914.0,95.0,3.3,21.5,824.0,972.49,729.03
2018,6,13,9,45,918.0,97.5,3.35,21.9,856.0,985.86,735.84
2018,6,13,10,0,922.0,100.0,3.4,22.3,888.0,995.47,740.28
2018,6,13,10,15,927.0,101.5,3.45,22.6,915.0,1001.2,742.55
2018,6,13,10,30,932.0,103.0,3.5,22.9,942.0,1003.07,742.41
2018,6,13,10,45,935.5,104.0,3.55,23.15,962.0,999.13,738.71
2018,6,13,11,0,939.0,105.0,3.6,23.4,982.0,991.33,732.62
2018,6,13,11,15,941.5,105.5,3.7,23.55,995.5,978.28,723.78
2018,6,13,11,30,944.0,106.0,3.8,23.7,1009.0,961.48,712.54
2018,6,13,11,45,944.5,106.0,3.85,23.8,1014.5,938.81,697.24
2018,6,13,12,0,945.0,106.0,3.9,23.9,1020.0,912.72,679.68
2018,6,13,12,15,941.0,108.0,4.0,23.85,1017.0,881.36,659.17
2018,6,13,12,30,937.0,110.0,4.1,23.8,1014.0,847.09,636.52
2018,6,13,12,45,931.0,112.0,4.2,23.75,1004.0,808.58,610.74
2018,6,13,13,0,925.0,114.0,4.3,23.7,994.0,767.65,582.48
2018,6,13,13,15,921.0,114.0,4.45,23.5,978.0,724.25,551.1
2018,6,13,13,30,917.0,114.0,4.6,23.3,962.0,678.66,517.44
2018,6,13,13,45,911.5,113.5,4.7,23.15,939.0,629.82,480.01
2018,6,13,14,0,906.0,113.0,4.8,23.0,916.0,579.32,440.17
2018,6,13,14,15,900.5,111.5,4.85,22.7,887.5,526.64,397.5
2018,6,13,14,30,895.0,110.0,4.9,22.4,859.0,472.75,352.52
2018,6,13,14,45,886.5,108.0,5.0,22.15,824.0,416.41,304.34
2018,6,13,15,0,878.0,106.0,5.1,21.9,789.0,359.66,254.73
2018,6,13,15,15,867.0,104.0,5.1,21.9,749.0,302.1,203.9
2018,6,13,15,30,856.0,102.0,5.1,21.9,709.0,244.88,154.61
2018,6,13,15,45,843.0,99.0,5.2,21.2,665.0,187.32,109.54
2018,6,13,16,0,830.0,96.0,5.3,20.5,621.0,122.15,67.33
2018,6,13,16,15,813.0,93.0,5.25,20.1,574.0,70.27,54.83
2018,6,13,16,30,796.0,90.0,5.2,19.7,527.0,69.27,54.27
2018,6,13,16,45,773.0,86.0,5.2,19.35,477.5,67.38,52.91
2018,6,13,17,0,750.0,82.0,5.2,19.0,428.0,65.39,51.45
2018,6,13,17,15,717.0,78.5,5.15,18.5,377.5,63.58,50.14
2018,6,13,17,30,684.0,75.0,5.1,18.0,327.0,56.59,44.25
2018,6,13,17,45,638.5,69.5,5.05,17.5,277.0,53.26,41.48
2018,6,13,18,0,593.0,64.0,5.0,17.0,227.0,49.86,38.55
2018,6,13,18,15,526.5,57.0,4.9,16.55,180.0,45.07,34.21
2018,6,13,18,30,460.0,50.0,4.8,16.1,133.0,40.23,29.65
2018,6,13,18,45,359.0,40.5,4.65,15.6,93.5,33.04,22.79
2018,6,13,19,0,258.0,31.0,4.5,15.1,54.0,25.76,14.2
2018,6,13,19,15,144.5,18.5,4.5,14.8,30.0,14.46,0.0
2018,6,13,19,30,31.0,6.0,4.5,14.5,6.0,5.12,0.0
2018,6,13,19,45,15.5,3.0,4.45,14.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,6.5,4.05,11.9,7.5,0.0,0.0
2018,6,14,5,0,65.0,13.0,4.1,12.0,15.0,25.19,0.0
2018,6,14,5,15,177.0,27.5,4.0,12.25,45.5,90.01,43.11
2018,6,14,5,30,289.0,42.0,3.9,12.5,76.0,157.34,116.59
2018,6,14,5,45,342.0,51.5,3.85,12.75,110.0,204.66,161.34
2018,6,14,6,0,395.0,61.0,3.8,13.0,144.0,257.81,209.67
2018,6,14,6,15,212.5,84.5,3.65,13.3,130.5,203.85,168.02
2018,6,14,6,30,30.0,108.0,3.5,13.6,117.0,120.25,97.36
2018,6,14,6,45,53.5,129.5,3.35,13.9,149.5,156.76,128.49
2018,6,14,7,0,77.0,151.0,3.2,14.2,182.0,195.27,160.68
2018,6,14,7,15,70.0,172.5,3.05,14.55,203.5,214.57,175.78
2018,6,14,7,30,63.0,194.0,2.9,14.9,225.0,232.99,189.81
2018,6,14,7,45,72.5,219.5,2.75,15.2,258.5,267.64,217.11
2018,6,14,8,0,82.0,245.0,2.6,15.5,292.0,302.62,244.1
2018,6,14,8,15,77.0,263.5,2.5,15.8,310.5,318.09,254.92
2018,6,14,8,30,72.0,282.0,2.4,16.1,329.0,332.92,265.15
2018,6,14,8,45,84.0,305.0,2.35,16.45,363.5,367.04,290.7
2018,6,14,9,0,96.0,328.0,2.3,16.8,398.0,401.19,315.8
2018,6,14,9,15,157.5,351.0,2.3,17.05,473.5,499.22,389.98
2018,6,14,9,30,219.0,374.0,2.3,17.3,549.0,580.29,449.42
2018,6,14,9,45,353.0,334.5,2.3,17.55,630.0,684.38,526.48
2018,6,14,10,0,487.0,295.0,2.3,17.8,711.0,789.71,601.68
2018,6,14,10,15,576.5,264.5,2.4,17.95,772.0,847.24,642.25
2018,6,14,10,30,666.0,234.0,2.5,18.1,833.0,898.89,678.76
2018,6,14,10,45,446.0,329.0,2.55,18.25,734.0,769.12,582.63
2018,6,14,11,0,226.0,424.0,2.6,18.4,635.0,629.46,478.2
2018,6,14,11,15,363.0,379.0,2.7,18.5,724.0,704.65,536.42
2018,6,14,11,30,500.0,334.0,2.8,18.6,813.0,787.49,597.0
2018,6,14,11,45,669.5,250.0,2.9,18.65,895.5,845.03,640.56
2018,6,14,12,0,839.0,166.0,3.0,18.7,978.0,885.22,669.73
2018,6,14,12,15,870.5,148.5,3.1,18.7,990.0,856.91,650.53
2018,6,14,12,30,902.0,131.0,3.2,18.7,1002.0,836.89,637.53
2018,6,14,12,45,838.0,163.5,3.3,18.75,967.0,788.16,603.37
2018,6,14,13,0,774.0,196.0,3.4,18.8,932.0,731.95,561.77
2018,6,14,13,15,718.5,219.5,3.45,18.8,894.0,679.33,522.2
2018,6,14,13,30,663.0,243.0,3.5,18.8,856.0,624.8,480.68
2018,6,14,13,45,747.5,196.0,3.55,18.75,871.5,599.99,461.81
2018,6,14,14,0,832.0,149.0,3.6,18.7,887.0,567.92,435.91
2018,6,14,14,15,872.0,125.5,3.6,18.65,876.5,523.75,399.09
2018,6,14,14,30,912.0,102.0,3.6,18.6,866.0,474.73,356.93
2018,6,14,14,45,903.0,100.5,3.65,18.55,830.5,417.74,307.67
2018,6,14,15,0,894.0,99.0,3.7,18.5,795.0,360.38,257.02
2018,6,14,15,15,883.0,97.0,3.7,18.5,754.5,302.01,205.21
2018,6,14,15,30,872.0,95.0,3.7,18.5,714.0,243.98,154.83
2018,6,14,15,45,857.0,93.5,3.7,18.3,669.5,186.31,109.06
2018,6,14,16,0,842.0,92.0,3.7,18.1,625.0,129.9,73.58
2018,6,14,16,15,822.0,90.0,3.7,17.85,577.0,68.39,53.69
2018,6,14,16,30,802.0,88.0,3.7,17.6,529.0,67.95,53.59
2018,6,14,16,45,776.5,85.0,3.75,17.4,479.0,66.69,52.72
2018,6,14,17,0,751.0,82.0,3.8,17.2,429.0,65.38,51.81
2018,6,14,17,15,716.5,78.5,3.75,16.9,378.0,63.54,50.43
2018,6,14,17,30,682.0,75.0,3.7,16.6,327.0,56.54,44.47
2018,6,14,17,45,633.5,70.5,3.7,16.25,277.0,53.93,42.31
2018,6,14,18,0,585.0,66.0,3.7,15.9,227.0,51.34,40.04
2018,6,14,18,15,514.0,59.5,3.65,15.55,180.0,47.0,36.08
2018,6,14,18,30,443.0,53.0,3.6,15.2,133.0,42.67,31.93
2018,6,14,18,45,337.5,43.5,3.55,14.8,94.0,35.57,25.09
2018,6,14,19,0,232.0,34.0,3.5,14.4,55.0,26.37,14.9
2018,6,14,19,15,128.5,20.0,3.5,14.15,30.5,15.6,0.0
2018,6,14,19,30,25.0,6.0,3.5,13.9,6.0,5.12,0.0
2018,6,14,19,45,12.5,3.0,3.5,13.65,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.5,12.3,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.6,12.4,15.0,23.19,0.0
2018,6,15,5,15,162.5,27.0,3.6,12.6,44.0,85.19,40.32
2018,6,15,5,30,269.0,41.0,3.6,12.8,73.0,149.2,110.24
2018,6,15,5,45,322.5,49.5,3.65,13.0,105.0,194.35,152.89
2018,6,15,6,0,376.0,58.0,3.7,13.2,137.0,245.42,199.38
2018,6,15,6,15,188.0,66.5,3.7,13.45,106.0,170.29,139.95
2018,6,15,6,30,0.0,75.0,3.7,13.7,75.0,63.51,48.85
2018,6,15,6,45,0.0,87.5,3.75,13.95,87.5,74.34,58.04
2018,6,15,7,0,0.0,100.0,3.8,14.2,100.0,85.18,67.02
2018,6,15,7,15,4.0,128.0,3.8,14.4,130.0,113.47,90.64
2018,6,15,7,30,8.0,156.0,3.8,14.6,160.0,142.23,114.29
2018,6,15,7,45,15.5,181.0,3.85,14.75,189.5,171.09,137.85
2018,6,15,8,0,23.0,206.0,3.9,14.9,219.0,200.42,161.51
2018,6,15,8,15,17.0,207.5,3.9,15.1,217.5,196.13,157.18
2018,6,15,8,30,11.0,209.0,3.9,15.3,216.0,191.71,152.83
2018,6,15,8,45,12.0,221.5,3.9,15.5,230.0,203.66,161.98
2018,6,15,9,0,13.0,234.0,3.9,15.7,244.0,215.61,171.05
2018,6,15,9,15,17.5,260.0,3.9,15.85,274.0,243.35,192.79
2018,6,15,9,30,22.0,286.0,3.9,16.0,304.0,271.08,214.28
2018,6,15,9,45,24.5,305.0,3.85,16.2,325.5,306.83,241.66
2018,6,15,10,0,27.0,324.0,3.8,16.4,347.0,326.29,256.13
2018,6,15,10,15,25.5,327.5,3.8,16.5,350.0,326.41,255.65
2018,6,15,10,30,24.0,331.0,3.8,16.6,353.0,326.37,255.15
2018,6,15,10,45,23.0,333.0,3.85,16.75,354.5,310.3,242.34
2018,6,15,11,0,22.0,335.0,3.9,16.9,356.0,309.88,241.7
2018,6,15,11,15,21.5,333.5,3.9,16.9,354.0,306.72,239.07
2018,6,15,11,30,21.0,332.0,3.9,16.9,352.0,303.5,236.44
2018,6,15,11,45,21.0,336.5,3.95,16.95,356.5,305.86,238.13
2018,6,15,12,0,21.0,341.0,4.0,17.0,361.0,308.0,239.66
2018,6,15,12,15,23.0,350.5,4.05,16.95,372.5,315.84,245.77
2018,6,15,12,30,25.0,360.0,4.1,16.9,384.0,329.72,256.51
2018,6,15,12,45,40.5,388.5,4.2,16.9,427.0,361.41,281.21
2018,6,15,13,0,56.0,417.0,4.3,16.9,470.0,390.73,303.87
2018,6,15,13,15,88.0,432.0,4.35,16.85,514.0,417.69,324.96
2018,6,15,13,30,120.0,447.0,4.4,16.8,558.0,440.99,342.95
2018,6,15,13,45,304.5,370.5,4.5,16.7,643.0,476.87,372.25
2018,6,15,14,0,489.0,294.0,4.6,16.6,728.0,495.69,386.47
2018,6,15,14,15,686.0,202.5,4.65,16.5,789.5,489.65,379.4
2018,6,15,14,30,883.0,111.0,4.7,16.4,851.0,469.57,358.37
2018,6,15,14,45,876.5,108.0,4.75,16.3,817.0,413.98,309.43
2018,6,15,15,0,870.0,105.0,4.8,16.2,783.0,357.79,259.04
2018,6,15,15,15,858.5,103.0,4.8,16.2,743.0,300.64,207.57
2018,6,15,15,30,847.0,101.0,4.8,16.2,703.0,243.9,157.64
2018,6,15,15,45,833.5,98.5,4.8,15.9,659.5,187.19,111.98
2018,6,15,16,0,820.0,96.0,4.8,15.6,616.0,122.93,69.11
2018,6,15,16,15,800.5,93.5,4.75,15.4,569.0,70.32,55.92
2018,6,15,16,30,781.0,91.0,4.7,15.2,522.0,69.66,55.6
2018,6,15,16,45,754.0,88.5,4.65,15.0,472.5,68.85,55.13
2018,6,15,17,0,727.0,86.0,4.6,14.8,423.0,68.02,54.64
2018,6,15,17,15,665.5,87.0,4.6,14.5,367.5,63.57,50.95
2018,6,15,17,30,604.0,88.0,4.6,14.2,312.0,65.23,52.63
2018,6,15,17,45,532.0,83.5,4.55,13.9,259.0,62.92,50.72
2018,6,15,18,0,460.0,79.0,4.5,13.6,206.0,60.73,48.8
2018,6,15,18,15,276.5,70.5,4.4,13.35,142.5,52.15,41.0
2018,6,15,18,30,93.0,62.0,4.3,13.1,79.0,47.97,36.91
2018,6,15,18,45,57.0,44.5,4.2,12.85,54.0,34.94,24.77
2018,6,15,19,0,21.0,27.0,4.1,12.6,29.0,22.02,11.74
2018,6,15,19,15,12.5,15.5,4.05,12.5,16.5,12.78,0.0
2018,6,15,19,30,4.0,4.0,4.0,12.4,4.0,3.41,0.0
2018,6,15,19,45,2.0,2.0,3.95,12.3,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.5,12.7,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.5,12.8,14.0,20.56,0.0
2018,6,16,5,15,142.0,29.0,1.5,12.95,43.5,81.72,38.34
2018,6,16,5,30,240.0,45.0,1.5,13.1,73.0,144.0,106.16
2018,6,16,5,45,326.5,55.0,1.55,13.3,112.5,202.04,158.14
2018,6,16,6,0,413.0,65.0,1.6,13.5,152.0,269.66,217.24
2018,6,16,6,15,456.5,75.5,1.6,13.75,195.0,329.6,269.17
2018,6,16,6,30,500.0,86.0,1.6,14.0,238.0,390.1,319.96
2018,6,16,6,45,524.5,96.5,1.6,14.2,282.0,442.34,362.48
2018,6,16,7,0,549.0,107.0,1.6,14.4,326.0,495.45,404.18
2018,6,16,7,15,625.5,105.0,1.6,14.7,386.5,571.6,462.54
2018,6,16,7,30,702.0,103.0,1.6,15.0,447.0,651.66,521.71
2018,6,16,7,45,674.5,120.5,1.6,15.25,479.0,677.4,538.02
2018,6,16,8,0,647.0,138.0,1.6,15.5,511.0,698.4,550.88
2018,6,16,8,15,653.5,148.5,1.6,15.85,552.0,735.83,575.31
2018,6,16,8,30,660.0,159.0,1.6,16.2,593.0,771.03,597.49
2018,6,16,8,45,676.0,165.5,1.65,16.5,635.5,808.02,621.25
2018,6,16,9,0,692.0,172.0,1.7,16.8,678.0,842.86,643.26
2018,6,16,9,15,715.5,172.5,1.75,17.1,720.0,875.89,663.87
2018,6,16,9,30,739.0,173.0,1.8,17.4,762.0,906.49,682.72
2018,6,16,9,45,775.0,163.5,1.85,17.7,804.0,928.81,695.96
2018,6,16,10,0,811.0,154.0,1.9,18.0,846.0,955.8,712.39
2018,6,16,10,15,855.0,137.0,2.05,18.2,887.5,966.66,719.55
2018,6,16,10,30,899.0,120.0,2.2,18.4,929.0,987.77,733.7
2018,6,16,10,45,904.5,120.5,2.3,18.6,950.0,985.32,731.7
2018,6,16,11,0,910.0,121.0,2.4,18.8,971.0,979.09,727.52
2018,6,16,11,15,912.5,121.5,2.5,18.9,984.5,966.31,719.37
2018,6,16,11,30,915.0,122.0,2.6,19.0,998.0,949.9,708.87
2018,6,16,11,45,687.0,237.5,2.75,19.1,897.5,849.42,640.64
2018,6,16,12,0,459.0,353.0,2.9,19.2,797.0,732.21,554.52
2018,6,16,12,15,257.0,375.5,3.05,19.2,624.0,555.61,425.31
2018,6,16,12,30,55.0,398.0,3.2,19.2,451.0,386.42,296.23
2018,6,16,12,45,42.5,384.0,3.35,19.15,425.0,359.16,276.25
2018,6,16,13,0,30.0,370.0,3.5,19.1,399.0,333.06,256.49
2018,6,16,13,15,24.5,338.5,3.65,18.95,362.0,298.72,230.61
2018,6,16,13,30,19.0,307.0,3.8,18.8,325.0,265.39,205.28
2018,6,16,13,45,204.5,249.0,3.9,18.7,431.0,324.25,253.35
2018,6,16,14,0,390.0,191.0,4.0,18.6,537.0,363.37,283.56
2018,6,16,14,15,452.0,186.0,4.1,18.4,574.5,364.44,282.22
2018,6,16,14,30,514.0,181.0,4.2,18.2,612.0,358.22,274.17
2018,6,16,14,45,571.0,171.0,4.25,18.05,631.5,338.96,254.69
2018,6,16,15,0,628.0,161.0,4.3,17.9,651.0,312.7,228.39
2018,6,16,15,15,637.0,158.0,4.3,17.9,633.0,271.81,191.06
2018,6,16,15,30,646.0,155.0,4.3,17.9,615.0,229.3,153.21
2018,6,16,15,45,732.5,131.0,4.45,17.45,621.0,188.81,116.87
2018,6,16,16,0,819.0,107.0,4.6,17.0,627.0,131.13,75.22
2018,6,16,16,15,800.5,104.0,4.7,16.7,580.0,77.39,61.73
2018,6,16,16,30,782.0,101.0,4.8,16.4,533.0,76.67,61.42
2018,6,16,16,45,756.5,97.5,4.85,16.1,483.0,75.43,60.62
2018,6,16,17,0,731.0,94.0,4.9,15.8,433.0,67.74,54.17
2018,6,16,17,15,694.5,89.5,4.95,15.45,381.5,65.67,52.61
2018,6,16,17,30,658.0,85.0,5.0,15.1,330.0,63.55,50.95
2018,6,16,17,45,606.0,80.0,5.05,14.75,279.5,60.87,48.72
2018,6,16,18,0,554.0,75.0,5.1,14.4,229.0,58.2,46.39
2018,6,16,18,15,478.5,67.5,5.0,14.05,181.5,53.33,41.93
2018,6,16,18,30,403.0,60.0,4.9,13.7,134.0,45.85,34.95
2018,6,16,18,45,244.5,43.5,4.8,13.35,84.5,33.28,23.3
2018,6,16,19,0,86.0,27.0,4.7,13.0,35.0,21.3,11.25
2018,6,16,19,15,44.0,15.0,4.65,12.85,19.0,11.99,0.0
2018,6,16,19,30,2.0,3.0,4.6,12.7,3.0,2.56,0.0
2018,6,16,19,45,1.0,1.5,4.55,12.5,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,2.4,13.25,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,2.4,13.3,4.0,3.84,0.0
2018,6,17,5,15,16.5,12.5,2.4,13.45,14.5,17.09,3.75
2018,6,17,5,30,31.0,21.0,2.4,13.6,25.0,31.74,19.72
2018,6,17,5,45,35.0,30.0,2.4,13.7,36.0,43.93,31.07
2018,6,17,6,0,39.0,39.0,2.4,13.8,47.0,56.49,42.52
2018,6,17,6,15,19.5,45.5,2.4,13.95,49.5,49.17,36.7
2018,6,17,6,30,0.0,52.0,2.4,14.1,52.0,43.02,31.35
2018,6,17,6,45,0.0,71.5,2.4,14.25,71.5,59.5,45.37
2018,6,17,7,0,0.0,91.0,2.4,14.4,91.0,76.8,59.88
2018,6,17,7,15,10.5,131.0,2.35,14.55,136.0,120.83,96.85
2018,6,17,7,30,21.0,171.0,2.3,14.7,181.0,166.39,134.37
2018,6,17,7,45,44.0,203.5,2.3,14.9,228.0,228.23,184.74
2018,6,17,8,0,67.0,236.0,2.3,15.1,275.0,280.62,226.45
2018,6,17,8,15,114.0,264.0,2.25,15.35,336.5,365.54,293.36
2018,6,17,8,30,161.0,292.0,2.2,15.6,398.0,437.19,348.19
2018,6,17,8,45,153.5,312.5,2.15,15.9,419.0,453.96,358.8
2018,6,17,9,0,146.0,333.0,2.1,16.2,440.0,469.53,368.69
2018,6,17,9,15,117.5,349.0,2.05,16.5,438.0,459.75,358.96
2018,6,17,9,30,89.0,365.0,2.0,16.8,436.0,430.23,334.82
2018,6,17,9,45,90.5,380.5,1.95,17.1,455.5,445.53,345.27
2018,6,17,10,0,92.0,396.0,1.9,17.4,475.0,460.28,354.97
2018,6,17,10,15,114.5,417.5,1.85,17.7,518.5,517.97,396.46
2018,6,17,10,30,137.0,439.0,1.8,18.0,562.0,556.65,423.33
2018,6,17,10,45,233.5,413.5,1.75,18.3,629.0,633.9,479.67
2018,6,17,11,0,330.0,388.0,1.7,18.6,696.0,692.53,521.42
2018,6,17,11,15,571.5,278.5,1.65,18.85,821.5,818.47,612.05
2018,6,17,11,30,813.0,169.0,1.6,19.1,947.0,912.73,675.01
2018,6,17,11,45,851.0,150.5,1.6,19.35,969.5,895.34,661.6
2018,6,17,12,0,889.0,132.0,1.6,19.6,992.0,887.84,656.1
2018,6,17,12,15,891.0,131.0,1.6,19.75,992.5,860.29,637.54
2018,6,17,12,30,893.0,130.0,1.6,19.9,993.0,829.76,617.18
2018,6,17,12,45,884.5,133.5,1.65,20.05,982.0,791.97,592.35
2018,6,17,13,0,876.0,137.0,1.7,20.2,971.0,752.06,564.69
2018,6,17,13,15,882.5,130.5,1.75,20.25,959.0,712.75,536.71
2018,6,17,13,30,889.0,124.0,1.8,20.3,947.0,670.56,505.86
2018,6,17,13,45,884.5,122.5,1.85,20.3,925.0,622.93,470.14
2018,6,17,14,0,880.0,121.0,1.9,20.3,903.0,573.63,432.08
2018,6,17,14,15,873.5,119.5,1.95,20.25,874.5,521.88,391.01
2018,6,17,14,30,867.0,118.0,2.0,20.2,846.0,469.07,347.75
2018,6,17,14,45,858.0,116.5,2.05,20.15,811.5,414.49,301.79
2018,6,17,15,0,849.0,115.0,2.1,20.1,777.0,359.56,254.42
2018,6,17,15,15,837.0,113.0,2.1,20.1,737.5,303.4,205.61
2018,6,17,15,30,825.0,111.0,2.1,20.1,698.0,240.86,152.77
2018,6,17,15,45,809.5,108.0,2.25,19.8,654.0,183.97,108.12
2018,6,17,16,0,794.0,105.0,2.4,19.5,610.0,128.58,72.83
2018,6,17,16,15,773.0,102.0,2.45,19.25,562.5,75.51,59.44
2018,6,17,16,30,752.0,99.0,2.5,19.0,515.0,74.74,59.09
2018,6,17,16,45,726.0,95.5,2.6,18.7,466.0,73.47,58.27
2018,6,17,17,0,700.0,92.0,2.7,18.4,417.0,65.93,52.01
2018,6,17,17,15,664.5,87.5,2.75,17.95,367.5,63.85,50.48
2018,6,17,17,30,629.0,83.0,2.8,17.5,318.0,61.72,48.85
2018,6,17,17,45,580.5,77.5,2.85,17.1,269.0,58.67,46.32
2018,6,17,18,0,532.0,72.0,2.9,16.7,220.0,55.58,43.65
2018,6,17,18,15,465.5,64.0,2.85,16.25,175.0,50.28,38.89
2018,6,17,18,30,399.0,56.0,2.8,15.8,130.0,44.9,33.84
2018,6,17,18,45,306.0,45.0,2.75,15.35,92.0,34.64,24.3
2018,6,17,19,0,213.0,34.0,2.7,14.9,54.0,26.3,15.2
2018,6,17,19,15,121.5,20.5,2.6,14.65,30.5,15.97,0.0
2018,6,17,19,30,30.0,7.0,2.5,14.4,7.0,5.97,0.0
2018,6,17,19,45,15.0,3.5,2.4,14.15,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.6,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.7,12.9,3.0,2.56,0.0
2018,6,18,5,15,0.0,8.0,1.75,13.2,8.0,6.57,0.0
2018,6,18,5,30,0.0,13.0,1.8,13.5,13.0,10.69,3.1
2018,6,18,5,45,0.0,20.5,1.8,13.85,20.5,16.88,8.62
2018,6,18,6,0,0.0,28.0,1.8,14.2,28.0,23.08,14.1
2018,6,18,6,15,0.0,34.0,1.8,14.45,34.0,28.06,18.46
2018,6,18,6,30,0.0,40.0,1.8,14.7,40.0,33.04,22.75
2018,6,18,6,45,0.0,52.0,1.75,15.0,52.0,43.02,31.23
2018,6,18,7,0,0.0,64.0,1.7,15.3,64.0,53.03,39.6
2018,6,18,7,15,0.0,88.0,1.65,15.6,88.0,73.56,56.69
2018,6,18,7,30,0.0,112.0,1.6,15.9,112.0,94.91,74.2
2018,6,18,7,45,0.5,131.5,1.6,16.2,132.0,112.64,88.46
2018,6,18,8,0,1.0,151.0,1.6,16.5,152.0,130.44,102.6
2018,6,18,8,15,3.5,170.5,1.6,16.85,173.0,149.95,117.99
2018,6,18,8,30,6.0,190.0,1.6,17.2,194.0,169.6,133.29
2018,6,18,8,45,12.0,219.5,1.6,17.55,228.0,201.77,158.47
2018,6,18,9,0,18.0,249.0,1.6,17.9,262.0,234.19,183.4
2018,6,18,9,15,29.5,288.0,1.65,18.2,311.0,297.41,231.94
2018,6,18,9,30,41.0,327.0,1.7,18.5,360.0,346.14,268.35
2018,6,18,9,45,46.5,347.5,1.7,18.85,386.0,370.2,285.47
2018,6,18,10,0,52.0,368.0,1.7,19.2,412.0,393.87,302.24
2018,6,18,10,15,78.5,400.0,1.75,19.4,469.0,448.55,342.62
2018,6,18,10,30,105.0,432.0,1.8,19.6,526.0,502.32,381.47
2018,6,18,10,45,124.0,446.0,1.85,19.85,560.0,546.1,412.28
2018,6,18,11,0,143.0,460.0,1.9,20.1,594.0,571.57,429.96
2018,6,18,11,15,169.5,467.5,2.0,20.2,628.5,596.15,447.78
2018,6,18,11,30,196.0,475.0,2.1,20.3,663.0,618.65,464.06
2018,6,18,11,45,187.0,477.0,2.2,20.45,657.0,602.38,452.07
2018,6,18,12,0,178.0,479.0,2.3,20.6,651.0,585.41,439.84
2018,6,18,12,15,140.5,473.5,2.4,20.6,609.5,537.73,405.21
2018,6,18,12,30,103.0,468.0,2.5,20.6,568.0,485.23,366.91
2018,6,18,12,45,113.5,467.5,2.6,20.6,576.5,488.81,370.13
2018,6,18,13,0,124.0,467.0,2.7,20.6,585.0,484.53,367.32
2018,6,18,13,15,117.0,449.5,2.75,20.55,559.5,453.59,344.73
2018,6,18,13,30,110.0,432.0,2.8,20.5,534.0,423.5,322.67
2018,6,18,13,45,156.5,398.5,2.85,20.4,539.5,413.68,316.16
2018,6,18,14,0,203.0,365.0,2.9,20.3,545.0,399.98,306.06
2018,6,18,14,15,390.5,297.5,2.95,20.15,630.0,419.45,319.94
2018,6,18,14,30,578.0,230.0,3.0,20.0,715.0,422.61,318.65
2018,6,18,14,45,715.5,170.5,3.0,19.85,746.0,393.86,290.9
2018,6,18,15,0,853.0,111.0,3.0,19.7,777.0,358.75,255.44
2018,6,18,15,15,841.5,108.5,3.0,19.7,737.5,302.22,205.75
2018,6,18,15,30,830.0,106.0,3.0,19.7,698.0,246.11,157.44
2018,6,18,15,45,816.0,103.0,3.1,19.35,654.5,182.14,106.74
2018,6,18,16,0,802.0,100.0,3.2,19.0,611.0,126.53,70.9
2018,6,18,16,15,785.0,97.0,3.2,18.75,565.0,72.4,56.91
2018,6,18,16,30,768.0,94.0,3.2,18.5,519.0,71.46,56.4
2018,6,18,16,45,743.5,90.0,3.2,18.25,470.0,69.69,55.12
2018,6,18,17,0,719.0,86.0,3.2,18.0,421.0,67.83,53.75
2018,6,18,17,15,686.5,82.0,3.2,17.7,371.5,60.23,47.36
2018,6,18,17,30,654.0,78.0,3.2,17.4,322.0,58.31,45.87
2018,6,18,17,45,609.5,72.0,3.2,17.05,273.0,54.73,42.87
2018,6,18,18,0,565.0,66.0,3.2,16.7,224.0,51.07,39.68
2018,6,18,18,15,501.5,59.0,3.1,16.35,178.5,46.38,35.44
2018,6,18,18,30,438.0,52.0,3.0,16.0,133.0,41.65,30.98
2018,6,18,18,45,344.5,42.5,2.95,15.65,94.5,34.57,24.22
2018,6,18,19,0,251.0,33.0,2.9,15.3,56.0,25.65,14.74
2018,6,18,19,15,145.5,20.5,2.85,15.0,32.0,16.0,0.0
2018,6,18,19,30,40.0,8.0,2.8,14.7,8.0,6.83,0.0
2018,6,18,19,45,20.0,4.0,2.75,14.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.4,12.85,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.0,5.0,7.03,0.0
2018,6,19,5,15,57.0,13.0,2.45,13.15,19.0,36.76,13.59
2018,6,19,5,30,101.0,21.0,2.4,13.3,33.0,66.55,46.62
2018,6,19,5,45,189.0,33.0,2.4,13.5,68.0,120.91,93.56
2018,6,19,6,0,277.0,45.0,2.4,13.7,103.0,184.47,148.86
2018,6,19,6,15,142.5,41.0,2.4,13.9,71.0,126.87,103.04
2018,6,19,6,30,8.0,37.0,2.4,14.1,39.0,35.74,25.19
2018,6,19,6,45,4.0,39.5,2.4,14.25,40.5,35.01,24.54
2018,6,19,7,0,0.0,42.0,2.4,14.4,42.0,34.71,24.13
2018,6,19,7,15,0.0,69.0,2.35,14.6,69.0,57.21,43.13
2018,6,19,7,30,0.0,96.0,2.3,14.8,96.0,80.42,62.44
2018,6,19,7,45,0.0,103.5,2.25,15.0,103.5,86.85,67.52
2018,6,19,8,0,0.0,111.0,2.2,15.2,111.0,93.31,72.59
2018,6,19,8,15,0.0,115.5,2.15,15.55,115.5,97.14,75.4
2018,6,19,8,30,0.0,120.0,2.1,15.9,120.0,100.99,78.22
2018,6,19,8,45,0.5,132.0,2.1,16.25,132.5,111.93,86.84
2018,6,19,9,0,1.0,144.0,2.1,16.6,145.0,122.89,95.39
2018,6,19,9,15,4.0,173.0,2.1,17.0,176.5,151.31,117.98
2018,6,19,9,30,7.0,202.0,2.1,17.4,208.0,179.9,140.36
2018,6,19,9,45,12.0,243.0,2.1,17.75,253.0,221.35,172.61
2018,6,19,10,0,17.0,284.0,2.1,18.1,298.0,262.9,204.37
2018,6,19,10,15,17.0,290.0,2.15,18.4,304.5,267.6,207.36
2018,6,19,10,30,17.0,296.0,2.2,18.7,311.0,272.21,210.43
2018,6,19,10,45,79.5,327.5,2.2,19.0,401.5,373.61,289.1
2018,6,19,11,0,142.0,359.0,2.2,19.3,492.0,474.25,364.28
2018,6,19,11,15,208.0,350.0,2.3,19.45,547.5,534.02,408.9
2018,6,19,11,30,274.0,341.0,2.4,19.6,603.0,576.77,440.96
2018,6,19,11,45,414.5,289.5,2.45,19.7,689.0,654.71,499.66
2018,6,19,12,0,555.0,238.0,2.5,19.8,775.0,713.79,543.68
2018,6,19,12,15,743.0,172.0,2.65,19.8,890.5,783.53,595.59
2018,6,19,12,30,931.0,106.0,2.8,19.8,1006.0,840.82,635.7
2018,6,19,12,45,924.5,109.5,2.95,19.8,996.5,803.76,610.66
2018,6,19,13,0,918.0,113.0,3.1,19.8,987.0,764.26,583.92
2018,6,19,13,15,915.5,112.0,3.2,19.7,972.0,721.67,552.91
2018,6,19,13,30,913.0,111.0,3.3,19.6,957.0,676.8,519.37
2018,6,19,13,45,908.5,109.5,3.45,19.5,934.5,628.24,482.28
2018,6,19,14,0,904.0,108.0,3.6,19.4,912.0,577.96,442.65
2018,6,19,14,15,897.5,107.0,3.7,19.2,883.5,525.55,400.11
2018,6,19,14,30,891.0,106.0,3.8,19.0,855.0,472.02,355.28
2018,6,19,14,45,882.5,104.5,3.85,18.8,820.5,416.48,307.47
2018,6,19,15,0,874.0,103.0,3.9,18.6,786.0,360.52,258.2
2018,6,19,15,15,863.0,101.0,3.9,18.6,746.5,303.36,207.42
2018,6,19,15,30,852.0,99.0,3.9,18.6,707.0,246.53,157.93
2018,6,19,15,45,838.5,96.5,4.0,18.15,663.5,189.59,112.39
2018,6,19,16,0,825.0,94.0,4.1,17.7,620.0,125.04,69.1
2018,6,19,16,15,807.5,91.0,4.1,17.4,573.0,69.55,54.78
2018,6,19,16,30,790.0,88.0,4.1,17.1,526.0,67.64,53.41
2018,6,19,16,45,767.0,84.5,4.1,16.85,477.0,66.07,52.28
2018,6,19,17,0,744.0,81.0,4.1,16.6,428.0,64.42,51.08
2018,6,19,17,15,712.5,77.0,4.05,16.25,378.0,62.21,49.38
2018,6,19,17,30,681.0,73.0,4.0,15.9,328.0,54.97,43.2
2018,6,19,17,45,639.0,67.5,3.95,15.55,279.0,51.62,40.37
2018,6,19,18,0,597.0,62.0,3.9,15.2,230.0,48.19,37.37
2018,6,19,18,15,534.0,56.0,3.8,14.9,184.0,44.15,33.68
2018,6,19,18,30,471.0,50.0,3.7,14.6,138.0,40.12,29.82
2018,6,19,18,45,377.0,41.0,3.6,14.3,98.5,33.36,23.33
2018,6,19,19,0,283.0,32.0,3.5,14.0,59.0,26.53,15.62
2018,6,19,19,15,166.5,20.0,3.45,13.8,33.5,15.64,0.0
2018,6,19,19,30,50.0,8.0,3.4,13.6,8.0,6.83,0.0
2018,6,19,19,45,25.0,4.0,3.35,13.45,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,4,45,30.0,4.0,3.1,11.85,5.0,0.0,0.0
2018,6,20,5,0,60.0,8.0,3.2,12.0,10.0,19.53,0.0
2018,6,20,5,15,112.5,16.5,3.25,12.3,27.0,56.75,23.04
2018,6,20,5,30,165.0,25.0,3.3,12.6,44.0,93.16,66.94
2018,6,20,5,45,136.5,29.5,3.35,12.85,50.5,95.9,73.56
2018,6,20,6,0,108.0,34.0,3.4,13.1,57.0,87.14,68.42
2018,6,20,6,15,54.0,39.0,3.4,13.4,50.5,65.28,50.74
2018,6,20,6,30,0.0,44.0,3.4,13.7,44.0,36.36,25.67
2018,6,20,6,45,0.0,50.0,3.4,14.0,50.0,41.35,29.91
2018,6,20,7,0,0.0,56.0,3.4,14.3,56.0,46.36,34.07
2018,6,20,7,15,0.0,76.5,3.4,14.55,76.5,63.48,48.43
2018,6,20,7,30,0.0,97.0,3.4,14.8,97.0,81.32,63.21
2018,6,20,7,45,10.0,135.0,3.35,15.1,140.5,123.17,98.07
2018,6,20,8,0,20.0,173.0,3.3,15.4,184.0,166.29,133.33
2018,6,20,8,15,110.0,210.0,3.3,15.65,281.0,304.28,246.74
2018,6,20,8,30,200.0,247.0,3.3,15.9,378.0,422.64,340.63
2018,6,20,8,45,503.0,183.0,3.3,16.2,542.5,662.61,528.4
2018,6,20,9,0,806.0,119.0,3.3,16.5,707.0,882.75,685.98
2018,6,20,9,15,858.5,108.5,3.3,16.75,765.0,922.42,709.81
2018,6,20,9,30,911.0,98.0,3.3,17.0,823.0,970.71,740.77
2018,6,20,9,45,909.5,105.0,3.35,17.25,854.5,983.85,747.74
2018,6,20,10,0,908.0,112.0,3.4,17.5,886.0,992.99,752.39
2018,6,20,10,15,915.5,112.0,3.5,17.65,914.0,999.74,756.22
2018,6,20,10,30,923.0,112.0,3.6,17.8,942.0,1002.74,757.63
2018,6,20,10,45,929.0,112.0,3.7,17.95,963.5,1000.49,755.62
2018,6,20,11,0,935.0,112.0,3.8,18.1,985.0,994.38,751.14
2018,6,20,11,15,939.0,112.0,3.9,18.2,999.5,982.57,743.03
2018,6,20,11,30,943.0,112.0,4.0,18.3,1014.0,966.98,732.44
2018,6,20,11,45,946.0,111.0,4.1,18.35,1021.5,945.91,718.28
2018,6,20,12,0,949.0,110.0,4.2,18.4,1029.0,921.33,701.71
2018,6,20,12,15,949.0,110.0,4.25,18.4,1028.0,891.74,681.5
2018,6,20,12,30,949.0,110.0,4.3,18.4,1027.0,859.03,659.06
2018,6,20,12,45,947.0,109.5,4.4,18.35,1018.0,821.39,633.52
2018,6,20,13,0,945.0,109.0,4.5,18.3,1009.0,781.06,605.66
2018,6,20,13,15,942.5,108.5,4.55,18.25,994.0,737.82,573.14
2018,6,20,13,30,940.0,108.0,4.6,18.2,979.0,692.22,538.06
2018,6,20,13,45,936.5,106.0,4.6,18.15,956.5,642.64,498.9
2018,6,20,14,0,933.0,104.0,4.6,18.1,934.0,591.18,457.23
2018,6,20,14,15,927.0,103.0,4.6,18.0,905.0,537.58,412.77
2018,6,20,14,30,921.0,102.0,4.6,17.9,876.0,482.75,366.01
2018,6,20,14,45,913.0,100.0,4.65,17.8,841.0,425.43,316.11
2018,6,20,15,0,905.0,98.0,4.7,17.7,806.0,367.6,264.65
2018,6,20,15,15,894.5,96.0,4.7,17.7,765.5,308.83,211.96
2018,6,20,15,30,884.0,94.0,4.7,17.7,725.0,250.32,160.53
2018,6,20,15,45,871.0,92.0,4.65,17.4,681.0,191.94,113.3
2018,6,20,16,0,858.0,90.0,4.6,17.1,637.0,134.57,75.76
2018,6,20,16,15,841.5,87.0,4.55,16.9,589.5,77.71,61.94
2018,6,20,16,30,825.0,84.0,4.5,16.7,542.0,65.44,51.58
2018,6,20,16,45,803.0,80.5,4.45,16.5,492.0,63.75,50.33
2018,6,20,17,0,781.0,77.0,4.4,16.3,442.0,61.95,48.98
2018,6,20,17,15,750.5,73.5,4.35,16.0,391.0,59.98,47.47
2018,6,20,17,30,720.0,70.0,4.3,15.7,340.0,57.97,45.89
2018,6,20,17,45,678.0,65.0,4.2,15.4,289.5,54.59,43.03
2018,6,20,18,0,636.0,60.0,4.1,15.1,239.0,46.95,36.29
2018,6,20,18,15,574.0,54.0,4.0,14.8,191.5,42.81,32.51
2018,6,20,18,30,512.0,48.0,3.9,14.5,144.0,38.65,28.54
2018,6,20,18,45,416.0,40.0,3.8,14.15,103.0,32.63,22.72
2018,6,20,19,0,320.0,32.0,3.7,13.8,62.0,26.6,15.76
2018,6,20,19,15,191.0,20.0,3.7,13.6,35.5,16.74,0.0
2018,6,20,19,30,62.0,8.0,3.7,13.4,9.0,6.83,0.0
2018,6,20,19,45,31.0,4.0,3.65,13.2,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,3.25,11.55,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,3.3,11.7,16.0,31.97,0.0
2018,6,21,5,15,230.0,25.0,3.3,12.0,47.0,100.07,43.02
2018,6,21,5,30,361.0,37.0,3.3,12.3,78.0,174.49,127.99
2018,6,21,5,45,449.0,44.0,3.35,12.55,120.5,238.29,186.86
2018,6,21,6,0,537.0,51.0,3.4,12.8,163.0,310.96,251.73
2018,6,21,6,15,594.5,57.0,3.35,13.2,211.5,375.96,309.15
2018,6,21,6,30,652.0,63.0,3.3,13.6,260.0,445.69,368.5
2018,6,21,6,45,692.0,67.5,3.25,14.0,311.0,505.39,417.83
2018,6,21,7,0,732.0,72.0,3.2,14.4,362.0,569.35,468.58
2018,6,21,7,15,667.0,90.5,3.15,14.75,382.0,581.4,476.43
2018,6,21,7,30,602.0,109.0,3.1,15.1,402.0,583.31,475.91
2018,6,21,7,45,472.5,154.5,3.05,15.5,399.5,549.06,445.73
2018,6,21,8,0,343.0,200.0,3.0,15.9,397.0,493.68,399.1
2018,6,21,8,15,506.5,174.5,2.95,16.25,492.5,630.58,504.87
2018,6,21,8,30,670.0,149.0,2.9,16.6,588.0,767.26,604.27
2018,6,21,8,45,648.0,166.0,2.85,17.0,614.0,782.22,611.21
2018,6,21,9,0,626.0,183.0,2.8,17.4,640.0,793.1,616.21
2018,6,21,9,15,731.0,156.0,2.75,17.75,717.0,871.26,668.58
2018,6,21,9,30,836.0,129.0,2.7,18.1,794.0,943.94,715.2
2018,6,21,9,45,887.5,112.0,2.65,18.45,844.5,970.13,729.56
2018,6,21,10,0,939.0,95.0,2.6,18.8,895.0,1005.02,750.02
2018,6,21,10,15,945.0,95.5,2.55,19.1,922.5,1011.23,751.42
2018,6,21,10,30,951.0,96.0,2.5,19.4,950.0,1013.56,750.66
2018,6,21,10,45,955.5,96.5,2.45,19.7,971.5,1010.54,746.55
2018,6,21,11,0,960.0,97.0,2.4,20.0,993.0,1003.58,740.04
2018,6,21,11,15,963.0,97.5,2.5,20.1,1007.5,991.31,732.34
2018,6,21,11,30,966.0,98.0,2.6,20.2,1022.0,975.19,722.17
2018,6,21,11,45,968.0,97.5,2.7,20.35,1029.0,953.5,708.19
2018,6,21,12,0,970.0,97.0,2.8,20.5,1036.0,928.23,691.8
2018,6,21,12,15,966.0,100.0,2.95,20.55,1034.5,897.62,672.35
2018,6,21,12,30,962.0,103.0,3.1,20.6,1033.0,863.95,650.6
2018,6,21,12,45,955.5,106.5,3.25,20.6,1023.5,825.91,625.69
2018,6,21,13,0,949.0,110.0,3.4,20.6,1014.0,785.35,598.49
2018,6,21,13,15,946.5,109.0,3.5,20.55,998.5,741.57,566.58
2018,6,21,13,30,944.0,108.0,3.6,20.5,983.0,695.41,532.08
2018,6,21,13,45,940.5,106.5,3.7,20.45,961.0,646.07,494.23
2018,6,21,14,0,937.0,105.0,3.8,20.4,939.0,594.82,453.77
2018,6,21,14,15,931.5,103.5,3.8,20.35,910.0,540.89,409.78
2018,6,21,14,30,926.0,102.0,3.8,20.3,881.0,485.68,363.45
2018,6,21,14,45,918.5,100.5,3.8,20.25,846.5,428.65,314.42
2018,6,21,15,0,911.0,99.0,3.8,20.2,812.0,371.03,263.8
2018,6,21,15,15,900.5,97.0,3.8,20.2,771.5,311.9,211.6
2018,6,21,15,30,890.0,95.0,3.8,20.2,731.0,253.02,160.56
2018,6,21,15,45,876.5,92.5,3.7,20.05,686.0,193.85,113.19
2018,6,21,16,0,863.0,90.0,3.6,19.9,641.0,135.76,75.41
2018,6,21,16,15,845.5,87.5,3.6,19.7,593.0,78.88,62.22
2018,6,21,16,30,828.0,85.0,3.6,19.5,545.0,66.16,51.6
2018,6,21,16,45,805.0,82.0,3.6,19.3,495.0,64.82,50.68
2018,6,21,17,0,782.0,79.0,3.6,19.1,445.0,63.42,49.69
2018,6,21,17,15,751.0,75.0,3.55,18.75,393.5,61.12,47.92
2018,6,21,17,30,720.0,71.0,3.5,18.4,342.0,58.74,46.06
2018,6,21,17,45,676.0,66.5,3.45,18.05,291.0,51.2,39.59
