Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,30,383.0,248.0,3.3,20.7,603.0,459.1,354.53
2018,7,1,13,45,443.0,237.0,3.3,20.6,638.5,462.57,356.73
2018,7,1,14,0,503.0,226.0,3.3,20.5,674.0,458.11,351.95
2018,7,1,14,15,674.5,179.5,3.3,20.3,760.0,476.65,363.3
2018,7,1,14,30,846.0,133.0,3.3,20.1,846.0,481.0,361.25
2018,7,1,14,45,837.5,131.0,3.35,19.9,812.5,424.29,313.3
2018,7,1,15,0,829.0,129.0,3.4,19.7,779.0,369.07,265.52
2018,7,1,15,15,816.5,126.5,3.4,19.7,739.5,312.35,215.85
2018,7,1,15,30,804.0,124.0,3.4,19.7,700.0,256.27,167.34
2018,7,1,15,45,789.0,120.5,3.4,19.2,656.5,200.0,121.96
2018,7,1,16,0,774.0,117.0,3.4,18.7,613.0,145.19,84.69
2018,7,1,16,15,755.5,112.0,3.4,18.4,566.0,90.9,62.51
2018,7,1,16,30,737.0,107.0,3.4,18.1,519.0,72.84,57.65
2018,7,1,16,45,712.0,102.5,3.35,17.75,470.0,71.29,56.6
2018,7,1,17,0,687.0,98.0,3.3,17.4,421.0,69.63,55.43
2018,7,1,17,15,608.0,100.0,3.3,17.0,361.5,71.87,57.67
2018,7,1,17,30,529.0,102.0,3.3,16.6,302.0,74.66,60.37
2018,7,1,17,45,467.5,93.0,3.3,16.25,251.0,67.8,54.53
2018,7,1,18,0,406.0,84.0,3.3,15.9,200.0,61.82,49.32
2018,7,1,18,15,388.5,70.5,3.25,15.55,164.0,52.82,41.27
2018,7,1,18,30,371.0,57.0,3.2,15.2,128.0,43.44,32.7
2018,7,1,18,45,292.5,45.5,3.15,14.9,91.5,34.93,24.69
2018,7,1,19,0,214.0,34.0,3.1,14.6,55.0,26.28,15.69
2018,7,1,19,15,123.0,20.5,3.05,14.5,31.0,15.95,0.0
2018,7,1,19,30,32.0,7.0,3.0,14.4,7.0,5.97,0.0
2018,7,1,19,45,16.0,3.5,2.95,14.25,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.9,14.15,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.9,14.3,7.0,11.66,0.0
2018,7,2,5,15,96.5,20.5,1.9,14.55,29.0,55.68,2.84
2018,7,2,5,30,165.0,34.0,1.9,14.8,51.0,104.85,73.4
2018,7,2,5,45,236.0,49.5,1.9,15.1,88.0,158.34,121.78
2018,7,2,6,0,307.0,65.0,1.9,15.4,125.0,219.67,175.2
2018,7,2,6,15,356.0,77.5,1.85,15.7,166.5,274.28,222.65
2018,7,2,6,30,405.0,90.0,1.8,16.0,208.0,333.47,272.54
2018,7,2,6,45,292.5,116.5,1.75,16.3,210.0,304.61,249.56
2018,7,2,7,0,180.0,143.0,1.7,16.6,212.0,263.6,215.41
2018,7,2,7,15,314.0,145.5,1.65,16.9,286.5,376.59,307.12
2018,7,2,7,30,448.0,148.0,1.6,17.2,361.0,504.58,405.99
2018,7,2,7,45,543.0,144.0,1.6,17.55,430.5,590.13,469.34
2018,7,2,8,0,638.0,140.0,1.6,17.9,500.0,689.98,540.96
2018,7,2,8,15,660.5,145.5,1.6,18.25,546.0,735.67,570.6
2018,7,2,8,30,683.0,151.0,1.6,18.6,592.0,780.12,598.92
2018,7,2,8,45,701.5,155.5,1.6,18.9,635.5,818.38,622.62
2018,7,2,9,0,720.0,160.0,1.6,19.2,679.0,854.59,644.64
2018,7,2,9,15,704.0,177.5,1.65,19.45,708.0,870.4,653.45
2018,7,2,9,30,688.0,195.0,1.7,19.7,737.0,882.19,659.85
2018,7,2,9,45,660.0,219.0,1.75,19.95,757.5,885.15,660.38
2018,7,2,10,0,632.0,243.0,1.8,20.2,778.0,883.76,657.37
2018,7,2,10,15,642.5,247.0,1.9,20.35,806.0,896.45,665.71
2018,7,2,10,30,653.0,251.0,2.0,20.5,834.0,906.01,671.84
2018,7,2,10,45,660.5,252.5,2.05,20.65,854.5,907.09,671.94
2018,7,2,11,0,668.0,254.0,2.1,20.8,875.0,904.91,670.01
2018,7,2,11,15,673.0,255.5,2.25,20.85,889.0,897.1,665.56
2018,7,2,11,30,678.0,257.0,2.4,20.9,903.0,886.04,658.9
2018,7,2,11,45,680.5,257.5,2.5,20.95,910.0,868.64,647.47
2018,7,2,12,0,683.0,258.0,2.6,21.0,917.0,848.27,633.94
2018,7,2,12,15,514.0,317.0,2.7,20.85,813.0,732.76,551.67
2018,7,2,12,30,345.0,376.0,2.8,20.7,709.0,616.6,467.3
2018,7,2,12,45,253.5,408.0,2.95,20.6,651.5,554.29,421.38
2018,7,2,13,0,162.0,440.0,3.1,20.5,594.0,493.58,375.69
2018,7,2,13,15,330.5,375.5,3.15,20.3,684.0,546.17,417.77
2018,7,2,13,30,499.0,311.0,3.2,20.1,774.0,584.52,447.39
2018,7,2,13,45,586.0,274.0,3.3,19.9,805.0,575.61,440.68
2018,7,2,14,0,673.0,237.0,3.4,19.7,836.0,560.39,428.36
2018,7,2,14,15,668.0,231.5,3.45,19.45,810.5,513.31,391.05
2018,7,2,14,30,663.0,226.0,3.5,19.2,785.0,465.63,352.34
2018,7,2,14,45,657.0,219.0,3.55,18.95,754.0,416.05,311.11
2018,7,2,15,0,651.0,212.0,3.6,18.7,723.0,366.38,268.82
2018,7,2,15,15,636.0,206.5,3.6,18.7,684.5,315.4,225.0
2018,7,2,15,30,621.0,201.0,3.6,18.7,646.0,265.73,182.8
2018,7,2,15,45,612.5,191.0,3.55,18.25,607.0,215.47,142.38
2018,7,2,16,0,604.0,181.0,3.5,17.8,568.0,166.2,108.08
2018,7,2,16,15,599.5,168.5,3.5,17.55,528.0,116.48,84.76
2018,7,2,16,30,595.0,156.0,3.5,17.3,488.0,103.08,83.86
2018,7,2,16,45,579.5,144.5,3.5,17.05,443.0,98.17,80.0
2018,7,2,17,0,564.0,133.0,3.5,16.8,398.0,92.83,75.74
2018,7,2,17,15,538.5,122.0,3.5,16.45,351.5,85.89,70.04
2018,7,2,17,30,513.0,111.0,3.5,16.1,305.0,79.48,64.71
2018,7,2,17,45,480.5,99.0,3.5,15.8,260.0,72.02,58.34
2018,7,2,18,0,448.0,87.0,3.5,15.5,215.0,64.26,51.56
2018,7,2,18,15,395.0,75.0,3.45,15.2,171.5,56.07,44.2
2018,7,2,18,30,342.0,63.0,3.4,14.9,128.0,47.64,36.43
2018,7,2,18,45,269.0,49.5,3.35,14.65,91.5,37.8,27.2
2018,7,2,19,0,196.0,36.0,3.3,14.4,55.0,27.75,16.87
2018,7,2,19,15,113.0,21.5,3.3,14.25,31.0,16.71,0.0
2018,7,2,19,30,30.0,7.0,3.3,14.1,7.0,5.97,0.0
2018,7,2,19,45,15.0,3.5,3.25,13.95,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,4,45,13.0,4.0,2.25,13.0,4.0,0.0,0.0
2018,7,3,5,0,26.0,8.0,2.2,13.2,8.0,12.1,0.0
2018,7,3,5,15,110.5,23.5,2.15,13.55,33.5,62.7,0.0
2018,7,3,5,30,195.0,39.0,2.1,13.9,59.0,120.6,84.9
2018,7,3,5,45,284.0,51.5,2.05,14.25,98.0,178.7,137.9
2018,7,3,6,0,373.0,64.0,2.0,14.6,137.0,246.94,197.36
2018,7,3,6,15,243.5,81.5,1.9,15.0,134.5,213.58,173.7
2018,7,3,6,30,114.0,99.0,1.8,15.4,132.0,165.35,134.73
2018,7,3,6,45,99.5,122.5,1.7,15.8,155.5,186.97,152.74
2018,7,3,7,0,85.0,146.0,1.6,16.2,179.0,195.24,158.99
2018,7,3,7,15,191.5,162.5,1.55,16.5,250.0,299.22,244.4
2018,7,3,7,30,298.0,179.0,1.5,16.8,321.0,414.59,335.23
2018,7,3,7,45,366.5,186.0,1.45,17.1,379.5,484.97,388.23
2018,7,3,8,0,435.0,193.0,1.4,17.4,438.0,576.56,455.15
2018,7,3,8,15,554.0,175.5,1.45,17.7,515.0,670.79,523.85
2018,7,3,8,30,673.0,158.0,1.5,18.0,592.0,779.19,599.39
2018,7,3,8,45,730.0,148.0,1.55,18.35,648.5,835.67,635.27
2018,7,3,9,0,787.0,138.0,1.6,18.7,705.0,886.2,667.05
2018,7,3,9,15,798.0,141.5,1.65,18.95,743.5,913.26,683.08
2018,7,3,9,30,809.0,145.0,1.7,19.2,782.0,937.27,697.31
2018,7,3,9,45,816.5,148.5,1.8,19.45,815.0,954.73,707.9
2018,7,3,10,0,824.0,152.0,1.9,19.7,848.0,968.74,716.35
2018,7,3,10,15,830.5,153.5,1.95,19.9,875.0,976.2,720.16
2018,7,3,10,30,837.0,155.0,2.0,20.1,902.0,980.05,721.78
2018,7,3,10,45,842.0,156.0,2.1,20.25,923.0,978.28,720.62
2018,7,3,11,0,847.0,157.0,2.2,20.4,944.0,972.82,717.16
2018,7,3,11,15,850.5,158.0,2.3,20.5,958.5,962.26,710.58
2018,7,3,11,30,854.0,159.0,2.4,20.6,973.0,934.31,692.55
2018,7,3,11,45,855.5,159.5,2.5,20.7,980.0,914.8,680.21
2018,7,3,12,0,857.0,160.0,2.6,20.8,987.0,892.11,665.59
2018,7,3,12,15,859.5,158.0,2.65,20.8,987.5,865.23,647.96
2018,7,3,12,30,862.0,156.0,2.7,20.8,988.0,835.46,628.3
2018,7,3,12,45,863.0,154.0,2.8,20.8,981.5,801.74,606.12
2018,7,3,13,0,864.0,152.0,2.9,20.8,975.0,765.42,580.77
2018,7,3,13,15,860.5,151.0,2.95,20.75,960.0,724.2,550.84
2018,7,3,13,30,857.0,150.0,3.0,20.7,945.0,680.92,518.71
2018,7,3,13,45,851.5,149.0,3.05,20.65,923.0,634.52,483.45
2018,7,3,14,0,846.0,148.0,3.1,20.6,901.0,588.21,447.18
2018,7,3,14,15,838.5,146.0,3.1,20.5,872.5,535.81,405.34
2018,7,3,14,30,831.0,144.0,3.1,20.4,844.0,482.57,361.61
2018,7,3,14,45,821.0,141.5,3.1,20.25,809.5,427.36,315.23
2018,7,3,15,0,811.0,139.0,3.1,20.1,775.0,372.05,267.66
2018,7,3,15,15,798.0,136.5,3.1,20.1,736.0,316.08,218.93
2018,7,3,15,30,785.0,134.0,3.1,20.1,697.0,260.84,171.38
2018,7,3,15,45,769.5,130.0,3.1,19.65,653.0,205.14,126.57
2018,7,3,16,0,754.0,126.0,3.1,19.2,609.0,150.98,89.61
2018,7,3,16,15,734.0,121.5,3.15,18.9,562.5,90.2,61.23
2018,7,3,16,30,714.0,117.0,3.2,18.6,516.0,78.88,62.71
2018,7,3,16,45,687.5,112.0,3.2,18.3,467.0,77.25,61.62
2018,7,3,17,0,661.0,107.0,3.2,18.0,418.0,75.51,60.4
2018,7,3,17,15,625.0,101.0,3.2,17.65,368.0,72.82,58.34
2018,7,3,17,30,589.0,95.0,3.2,17.3,318.0,70.01,56.13
2018,7,3,17,45,540.0,88.0,3.2,16.9,269.5,66.19,52.97
2018,7,3,18,0,491.0,81.0,3.2,16.5,221.0,62.28,49.6
2018,7,3,18,15,424.5,71.5,3.2,16.1,175.5,53.78,42.02
2018,7,3,18,30,358.0,62.0,3.2,15.7,130.0,47.01,35.75
2018,7,3,18,45,269.0,49.0,3.15,15.35,91.5,37.43,26.79
2018,7,3,19,0,180.0,36.0,3.1,15.0,53.0,27.7,16.76
2018,7,3,19,15,101.5,21.5,3.05,14.8,30.0,16.69,0.0
2018,7,3,19,30,23.0,7.0,3.0,14.6,7.0,5.97,0.0
2018,7,3,19,45,11.5,3.5,3.0,14.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,4,4,45,20.0,4.0,2.6,13.05,4.5,0.0,0.0
2018,7,4,5,0,40.0,8.0,2.7,13.2,9.0,14.91,0.0
2018,7,4,5,15,146.0,22.5,2.75,13.5,35.5,70.52,0.0
2018,7,4,5,30,252.0,37.0,2.8,13.8,62.0,136.38,95.51
2018,7,4,5,45,349.5,46.5,2.9,14.1,102.5,199.26,153.8
2018,7,4,6,0,447.0,56.0,3.0,14.4,143.0,273.07,218.7
2018,7,4,6,15,260.5,46.5,2.95,14.65,100.5,190.58,155.63
2018,7,4,6,30,74.0,37.0,2.9,14.9,58.0,82.01,65.18
2018,7,4,6,45,37.0,53.5,2.85,15.15,64.0,74.89,58.96
2018,7,4,7,0,0.0,70.0,2.8,15.4,70.0,58.04,43.83
2018,7,4,7,15,0.5,95.0,2.8,15.65,95.0,80.43,62.54
2018,7,4,7,30,1.0,120.0,2.8,15.9,120.0,103.29,81.33
2018,7,4,7,45,4.5,146.5,2.75,16.15,148.5,130.02,103.14
2018,7,4,8,0,8.0,173.0,2.7,16.4,177.0,157.08,124.89
2018,7,4,8,15,18.0,197.5,2.75,16.65,208.5,187.86,149.61
2018,7,4,8,30,28.0,222.0,2.8,16.9,240.0,232.88,185.34
2018,7,4,8,45,150.0,231.5,2.85,17.15,338.5,366.23,293.45
2018,7,4,9,0,272.0,241.0,2.9,17.4,437.0,505.8,401.86
2018,7,4,9,15,244.5,300.5,2.95,17.6,484.0,546.36,428.71
2018,7,4,9,30,217.0,360.0,3.0,17.8,531.0,565.41,440.15
2018,7,4,9,45,161.0,374.0,3.05,18.05,504.0,525.92,408.1
2018,7,4,10,0,105.0,388.0,3.1,18.3,477.0,466.38,361.44
2018,7,4,10,15,81.0,390.0,3.1,18.4,460.0,442.7,342.56
2018,7,4,10,30,57.0,392.0,3.1,18.5,443.0,418.71,323.27
2018,7,4,10,45,91.0,417.5,3.15,18.65,501.0,472.89,364.33
2018,7,4,11,0,125.0,443.0,3.2,18.8,559.0,541.27,414.68
2018,7,4,11,15,332.5,380.5,3.25,18.9,695.5,682.55,522.32
2018,7,4,11,30,540.0,318.0,3.3,19.0,832.0,815.93,619.99
2018,7,4,11,45,568.0,309.0,3.3,19.1,853.5,815.36,618.49
2018,7,4,12,0,596.0,300.0,3.3,19.2,875.0,810.38,614.9
2018,7,4,12,15,700.0,239.5,3.3,19.2,914.5,822.29,625.33
2018,7,4,12,30,804.0,179.0,3.3,19.2,954.0,819.62,625.13
2018,7,4,12,45,608.0,276.0,3.25,19.2,859.5,722.25,551.45
2018,7,4,13,0,412.0,373.0,3.2,19.2,765.0,629.06,480.36
2018,7,4,13,15,374.0,383.0,3.15,19.2,734.5,583.34,446.36
2018,7,4,13,30,336.0,393.0,3.1,19.2,704.0,543.0,415.69
2018,7,4,13,45,621.0,253.0,3.05,19.25,812.0,582.11,446.59
2018,7,4,14,0,906.0,113.0,3.0,19.3,920.0,594.57,454.57
2018,7,4,14,15,909.5,107.5,3.0,19.2,895.5,543.66,413.02
2018,7,4,14,30,913.0,102.0,3.0,19.1,871.0,490.58,368.76
2018,7,4,14,45,905.5,100.5,3.0,19.05,837.0,434.21,320.6
2018,7,4,15,0,898.0,99.0,3.0,19.0,803.0,377.22,270.74
2018,7,4,15,15,887.5,96.5,3.0,19.0,763.0,318.32,218.78
2018,7,4,15,30,877.0,94.0,3.0,19.0,723.0,259.64,167.57
2018,7,4,15,45,864.5,92.0,3.0,18.75,679.5,201.47,119.98
2018,7,4,16,0,852.0,90.0,3.0,18.5,636.0,144.21,80.65
2018,7,4,16,15,835.0,87.5,3.0,18.25,589.0,87.62,57.9
2018,7,4,16,30,818.0,85.0,3.0,18.0,542.0,65.93,51.7
2018,7,4,16,45,795.0,82.0,3.0,17.8,492.0,64.6,50.79
2018,7,4,17,0,772.0,79.0,3.0,17.6,442.0,63.22,49.81
2018,7,4,17,15,741.0,75.0,3.05,17.25,391.0,60.93,48.05
2018,7,4,17,30,710.0,71.0,3.1,16.9,340.0,58.57,46.19
2018,7,4,17,45,666.5,66.5,3.1,16.55,289.5,51.06,39.71
2018,7,4,18,0,623.0,62.0,3.1,16.2,239.0,48.32,37.34
2018,7,4,18,15,560.5,56.0,3.0,15.85,191.5,44.25,33.66
2018,7,4,18,30,498.0,50.0,2.9,15.5,144.0,40.18,29.79
2018,7,4,18,45,402.5,41.0,2.85,15.15,103.0,33.38,23.31
2018,7,4,19,0,307.0,32.0,2.8,14.8,62.0,26.51,15.78
2018,7,4,19,15,182.5,20.0,2.75,14.55,35.5,16.69,0.0
2018,7,4,19,30,58.0,8.0,2.7,14.3,9.0,6.83,0.0
2018,7,4,19,45,29.0,4.0,2.6,14.1,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,4.0,1.0,1.7,12.1,1.0,0.0,0.0
2018,7,5,5,0,8.0,2.0,1.8,12.3,2.0,3.32,0.0
2018,7,5,5,15,128.5,14.5,1.9,12.75,27.0,58.05,0.0
2018,7,5,5,30,249.0,27.0,2.0,13.2,52.0,125.85,87.14
2018,7,5,5,45,304.0,32.0,2.1,13.6,79.0,166.8,128.16
2018,7,5,6,0,359.0,37.0,2.2,14.0,106.0,213.63,170.97
2018,7,5,6,15,212.0,38.5,2.15,14.35,82.5,156.74,127.53
2018,7,5,6,30,65.0,40.0,2.1,14.7,59.0,80.66,63.97
2018,7,5,6,45,32.5,51.0,2.1,15.05,60.5,63.27,49.04
2018,7,5,7,0,0.0,62.0,2.1,15.4,62.0,51.36,38.18
2018,7,5,7,15,0.0,88.5,2.05,15.8,88.5,74.17,57.23
2018,7,5,7,30,0.0,115.0,2.0,16.2,115.0,97.94,76.73
2018,7,5,7,45,2.5,143.0,1.9,16.55,144.5,125.23,98.89
2018,7,5,8,0,5.0,171.0,1.8,16.9,174.0,152.83,120.91
2018,7,5,8,15,7.5,186.0,1.75,17.25,190.5,168.24,132.8
2018,7,5,8,30,10.0,201.0,1.7,17.6,207.0,183.77,144.67
2018,7,5,8,45,15.0,224.0,1.65,17.95,234.0,209.15,164.29
2018,7,5,9,0,20.0,247.0,1.6,18.3,261.0,234.68,183.71
2018,7,5,9,15,44.0,294.0,1.55,18.65,327.5,318.14,247.95
2018,7,5,9,30,68.0,341.0,1.5,19.0,394.0,387.37,299.35
2018,7,5,9,45,96.0,366.0,1.45,19.4,445.0,437.76,335.84
2018,7,5,10,0,124.0,391.0,1.4,19.8,496.0,506.04,384.34
2018,7,5,10,15,159.0,406.5,1.45,20.1,545.5,552.31,417.03
2018,7,5,10,30,194.0,422.0,1.5,20.4,595.0,597.49,448.62
2018,7,5,10,45,508.5,290.5,1.5,20.75,758.5,796.47,592.59
2018,7,5,11,0,823.0,159.0,1.5,21.1,922.0,953.53,696.33
2018,7,5,11,15,892.5,122.5,1.55,21.35,962.0,956.95,696.16
2018,7,5,11,30,962.0,86.0,1.6,21.6,1002.0,968.43,703.14
2018,7,5,11,45,963.5,86.5,1.7,21.85,1009.5,948.13,690.35
2018,7,5,12,0,965.0,87.0,1.8,22.1,1017.0,924.21,675.48
2018,7,5,12,15,960.0,90.0,1.9,22.2,1015.5,893.58,656.5
2018,7,5,12,30,955.0,93.0,2.0,22.3,1014.0,859.9,635.32
2018,7,5,12,45,947.5,97.0,2.1,22.4,1004.5,822.3,611.24
2018,7,5,13,0,940.0,101.0,2.2,22.5,995.0,782.18,585.13
2018,7,5,13,15,938.0,100.0,2.25,22.5,980.5,739.46,555.29
2018,7,5,13,30,936.0,99.0,2.3,22.5,966.0,694.3,522.41
2018,7,5,13,45,933.0,97.5,2.35,22.55,945.0,645.87,486.15
2018,7,5,14,0,930.0,96.0,2.4,22.6,924.0,595.46,447.31
2018,7,5,14,15,925.5,94.0,2.45,22.55,896.0,542.12,405.23
2018,7,5,14,30,921.0,92.0,2.5,22.5,868.0,487.38,360.63
2018,7,5,14,45,915.0,89.5,2.5,22.45,834.0,430.49,312.87
2018,7,5,15,0,909.0,87.0,2.5,22.4,800.0,372.84,263.22
2018,7,5,15,15,899.0,86.0,2.5,22.4,761.0,314.64,212.47
2018,7,5,15,30,889.0,85.0,2.5,22.4,722.0,256.57,162.35
2018,7,5,15,45,877.5,82.0,2.5,22.25,678.0,197.25,114.34
2018,7,5,16,0,866.0,79.0,2.5,22.1,634.0,138.76,74.44
2018,7,5,16,15,850.5,76.5,2.5,21.9,587.0,81.54,51.56
2018,7,5,16,30,835.0,74.0,2.5,21.7,540.0,67.69,52.42
2018,7,5,16,45,806.0,72.0,2.45,21.45,487.5,65.92,51.15
2018,7,5,17,0,777.0,70.0,2.4,21.2,435.0,56.75,43.51
2018,7,5,17,15,755.5,65.5,2.4,20.85,387.0,53.96,41.32
2018,7,5,17,30,734.0,61.0,2.4,20.5,339.0,51.04,38.97
2018,7,5,17,45,687.0,57.5,2.4,20.1,287.5,48.55,36.94
2018,7,5,18,0,640.0,54.0,2.4,19.7,236.0,46.08,34.84
2018,7,5,18,15,552.5,50.0,2.35,19.1,185.0,39.45,29.0
2018,7,5,18,30,465.0,46.0,2.3,18.5,134.0,36.68,26.37
2018,7,5,18,45,374.0,38.5,2.3,17.9,96.0,31.12,21.09
2018,7,5,19,0,283.0,31.0,2.3,17.3,58.0,25.56,14.78
2018,7,5,19,15,173.5,19.0,2.4,17.05,33.0,15.77,0.0
2018,7,5,19,30,64.0,7.0,2.5,16.8,8.0,5.97,0.0
2018,7,5,19,45,32.0,3.5,2.6,16.5,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,4,45,7.0,3.0,2.1,15.8,3.0,0.0,0.0
2018,7,6,5,0,14.0,6.0,2.1,15.9,6.0,7.94,0.0
2018,7,6,5,15,8.0,15.0,2.1,16.05,15.0,15.24,0.0
2018,7,6,5,30,2.0,24.0,2.1,16.2,24.0,20.46,10.12
2018,7,6,5,45,1.0,35.5,2.1,16.35,35.5,30.06,19.26
2018,7,6,6,0,0.0,47.0,2.1,16.5,47.0,39.55,27.68
2018,7,6,6,15,29.0,71.0,2.15,16.7,79.5,80.73,62.76
2018,7,6,6,30,58.0,95.0,2.2,16.9,112.0,121.85,97.77
2018,7,6,6,45,32.0,80.0,2.25,17.1,89.5,91.4,72.17
2018,7,6,7,0,6.0,65.0,2.3,17.3,67.0,57.67,43.31
2018,7,6,7,15,3.0,50.5,2.3,17.5,51.5,43.83,31.49
2018,7,6,7,30,0.0,36.0,2.3,17.7,36.0,29.76,19.46
2018,7,6,7,45,2.0,69.5,2.3,17.95,70.5,59.19,44.01
2018,7,6,8,0,4.0,103.0,2.3,18.2,105.0,89.48,68.86
2018,7,6,8,15,6.5,126.0,2.25,18.45,130.0,112.02,87.02
2018,7,6,8,30,9.0,149.0,2.2,18.7,155.0,134.81,105.16
2018,7,6,8,45,9.0,163.0,2.15,19.0,169.0,147.36,114.77
2018,7,6,9,0,9.0,177.0,2.1,19.3,183.0,159.88,124.27
2018,7,6,9,15,5.5,159.5,2.15,19.65,163.5,140.8,108.52
2018,7,6,9,30,2.0,142.0,2.2,20.0,144.0,122.0,93.1
2018,7,6,9,45,8.0,190.5,2.25,20.3,197.5,170.53,131.46
2018,7,6,10,0,14.0,239.0,2.3,20.6,251.0,219.55,169.4
2018,7,6,10,15,19.5,264.0,2.35,20.9,281.0,246.94,190.13
2018,7,6,10,30,25.0,289.0,2.4,21.2,311.0,288.21,221.26
2018,7,6,10,45,52.5,337.5,2.45,21.5,385.5,359.04,274.83
2018,7,6,11,0,80.0,386.0,2.5,21.8,460.0,428.62,326.18
2018,7,6,11,15,202.5,388.0,2.55,22.0,579.5,569.44,430.87
2018,7,6,11,30,325.0,390.0,2.6,22.2,699.0,674.56,506.67
2018,7,6,11,45,289.0,424.0,2.7,22.4,700.5,660.97,494.74
2018,7,6,12,0,253.0,458.0,2.8,22.6,702.0,646.2,482.86
2018,7,6,12,15,443.5,367.5,2.9,22.7,795.0,719.93,539.35
2018,7,6,12,30,634.0,277.0,3.0,22.8,888.0,773.89,580.35
2018,7,6,12,45,664.5,255.5,3.1,22.9,891.5,750.7,564.2
2018,7,6,13,0,695.0,234.0,3.2,23.0,895.0,723.56,545.41
2018,7,6,13,15,736.0,207.5,3.3,23.0,898.0,695.53,525.83
2018,7,6,13,30,777.0,181.0,3.4,23.0,901.0,661.06,500.94
2018,7,6,13,45,792.5,167.0,3.5,22.95,886.5,618.99,469.37
2018,7,6,14,0,808.0,153.0,3.6,22.9,872.0,573.74,434.43
2018,7,6,14,15,769.5,165.5,3.7,22.8,832.5,518.82,391.1
2018,7,6,14,30,731.0,178.0,3.8,22.7,793.0,463.37,346.5
2018,7,6,14,45,770.5,150.5,3.9,22.55,775.5,416.73,306.7
2018,7,6,15,0,810.0,123.0,4.0,22.4,758.0,362.13,259.09
2018,7,6,15,15,830.5,106.0,4.0,22.4,728.5,310.83,212.91
2018,7,6,15,30,851.0,89.0,4.0,22.4,699.0,251.94,160.98
2018,7,6,15,45,807.5,98.5,4.05,22.0,648.0,190.64,112.58
2018,7,6,16,0,764.0,108.0,4.1,21.6,597.0,141.02,80.2
2018,7,6,16,15,779.5,93.0,4.05,21.35,559.5,81.48,52.08
2018,7,6,16,30,795.0,78.0,4.0,21.1,522.0,60.83,46.7
2018,7,6,16,45,721.5,87.5,3.95,20.9,462.0,67.43,52.58
2018,7,6,17,0,648.0,97.0,3.9,20.7,402.0,68.45,53.68
2018,7,6,17,15,549.0,103.0,3.8,20.4,340.5,73.37,58.18
2018,7,6,17,30,450.0,109.0,3.7,20.1,279.0,77.47,61.96
2018,7,6,17,45,483.0,88.0,3.65,19.85,246.0,65.69,51.89
2018,7,6,18,0,516.0,67.0,3.6,19.6,213.0,51.34,39.43
2018,7,6,18,15,452.0,59.5,3.5,19.3,169.0,46.35,34.98
2018,7,6,18,30,388.0,52.0,3.4,19.0,125.0,41.28,30.28
2018,7,6,18,45,304.5,41.5,3.3,18.75,88.5,33.44,22.96
2018,7,6,19,0,221.0,31.0,3.2,18.5,52.0,24.04,13.43
2018,7,6,19,15,135.5,19.5,3.15,18.3,30.0,15.21,0.0
2018,7,6,19,30,50.0,8.0,3.1,18.1,8.0,6.83,0.0
2018,7,6,19,45,25.0,4.0,3.05,17.95,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,3.0,14.4,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,3.1,14.5,9.0,23.7,0.0
2018,7,7,5,15,228.5,18.5,3.15,14.8,37.0,87.35,0.0
2018,7,7,5,30,373.0,29.0,3.2,15.1,65.0,167.02,113.68
2018,7,7,5,45,466.0,35.5,3.2,15.4,106.5,231.39,176.7
2018,7,7,6,0,559.0,42.0,3.2,15.7,148.0,303.28,240.94
2018,7,7,6,15,617.0,47.0,3.2,16.1,196.0,368.66,298.83
2018,7,7,6,30,675.0,52.0,3.2,16.5,244.0,438.74,358.58
2018,7,7,6,45,715.0,55.5,3.2,16.95,294.5,500.78,409.77
2018,7,7,7,0,755.0,59.0,3.2,17.4,345.0,564.81,460.52
2018,7,7,7,15,783.5,62.5,3.25,17.85,396.5,622.62,504.73
2018,7,7,7,30,812.0,66.0,3.3,18.3,448.0,674.55,541.68
2018,7,7,7,45,833.0,68.0,3.35,18.75,497.5,724.28,575.79
2018,7,7,8,0,854.0,70.0,3.4,19.2,547.0,772.88,608.35
2018,7,7,8,15,869.5,72.5,3.45,19.55,594.5,816.03,636.64
2018,7,7,8,30,885.0,75.0,3.5,19.9,642.0,857.02,663.02
2018,7,7,8,45,897.5,76.5,3.55,20.2,686.0,891.77,684.85
2018,7,7,9,0,910.0,78.0,3.6,20.5,730.0,923.69,704.59
2018,7,7,9,15,857.0,106.0,3.65,20.75,747.0,920.93,700.52
2018,7,7,9,30,804.0,134.0,3.7,21.0,764.0,922.88,700.12
2018,7,7,9,45,853.0,118.5,3.75,21.25,813.0,948.42,715.98
2018,7,7,10,0,902.0,103.0,3.8,21.5,862.0,983.25,737.92
2018,7,7,10,15,900.5,108.0,3.8,21.65,887.5,987.47,739.04
2018,7,7,10,30,899.0,113.0,3.8,21.8,913.0,987.77,737.9
2018,7,7,10,45,907.5,112.5,3.85,21.95,936.5,988.38,737.46
2018,7,7,11,0,916.0,112.0,3.9,22.1,960.0,985.19,734.57
2018,7,7,11,15,929.5,105.5,3.95,22.15,978.0,977.11,728.82
2018,7,7,11,30,943.0,99.0,4.0,22.2,996.0,965.15,720.6
2018,7,7,11,45,941.5,101.0,4.0,22.25,1002.0,943.74,705.8
2018,7,7,12,0,940.0,103.0,4.0,22.3,1008.0,918.87,688.75
2018,7,7,12,15,823.5,175.0,4.05,22.3,968.0,865.04,652.19
2018,7,7,12,30,707.0,247.0,4.1,22.3,928.0,808.56,611.07
2018,7,7,12,45,619.0,301.0,4.15,22.3,894.0,753.36,570.06
2018,7,7,13,0,531.0,355.0,4.2,22.3,860.0,704.25,532.91
2018,7,7,13,15,525.0,351.5,4.3,22.25,844.5,667.38,506.31
2018,7,7,13,30,519.0,348.0,4.4,22.2,829.0,629.65,478.58
2018,7,7,13,45,527.0,327.0,4.5,22.2,805.5,586.44,446.56
2018,7,7,14,0,535.0,306.0,4.6,22.2,782.0,541.8,412.63
2018,7,7,14,15,385.0,350.0,4.65,22.05,687.0,463.6,352.73
2018,7,7,14,30,235.0,394.0,4.7,21.9,592.0,406.9,309.5
2018,7,7,14,45,415.5,307.5,4.8,21.75,640.0,388.8,292.62
2018,7,7,15,0,596.0,221.0,4.9,21.6,688.0,357.83,262.33
2018,7,7,15,15,709.0,165.5,4.9,21.6,693.0,309.84,217.27
2018,7,7,15,30,822.0,110.0,4.9,21.6,698.0,254.24,164.83
2018,7,7,15,45,829.0,98.5,5.0,21.15,660.0,202.29,121.5
2018,7,7,16,0,836.0,87.0,5.1,20.7,622.0,142.51,79.0
2018,7,7,16,15,805.5,88.0,5.1,20.45,571.5,79.49,50.03
2018,7,7,16,30,775.0,89.0,5.1,20.2,521.0,67.99,53.02
2018,7,7,16,45,747.0,85.0,5.1,19.95,470.0,66.04,51.59
2018,7,7,17,0,719.0,81.0,5.1,19.7,419.0,63.99,50.06
2018,7,7,17,15,722.0,71.5,5.05,19.4,377.5,58.06,45.13
2018,7,7,17,30,725.0,62.0,5.0,19.1,336.0,51.72,39.79
2018,7,7,17,45,685.0,58.0,4.9,18.75,286.0,48.94,37.48
2018,7,7,18,0,645.0,54.0,4.8,18.4,236.0,46.14,35.07
2018,7,7,18,15,588.5,48.5,4.7,18.0,189.5,41.93,31.29
2018,7,7,18,30,532.0,43.0,4.6,17.6,143.0,34.62,24.64
2018,7,7,18,45,440.5,36.0,4.45,17.25,102.5,29.29,19.54
2018,7,7,19,0,349.0,29.0,4.3,16.9,62.0,23.99,13.43
2018,7,7,19,15,212.0,18.5,4.25,16.65,35.5,15.4,0.0
2018,7,7,19,30,75.0,8.0,4.2,16.4,9.0,6.83,0.0
2018,7,7,19,45,37.5,4.0,4.15,16.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,4,45,38.0,4.0,3.3,13.3,4.5,0.0,0.0
2018,7,8,5,0,76.0,8.0,3.4,13.4,9.0,22.07,0.0
2018,7,8,5,15,213.0,18.5,3.45,13.75,35.5,82.93,0.0
2018,7,8,5,30,350.0,29.0,3.5,14.1,62.0,159.65,108.17
2018,7,8,5,45,441.0,36.0,3.55,14.4,102.5,222.54,170.55
2018,7,8,6,0,532.0,43.0,3.6,14.7,143.0,295.19,235.64
2018,7,8,6,15,590.5,49.0,3.6,15.15,190.5,360.1,293.38
2018,7,8,6,30,649.0,55.0,3.6,15.6,238.0,428.13,351.85
2018,7,8,6,45,688.5,59.0,3.65,16.05,287.5,489.33,402.89
2018,7,8,7,0,728.0,63.0,3.7,16.5,337.0,552.51,453.59
2018,7,8,7,15,756.5,66.0,3.7,16.95,387.0,608.6,496.89
2018,7,8,7,30,785.0,69.0,3.7,17.4,437.0,664.88,537.75
2018,7,8,7,45,805.5,72.0,3.7,17.8,486.0,708.28,567.45
2018,7,8,8,0,826.0,75.0,3.7,18.2,535.0,756.69,600.3
2018,7,8,8,15,842.0,77.5,3.75,18.6,582.0,799.32,628.5
2018,7,8,8,30,858.0,80.0,3.8,19.0,629.0,839.92,654.86
2018,7,8,8,45,870.5,82.0,3.8,19.35,672.5,874.53,676.52
2018,7,8,9,0,883.0,84.0,3.8,19.7,716.0,906.41,696.07
2018,7,8,9,15,891.5,86.5,3.8,20.0,755.0,932.16,711.38
2018,7,8,9,30,900.0,89.0,3.8,20.3,794.0,954.59,724.38
2018,7,8,9,45,905.5,92.0,3.85,20.65,827.5,971.22,733.62
2018,7,8,10,0,911.0,95.0,3.9,21.0,861.0,984.16,740.45
2018,7,8,10,15,918.5,95.5,3.9,21.2,890.0,992.63,744.48
2018,7,8,10,30,926.0,96.0,3.9,21.4,919.0,997.32,746.11
2018,7,8,10,45,932.0,96.0,3.9,21.65,941.5,996.22,743.86
2018,7,8,11,0,938.0,96.0,3.9,21.9,964.0,991.24,739.17
2018,7,8,11,15,941.5,96.0,3.95,21.95,979.0,980.04,731.34
2018,7,8,11,30,945.0,96.0,4.0,22.0,994.0,965.04,721.08
2018,7,8,11,45,947.5,95.5,4.05,22.1,1002.0,944.94,707.32
2018,7,8,12,0,950.0,95.0,4.1,22.2,1010.0,921.25,691.18
2018,7,8,12,15,949.0,96.0,4.15,22.2,1010.0,892.5,671.85
2018,7,8,12,30,948.0,97.0,4.2,22.2,1010.0,860.56,650.28
2018,7,8,12,45,945.5,97.5,4.25,22.2,1002.0,824.0,625.38
2018,7,8,13,0,943.0,98.0,4.3,22.2,994.0,784.67,598.38
2018,7,8,13,15,940.5,97.5,4.35,22.15,979.5,741.91,567.55
2018,7,8,13,30,938.0,97.0,4.4,22.1,965.0,696.72,533.53
2018,7,8,13,45,934.0,95.5,4.45,22.1,943.0,647.56,495.68
2018,7,8,14,0,930.0,94.0,4.5,22.1,921.0,596.51,455.33
2018,7,8,14,15,924.5,93.0,4.5,22.0,893.0,543.4,412.22
2018,7,8,14,30,919.0,92.0,4.5,21.9,865.0,488.96,366.77
2018,7,8,14,45,911.5,90.5,4.55,21.8,831.0,432.26,318.35
2018,7,8,15,0,904.0,89.0,4.6,21.7,797.0,374.93,268.2
2018,7,8,15,15,894.0,87.5,4.6,21.7,758.0,316.51,216.45
2018,7,8,15,30,884.0,86.0,4.6,21.7,719.0,258.23,165.41
2018,7,8,15,45,871.5,83.5,4.65,21.3,675.0,199.24,117.11
2018,7,8,16,0,859.0,81.0,4.7,20.9,631.0,141.19,76.87
2018,7,8,16,15,843.5,78.5,4.7,20.65,584.0,84.2,53.07
2018,7,8,16,30,828.0,76.0,4.7,20.4,537.0,68.9,53.76
2018,7,8,16,45,807.0,73.0,4.7,20.1,488.0,58.51,45.07
2018,7,8,17,0,786.0,70.0,4.7,19.8,439.0,56.9,43.9
2018,7,8,17,15,757.0,67.0,4.7,19.4,388.5,55.12,42.58
2018,7,8,17,30,728.0,64.0,4.7,19.0,338.0,53.32,41.2
2018,7,8,17,45,688.5,59.5,4.7,18.6,288.0,50.19,38.6
2018,7,8,18,0,649.0,55.0,4.7,18.2,238.0,47.02,35.87
2018,7,8,18,15,590.5,49.0,4.6,17.75,190.5,38.96,28.71
2018,7,8,18,30,532.0,43.0,4.5,17.3,143.0,34.63,24.68
2018,7,8,18,45,440.5,36.0,4.4,16.85,102.5,29.3,19.58
2018,7,8,19,0,349.0,29.0,4.3,16.4,62.0,24.01,13.41
2018,7,8,19,15,212.0,18.5,4.25,16.1,35.5,15.42,0.0
2018,7,8,19,30,75.0,8.0,4.2,15.8,9.0,6.83,0.0
2018,7,8,19,45,37.5,4.0,4.2,15.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,3.45,13.25,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,3.5,13.4,8.0,21.44,0.0
2018,7,9,5,15,208.0,18.0,3.5,13.75,34.0,80.8,0.0
2018,7,9,5,30,343.0,28.0,3.5,14.1,60.0,156.41,104.87
2018,7,9,5,45,435.5,35.5,3.55,14.45,100.5,219.87,168.25
2018,7,9,6,0,528.0,43.0,3.6,14.8,141.0,293.42,234.04
2018,7,9,6,15,587.5,48.0,3.6,15.25,188.0,355.3,289.39
2018,7,9,6,30,647.0,53.0,3.6,15.7,235.0,424.77,349.07
2018,7,9,6,45,687.5,57.5,3.55,16.15,285.0,487.01,400.79
2018,7,9,7,0,728.0,62.0,3.5,16.6,335.0,551.38,452.17
2018,7,9,7,15,757.0,65.5,3.5,17.15,385.5,608.45,495.93
2018,7,9,7,30,786.0,69.0,3.5,17.7,436.0,665.78,537.21
2018,7,9,7,45,807.5,71.0,3.45,18.25,485.0,708.83,566.01
2018,7,9,8,0,829.0,73.0,3.4,18.8,534.0,756.99,597.92
2018,7,9,8,15,845.0,75.5,3.3,19.35,581.0,799.8,624.95
2018,7,9,8,30,861.0,78.0,3.2,19.9,628.0,840.58,649.94
2018,7,9,8,45,873.0,80.0,3.15,20.4,671.0,874.9,670.37
2018,7,9,9,0,885.0,82.0,3.1,20.9,714.0,906.46,688.63
2018,7,9,9,15,893.5,84.5,3.05,21.4,753.0,932.33,702.81
2018,7,9,9,30,902.0,87.0,3.0,21.9,792.0,954.88,714.67
2018,7,9,9,45,908.0,89.0,2.95,22.35,825.5,971.01,722.34
2018,7,9,10,0,914.0,91.0,2.9,22.8,859.0,983.49,727.65
2018,7,9,10,15,920.0,92.0,2.9,23.15,887.0,991.16,730.6
2018,7,9,10,30,926.0,93.0,2.9,23.5,915.0,995.03,731.19
2018,7,9,10,45,930.0,93.5,2.95,23.8,936.5,992.61,728.4
2018,7,9,11,0,934.0,94.0,3.0,24.1,958.0,986.33,723.25
2018,7,9,11,15,936.5,95.0,3.1,24.25,973.0,975.29,715.92
2018,7,9,11,30,939.0,96.0,3.2,24.4,988.0,960.45,706.19
2018,7,9,11,45,940.5,96.5,3.3,24.55,995.5,940.54,693.14
2018,7,9,12,0,942.0,97.0,3.4,24.7,1003.0,917.06,677.73
2018,7,9,12,15,941.5,97.5,3.5,24.7,1003.0,888.48,659.25
2018,7,9,12,30,941.0,98.0,3.6,24.7,1003.0,856.73,638.52
2018,7,9,12,45,939.5,98.0,3.75,24.65,996.0,820.74,615.09
2018,7,9,13,0,938.0,98.0,3.9,24.6,989.0,781.94,589.43
2018,7,9,13,15,935.5,98.0,4.0,24.55,975.0,739.79,559.67
2018,7,9,13,30,933.0,98.0,4.1,24.5,961.0,695.21,526.65
2018,7,9,13,45,929.5,96.5,4.25,24.45,939.5,646.55,489.9
2018,7,9,14,0,926.0,95.0,4.4,24.4,918.0,595.96,450.59
2018,7,9,14,15,921.0,94.0,4.45,24.25,890.5,543.27,408.47
2018,7,9,14,30,916.0,93.0,4.5,24.1,863.0,489.2,363.92
2018,7,9,14,45,909.0,91.0,4.6,24.0,829.0,432.43,315.97
2018,7,9,15,0,902.0,89.0,4.7,23.9,795.0,374.99,266.21
2018,7,9,15,15,892.0,87.5,4.7,23.9,756.0,316.64,214.92
2018,7,9,15,30,882.0,86.0,4.7,23.9,717.0,258.43,164.33
2018,7,9,15,45,870.5,83.5,4.85,23.55,673.5,199.67,116.49
2018,7,9,16,0,859.0,81.0,5.0,23.2,630.0,141.72,76.5
2018,7,9,16,15,844.0,77.5,5.0,22.9,583.0,84.03,52.13
2018,7,9,16,30,829.0,74.0,5.0,22.6,536.0,67.59,52.17
2018,7,9,16,45,808.0,71.0,5.05,22.35,486.5,65.27,50.43
2018,7,9,17,0,787.0,68.0,5.1,22.1,437.0,55.48,42.26
2018,7,9,17,15,758.0,65.0,5.0,21.65,386.5,53.65,40.91
2018,7,9,17,30,729.0,62.0,4.9,21.2,336.0,51.79,39.49
2018,7,9,17,45,689.0,57.5,4.85,20.75,286.0,48.6,36.87
2018,7,9,18,0,649.0,53.0,4.8,20.3,236.0,45.36,34.1
2018,7,9,18,15,590.0,47.5,4.65,19.85,188.5,41.1,30.31
2018,7,9,18,30,531.0,42.0,4.5,19.4,141.0,33.83,23.75
2018,7,9,18,45,439.5,35.0,4.35,18.95,100.5,28.47,18.66
2018,7,9,19,0,348.0,28.0,4.2,18.5,60.0,23.14,12.5
2018,7,9,19,15,212.0,18.0,4.15,18.25,34.0,14.99,0.0
2018,7,9,19,30,76.0,8.0,4.1,18.0,8.0,6.83,0.0
2018,7,9,19,45,38.0,4.0,4.0,17.75,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.5,2.85,13.55,3.5,0.0,0.0
2018,7,10,5,0,65.0,7.0,3.0,13.7,7.0,18.97,0.0
2018,7,10,5,15,220.5,17.0,3.1,14.05,34.0,82.74,0.0
2018,7,10,5,30,376.0,27.0,3.2,14.4,61.0,165.78,109.71
2018,7,10,5,45,468.5,34.0,3.25,14.7,102.5,230.43,175.73
2018,7,10,6,0,561.0,41.0,3.3,15.0,144.0,302.73,240.79
2018,7,10,6,15,619.5,46.0,3.3,15.5,192.0,368.52,299.28
2018,7,10,6,30,678.0,51.0,3.3,16.0,240.0,439.08,359.62
2018,7,10,6,45,717.5,55.0,3.3,16.5,291.0,501.69,411.43
2018,7,10,7,0,757.0,59.0,3.3,17.0,342.0,566.28,462.72
2018,7,10,7,15,786.0,62.0,3.25,17.65,393.5,624.07,506.39
2018,7,10,7,30,815.0,65.0,3.2,18.3,445.0,676.0,542.53
2018,7,10,7,45,835.5,68.0,3.2,19.0,495.0,726.84,576.64
2018,7,10,8,0,856.0,71.0,3.2,19.7,545.0,776.5,609.0
2018,7,10,8,15,872.0,72.5,3.2,20.15,592.5,819.11,636.19
2018,7,10,8,30,888.0,74.0,3.2,20.6,640.0,859.61,661.48
2018,7,10,8,45,899.5,76.5,3.15,21.05,684.5,894.88,682.45
2018,7,10,9,0,911.0,79.0,3.1,21.5,729.0,927.26,701.15
2018,7,10,9,15,917.5,81.5,3.15,21.85,767.5,951.86,715.43
2018,7,10,9,30,924.0,84.0,3.2,22.2,806.0,972.98,727.4
2018,7,10,9,45,928.0,88.0,3.2,22.55,840.0,989.72,736.11
2018,7,10,10,0,932.0,92.0,3.2,22.9,874.0,1002.61,742.34
2018,7,10,10,15,938.0,93.0,3.3,23.1,902.5,1010.36,746.53
2018,7,10,10,30,944.0,94.0,3.4,23.3,931.0,1014.23,748.3
2018,7,10,10,45,947.0,94.5,3.5,23.45,952.0,1010.77,745.53
2018,7,10,11,0,950.0,95.0,3.6,23.6,973.0,1003.4,740.33
2018,7,10,11,15,952.5,96.0,3.75,23.65,988.0,992.16,733.3
2018,7,10,11,30,955.0,97.0,3.9,23.7,1003.0,977.05,723.74
2018,7,10,11,45,956.0,97.0,4.0,23.75,1010.0,955.88,709.85
2018,7,10,12,0,957.0,97.0,4.1,23.8,1017.0,931.14,693.57
2018,7,10,12,15,957.0,97.0,4.25,23.7,1017.0,902.11,674.97
2018,7,10,12,30,957.0,97.0,4.4,23.6,1017.0,869.84,654.01
2018,7,10,12,45,955.0,97.0,4.55,23.5,1009.5,832.9,629.84
2018,7,10,13,0,953.0,97.0,4.7,23.4,1002.0,793.15,603.53
2018,7,10,13,15,950.0,97.0,4.75,23.25,987.5,750.02,572.9
2018,7,10,13,30,947.0,97.0,4.8,23.1,973.0,704.46,538.84
2018,7,10,13,45,943.0,96.5,4.9,22.9,951.5,655.63,501.74
2018,7,10,14,0,939.0,96.0,5.0,22.7,930.0,604.86,461.99
2018,7,10,14,15,933.5,94.5,5.05,22.45,901.5,550.8,418.43
2018,7,10,14,30,928.0,93.0,5.1,22.2,873.0,495.4,372.41
2018,7,10,14,45,920.5,91.5,5.15,21.95,838.5,438.1,323.51
2018,7,10,15,0,913.0,90.0,5.2,21.7,804.0,380.15,272.8
2018,7,10,15,15,902.5,88.5,5.2,21.7,764.5,320.95,220.21
2018,7,10,15,30,892.0,87.0,5.2,21.7,725.0,261.94,168.37
2018,7,10,15,45,879.5,85.0,5.2,21.1,681.0,202.68,119.71
2018,7,10,16,0,867.0,83.0,5.2,20.5,637.0,144.34,79.07
2018,7,10,16,15,850.5,80.0,5.2,20.2,589.0,86.34,54.22
2018,7,10,16,30,834.0,77.0,5.2,19.9,541.0,69.66,54.53
2018,7,10,16,45,813.0,74.5,5.15,19.55,491.5,59.66,46.18
2018,7,10,17,0,792.0,72.0,5.1,19.2,442.0,58.44,45.36
2018,7,10,17,15,763.5,68.0,5.05,18.8,391.0,55.97,43.43
2018,7,10,17,30,735.0,64.0,5.0,18.4,340.0,53.42,41.39
2018,7,10,17,45,695.0,59.5,4.95,18.05,289.5,50.28,38.77
2018,7,10,18,0,655.0,55.0,4.9,17.7,239.0,47.1,36.01
2018,7,10,18,15,595.0,50.0,4.8,17.3,191.5,39.8,29.5
2018,7,10,18,30,535.0,45.0,4.7,16.9,144.0,36.32,26.19
2018,7,10,18,45,440.5,37.0,4.55,16.5,102.5,30.19,20.35
2018,7,10,19,0,346.0,29.0,4.4,16.1,61.0,24.05,13.29
2018,7,10,19,15,208.5,18.5,4.35,15.85,34.5,15.47,0.0
2018,7,10,19,30,71.0,8.0,4.3,15.6,8.0,6.83,0.0
2018,7,10,19,45,35.5,4.0,4.2,15.35,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,45,15.0,2.0,2.15,13.3,2.0,0.0,0.0
2018,7,11,5,0,30.0,4.0,2.2,13.5,4.0,9.4,0.0
2018,7,11,5,15,52.5,10.0,2.15,13.85,13.5,21.94,0.0
2018,7,11,5,30,75.0,16.0,2.1,14.2,23.0,52.14,31.54
2018,7,11,5,45,37.5,24.5,2.05,14.6,28.0,39.17,26.36
2018,7,11,6,0,0.0,33.0,2.0,15.0,33.0,27.25,17.42
2018,7,11,6,15,0.0,40.5,1.9,15.35,40.5,33.47,22.92
2018,7,11,6,30,0.0,48.0,1.8,15.7,48.0,39.7,28.3
2018,7,11,6,45,0.0,59.5,1.7,16.1,59.5,49.28,36.41
2018,7,11,7,0,0.0,71.0,1.6,16.5,71.0,58.88,44.39
2018,7,11,7,15,0.0,97.5,1.6,16.9,97.5,82.58,64.03
2018,7,11,7,30,0.0,124.0,1.6,17.3,124.0,106.6,83.57
2018,7,11,7,45,2.0,143.5,1.55,17.7,144.5,125.61,98.73
2018,7,11,8,0,4.0,163.0,1.5,18.1,165.0,144.76,113.79
2018,7,11,8,15,7.5,184.0,1.55,18.5,188.5,166.7,130.95
2018,7,11,8,30,11.0,205.0,1.6,18.9,212.0,188.8,148.01
2018,7,11,8,45,14.0,224.0,1.6,19.3,233.5,208.69,163.07
2018,7,11,9,0,17.0,243.0,1.6,19.7,255.0,228.62,177.99
2018,7,11,9,15,21.0,265.5,1.65,20.0,281.0,252.8,196.17
2018,7,11,9,30,25.0,288.0,1.7,20.3,307.0,293.76,226.92
2018,7,11,9,45,26.0,303.5,1.75,20.65,324.5,308.75,237.43
2018,7,11,10,0,27.0,319.0,1.8,21.0,342.0,323.46,247.79
2018,7,11,10,15,30.0,335.0,1.85,21.25,361.0,340.26,259.84
2018,7,11,10,30,33.0,351.0,1.9,21.5,380.0,356.67,271.52
2018,7,11,10,45,303.0,296.5,2.0,21.75,575.5,591.61,450.62
2018,7,11,11,0,573.0,242.0,2.1,22.0,771.0,810.05,605.84
2018,7,11,11,15,522.0,276.0,2.15,22.15,764.0,781.39,582.29
2018,7,11,11,30,471.0,310.0,2.2,22.3,757.0,750.11,559.18
2018,7,11,11,45,561.5,273.0,2.25,22.45,809.5,783.01,583.65
2018,7,11,12,0,652.0,236.0,2.3,22.6,862.0,809.21,602.7
2018,7,11,12,15,570.0,276.5,2.35,22.65,824.0,750.68,560.35
2018,7,11,12,30,488.0,317.0,2.4,22.7,786.0,694.84,519.99
