Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,45,316.5,394.5,2.45,22.75,698.0,596.43,447.27
2018,7,11,13,0,145.0,472.0,2.5,22.8,610.0,510.71,382.57
2018,7,11,13,15,189.5,436.0,2.55,22.7,613.0,499.59,376.22
2018,7,11,13,30,234.0,400.0,2.6,22.6,616.0,485.78,367.09
2018,7,11,13,45,584.5,249.0,2.7,22.55,772.0,562.42,426.4
2018,7,11,14,0,935.0,98.0,2.8,22.5,928.0,605.1,456.86
2018,7,11,14,15,929.0,97.0,2.85,22.3,899.5,551.32,413.96
2018,7,11,14,30,923.0,96.0,2.9,22.1,871.0,496.25,369.17
2018,7,11,14,45,914.5,95.0,2.95,21.9,836.5,439.13,321.36
2018,7,11,15,0,906.0,94.0,3.0,21.7,802.0,381.46,271.75
2018,7,11,15,15,895.5,92.0,3.0,21.7,762.0,322.2,219.93
2018,7,11,15,30,885.0,90.0,3.0,21.7,722.0,263.14,168.69
2018,7,11,15,45,871.0,88.5,3.0,21.15,678.0,204.31,120.84
2018,7,11,16,0,857.0,87.0,3.0,20.6,634.0,146.55,80.88
2018,7,11,16,15,838.5,85.0,3.0,20.25,586.0,89.6,56.68
2018,7,11,16,30,820.0,83.0,3.0,19.9,538.0,64.67,50.23
2018,7,11,16,45,795.5,80.0,2.95,19.6,487.5,63.27,49.29
2018,7,11,17,0,771.0,77.0,2.9,19.3,437.0,61.82,48.26
2018,7,11,17,15,550.0,102.5,2.85,18.9,344.0,73.16,58.36
2018,7,11,17,30,329.0,128.0,2.8,18.5,251.0,92.66,75.55
2018,7,11,17,45,345.0,108.0,2.75,18.1,220.0,76.96,62.1
2018,7,11,18,0,361.0,88.0,2.7,17.7,189.0,64.32,51.13
2018,7,11,18,15,282.5,75.0,2.55,17.25,144.5,55.37,43.18
2018,7,11,18,30,204.0,62.0,2.4,16.8,100.0,47.37,35.85
2018,7,11,18,45,200.5,46.0,2.3,16.4,74.0,34.96,24.45
2018,7,11,19,0,197.0,30.0,2.2,16.0,48.0,23.23,12.57
2018,7,11,19,15,122.0,18.5,2.15,15.8,27.5,14.43,0.0
2018,7,11,19,30,47.0,7.0,2.1,15.6,7.0,5.97,0.0
2018,7,11,19,45,23.5,3.5,2.1,15.4,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.45,13.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.5,13.9,1.0,0.85,0.0
2018,7,12,5,15,49.5,9.5,1.55,14.3,14.0,20.73,0.0
2018,7,12,5,30,99.0,18.0,1.6,14.7,27.0,62.93,38.3
2018,7,12,5,45,89.0,21.0,1.65,15.05,32.5,66.75,48.28
2018,7,12,6,0,79.0,24.0,1.7,15.4,38.0,62.6,46.78
2018,7,12,6,15,39.5,29.0,1.75,15.75,36.0,47.77,35.18
2018,7,12,6,30,0.0,34.0,1.8,16.1,34.0,28.05,18.33
2018,7,12,6,45,0.0,52.0,1.8,16.5,52.0,43.02,31.05
2018,7,12,7,0,0.0,70.0,1.8,16.9,70.0,58.04,43.62
2018,7,12,7,15,1.0,99.0,1.8,17.25,99.5,84.69,65.74
2018,7,12,7,30,2.0,128.0,1.8,17.6,129.0,111.9,87.93
2018,7,12,7,45,5.0,150.0,1.85,17.95,152.5,134.16,105.77
2018,7,12,8,0,8.0,172.0,1.9,18.3,176.0,156.63,123.53
2018,7,12,8,15,13.0,194.0,1.95,18.7,201.5,180.92,142.56
2018,7,12,8,30,18.0,216.0,2.0,19.1,227.0,205.46,161.51
2018,7,12,8,45,16.0,214.0,2.05,19.45,224.5,201.07,157.29
2018,7,12,9,0,14.0,212.0,2.1,19.8,222.0,196.84,153.33
2018,7,12,9,15,13.0,220.5,2.1,20.1,230.0,203.32,157.84
2018,7,12,9,30,12.0,229.0,2.1,20.4,238.0,209.73,162.26
2018,7,12,9,45,26.5,283.5,2.15,20.7,305.0,289.4,223.6
2018,7,12,10,0,41.0,338.0,2.2,21.0,372.0,356.15,273.48
2018,7,12,10,15,49.0,364.5,2.25,21.15,406.5,388.14,296.73
2018,7,12,10,30,57.0,391.0,2.3,21.3,441.0,419.5,319.43
2018,7,12,10,45,83.5,419.0,2.3,21.45,494.5,469.28,355.88
2018,7,12,11,0,110.0,447.0,2.3,21.6,548.0,533.79,402.08
2018,7,12,11,15,122.0,458.0,2.35,21.65,572.0,549.34,412.82
2018,7,12,11,30,134.0,469.0,2.4,21.7,596.0,563.41,422.79
2018,7,12,11,45,147.5,472.5,2.45,21.75,613.5,570.26,427.75
2018,7,12,12,0,161.0,476.0,2.5,21.8,631.0,575.47,431.59
2018,7,12,12,15,160.5,477.0,2.55,21.85,631.5,564.85,423.86
2018,7,12,12,30,160.0,478.0,2.6,21.9,632.0,553.36,415.59
2018,7,12,12,45,191.5,472.5,2.7,22.0,655.0,560.54,421.48
2018,7,12,13,0,223.0,467.0,2.8,22.1,678.0,564.81,425.01
2018,7,12,13,15,221.0,459.5,2.85,22.0,666.0,540.91,407.83
2018,7,12,13,30,219.0,452.0,2.9,21.9,654.0,516.68,390.36
2018,7,12,13,45,256.0,416.5,2.95,21.85,647.5,493.76,374.14
2018,7,12,14,0,293.0,381.0,3.0,21.8,641.0,467.31,354.66
2018,7,12,14,15,386.5,333.0,2.95,21.55,664.5,455.1,345.04
2018,7,12,14,30,480.0,285.0,2.9,21.3,688.0,434.81,327.77
2018,7,12,14,45,479.5,265.0,2.9,21.0,653.5,387.13,289.51
2018,7,12,15,0,479.0,245.0,2.9,20.7,619.0,339.36,250.34
2018,7,12,15,15,618.5,185.0,2.9,20.7,642.5,301.53,213.56
2018,7,12,15,30,758.0,125.0,2.9,20.7,666.0,254.14,167.32
2018,7,12,15,45,743.0,121.5,2.75,20.0,624.0,200.13,123.53
2018,7,12,16,0,728.0,118.0,2.6,19.3,582.0,147.59,86.9
2018,7,12,16,15,692.5,118.0,2.55,19.05,532.0,90.93,59.72
2018,7,12,16,30,657.0,118.0,2.5,18.8,482.0,78.79,62.59
2018,7,12,16,45,634.0,111.5,2.45,18.5,436.0,76.31,60.76
2018,7,12,17,0,611.0,105.0,2.4,18.2,390.0,73.63,58.72
2018,7,12,17,15,582.5,97.5,2.4,17.95,343.5,69.96,55.79
2018,7,12,17,30,554.0,90.0,2.4,17.7,297.0,66.07,52.61
2018,7,12,17,45,510.5,82.0,2.35,17.45,250.5,61.45,48.7
2018,7,12,18,0,467.0,74.0,2.3,17.2,204.0,56.65,44.5
2018,7,12,18,15,413.0,64.5,2.3,17.0,162.5,50.36,38.83
2018,7,12,18,30,359.0,55.0,2.3,16.8,121.0,41.97,31.13
2018,7,12,18,45,228.5,43.0,2.25,16.65,80.5,32.85,22.6
2018,7,12,19,0,98.0,31.0,2.2,16.5,40.0,24.19,13.15
2018,7,12,19,15,52.5,17.0,2.15,16.45,21.5,13.46,0.0
2018,7,12,19,30,7.0,3.0,2.1,16.4,3.0,2.56,0.0
2018,7,12,19,45,3.5,1.5,2.05,16.35,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.0,1.55,15.15,1.0,0.0,0.0
2018,7,13,5,0,6.0,2.0,1.6,15.2,2.0,1.71,0.0
2018,7,13,5,15,3.0,7.0,1.6,15.5,7.0,6.74,0.0
2018,7,13,5,30,0.0,12.0,1.6,15.8,12.0,9.87,1.41
2018,7,13,5,45,0.0,22.0,1.6,16.15,22.0,18.13,9.29
2018,7,13,6,0,0.0,32.0,1.6,16.5,32.0,26.42,16.58
2018,7,13,6,15,0.0,44.5,1.6,16.8,44.5,36.8,25.58
2018,7,13,6,30,0.0,57.0,1.6,17.1,57.0,47.21,34.48
2018,7,13,6,45,1.5,63.0,1.6,17.45,63.5,53.08,39.43
2018,7,13,7,0,3.0,69.0,1.6,17.8,70.0,59.11,44.42
2018,7,13,7,15,1.5,53.0,1.7,18.1,53.5,44.89,32.29
2018,7,13,7,30,0.0,37.0,1.8,18.4,37.0,30.59,20.12
2018,7,13,7,45,0.0,41.5,1.85,18.7,41.5,34.34,23.15
2018,7,13,8,0,0.0,46.0,1.9,19.0,46.0,38.11,26.15
2018,7,13,8,15,3.0,77.5,1.95,19.3,79.5,66.9,49.87
2018,7,13,8,30,6.0,109.0,2.0,19.6,113.0,96.57,73.92
2018,7,13,8,45,13.0,165.5,2.05,19.9,174.5,153.41,119.49
2018,7,13,9,0,20.0,222.0,2.1,20.2,236.0,211.72,165.15
2018,7,13,9,15,59.0,287.5,2.15,20.45,332.5,326.86,254.56
2018,7,13,9,30,98.0,353.0,2.2,20.7,429.0,430.17,331.88
2018,7,13,9,45,115.0,376.0,2.2,20.95,469.0,487.08,372.48
2018,7,13,10,0,132.0,399.0,2.2,21.2,509.0,524.71,398.8
2018,7,13,10,15,174.5,408.5,2.25,21.4,559.5,572.35,433.27
2018,7,13,10,30,217.0,418.0,2.3,21.6,610.0,619.04,466.51
2018,7,13,10,45,193.5,434.0,2.3,21.85,608.5,607.18,455.97
2018,7,13,11,0,170.0,450.0,2.3,22.1,607.0,594.23,445.17
2018,7,13,11,15,280.5,407.5,2.3,22.2,671.0,664.65,497.41
2018,7,13,11,30,391.0,365.0,2.3,22.3,735.0,728.62,543.48
2018,7,13,11,45,587.0,268.0,2.35,22.45,828.5,803.26,598.83
2018,7,13,12,0,783.0,171.0,2.4,22.6,922.0,859.37,638.66
2018,7,13,12,15,813.5,154.0,2.4,22.65,934.5,843.66,627.4
2018,7,13,12,30,844.0,137.0,2.4,22.7,947.0,814.83,607.94
2018,7,13,12,45,851.5,130.5,2.45,22.75,942.5,783.35,587.07
2018,7,13,13,0,859.0,124.0,2.5,22.8,938.0,748.84,563.87
2018,7,13,13,15,857.0,123.0,2.5,22.8,924.5,709.07,534.98
2018,7,13,13,30,855.0,122.0,2.5,22.8,911.0,667.09,503.88
2018,7,13,13,45,803.5,142.5,2.55,22.8,870.5,612.04,462.38
2018,7,13,14,0,752.0,163.0,2.6,22.8,830.0,556.26,419.67
2018,7,13,14,15,794.0,139.0,2.65,22.75,823.0,516.19,387.79
2018,7,13,14,30,836.0,115.0,2.7,22.7,816.0,472.81,351.73
2018,7,13,14,45,828.5,112.5,2.7,22.7,783.5,419.5,306.94
2018,7,13,15,0,821.0,110.0,2.7,22.7,751.0,365.68,260.67
2018,7,13,15,15,809.0,108.0,2.7,22.7,712.5,310.67,212.95
2018,7,13,15,30,797.0,106.0,2.7,22.7,674.0,249.51,160.9
2018,7,13,15,45,783.5,103.0,2.8,22.4,632.0,193.88,115.77
2018,7,13,16,0,770.0,100.0,2.9,22.1,590.0,139.47,77.85
2018,7,13,16,15,751.5,97.0,2.95,21.85,545.0,86.31,54.34
2018,7,13,16,30,733.0,94.0,3.0,21.6,500.0,70.88,55.18
2018,7,13,16,45,709.0,89.5,3.1,21.3,452.0,68.81,53.68
2018,7,13,17,0,685.0,85.0,3.2,21.0,404.0,60.97,47.2
2018,7,13,17,15,652.5,81.0,3.25,20.6,356.0,59.13,45.85
2018,7,13,17,30,620.0,77.0,3.3,20.2,308.0,57.24,44.41
2018,7,13,17,45,576.0,71.0,3.35,19.8,260.5,53.7,41.47
2018,7,13,18,0,532.0,65.0,3.4,19.4,213.0,50.07,38.35
2018,7,13,18,15,469.0,57.5,3.35,18.95,168.5,45.02,33.84
2018,7,13,18,30,406.0,50.0,3.3,18.5,124.0,39.88,29.08
2018,7,13,18,45,315.5,40.0,3.25,18.1,87.0,32.38,22.01
2018,7,13,19,0,225.0,30.0,3.2,17.7,50.0,23.31,12.23
2018,7,13,19,15,126.5,17.5,3.2,17.45,27.5,14.94,0.0
2018,7,13,19,30,28.0,5.0,3.2,17.2,5.0,4.27,0.0
2018,7,13,19,45,14.0,2.5,3.15,17.0,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.75,14.85,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.8,14.9,2.0,1.71,0.0
2018,7,14,5,15,6.0,6.0,2.8,15.15,6.0,6.65,0.0
2018,7,14,5,30,0.0,10.0,2.8,15.4,10.0,8.22,0.11
2018,7,14,5,45,0.0,17.0,2.85,15.65,17.0,13.99,5.87
2018,7,14,6,0,0.0,24.0,2.9,15.9,24.0,19.77,11.01
2018,7,14,6,15,37.0,33.0,2.9,16.25,43.0,50.84,37.68
2018,7,14,6,30,74.0,42.0,2.9,16.6,62.0,88.37,70.17
2018,7,14,6,45,37.0,60.0,2.85,16.9,70.0,74.69,58.37
2018,7,14,7,0,0.0,78.0,2.8,17.2,78.0,65.29,49.64
2018,7,14,7,15,1.0,107.5,2.8,17.55,108.0,92.79,72.44
2018,7,14,7,30,2.0,137.0,2.8,17.9,138.0,120.69,95.15
2018,7,14,7,45,7.0,160.5,2.75,18.25,164.5,145.99,115.5
2018,7,14,8,0,12.0,184.0,2.7,18.6,191.0,171.63,135.81
2018,7,14,8,15,36.0,223.0,2.7,18.9,245.5,243.27,193.11
2018,7,14,8,30,60.0,262.0,2.7,19.2,300.0,304.34,240.68
2018,7,14,8,45,67.5,286.5,2.75,19.5,332.0,336.07,264.3
2018,7,14,9,0,75.0,311.0,2.8,19.8,364.0,367.73,287.66
2018,7,14,9,15,80.0,331.5,2.85,20.05,391.0,392.6,305.62
2018,7,14,9,30,85.0,352.0,2.9,20.3,418.0,417.13,323.18
2018,7,14,9,45,90.5,370.5,2.95,20.5,443.5,439.6,339.17
2018,7,14,10,0,96.0,389.0,3.0,20.7,469.0,461.55,354.68
2018,7,14,10,15,100.5,402.0,3.1,20.85,488.5,476.31,365.0
2018,7,14,10,30,105.0,415.0,3.2,21.0,508.0,490.43,374.87
2018,7,14,10,45,214.5,408.0,3.3,21.15,603.5,602.25,458.92
2018,7,14,11,0,324.0,401.0,3.4,21.3,699.0,709.39,536.81
2018,7,14,11,15,404.0,384.0,3.45,21.3,762.0,771.66,581.28
2018,7,14,11,30,484.0,367.0,3.5,21.3,825.0,816.97,613.88
2018,7,14,11,45,479.5,371.5,3.6,21.3,828.0,800.18,601.78
2018,7,14,12,0,475.0,376.0,3.7,21.3,831.0,781.16,588.49
2018,7,14,12,15,469.5,384.0,3.7,21.25,834.0,762.19,574.78
2018,7,14,12,30,464.0,392.0,3.7,21.2,837.0,741.26,559.62
2018,7,14,12,45,573.0,314.0,3.75,21.2,859.5,736.79,559.16
2018,7,14,13,0,682.0,236.0,3.8,21.2,882.0,722.87,551.37
2018,7,14,13,15,720.0,218.5,3.8,21.15,891.0,700.74,535.19
2018,7,14,13,30,758.0,201.0,3.8,21.1,900.0,671.51,513.4
2018,7,14,13,45,713.0,218.5,3.8,21.05,864.0,619.16,473.16
2018,7,14,14,0,668.0,236.0,3.8,21.0,828.0,566.44,432.17
2018,7,14,14,15,769.5,169.5,3.85,20.9,830.5,528.22,401.85
2018,7,14,14,30,871.0,103.0,3.9,20.8,833.0,480.38,361.94
2018,7,14,14,45,863.0,101.5,3.9,20.7,800.0,425.74,315.29
2018,7,14,15,0,855.0,100.0,3.9,20.6,767.0,370.59,267.08
2018,7,14,15,15,844.0,98.0,3.9,20.6,728.0,313.94,217.04
2018,7,14,15,30,833.0,96.0,3.9,20.6,689.0,257.59,167.7
2018,7,14,15,45,820.0,93.5,3.95,20.15,646.5,201.11,121.24
2018,7,14,16,0,807.0,91.0,4.0,19.7,604.0,137.25,75.42
2018,7,14,16,15,790.5,88.0,4.0,19.45,558.5,81.93,50.6
2018,7,14,16,30,774.0,85.0,4.0,19.2,513.0,65.35,50.99
2018,7,14,16,45,712.5,90.5,4.0,18.95,455.5,69.62,54.92
2018,7,14,17,0,651.0,96.0,4.0,18.7,398.0,68.01,53.76
2018,7,14,17,15,602.0,92.5,3.95,18.45,346.5,66.67,52.84
2018,7,14,17,30,553.0,89.0,3.9,18.2,295.0,65.39,51.92
2018,7,14,17,45,533.5,78.5,3.9,17.95,252.5,59.04,46.49
2018,7,14,18,0,514.0,68.0,3.9,17.7,210.0,52.32,40.6
2018,7,14,18,15,412.5,61.5,3.85,17.45,160.5,47.95,36.63
2018,7,14,18,30,311.0,55.0,3.8,17.2,111.0,41.73,30.83
2018,7,14,18,45,280.5,42.0,3.8,16.9,81.0,32.33,22.06
2018,7,14,19,0,250.0,29.0,3.8,16.6,51.0,23.93,12.6
2018,7,14,19,15,142.5,17.0,3.8,16.4,28.0,14.51,0.0
2018,7,14,19,30,35.0,5.0,3.8,16.2,5.0,4.27,0.0
2018,7,14,19,45,17.5,2.5,3.8,16.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.75,13.9,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.8,14.0,2.0,0.0,0.0
2018,7,15,5,15,8.0,3.5,2.85,14.3,3.5,5.02,0.0
2018,7,15,5,30,0.0,5.0,2.9,14.6,5.0,4.1,0.0
2018,7,15,5,45,0.0,8.5,3.0,14.85,8.5,6.97,0.09
2018,7,15,6,0,0.0,12.0,3.1,15.1,12.0,9.86,2.67
2018,7,15,6,15,0.0,15.0,3.1,15.4,15.0,12.33,4.87
2018,7,15,6,30,0.0,18.0,3.1,15.7,18.0,14.81,7.04
2018,7,15,6,45,0.0,26.0,3.1,16.0,26.0,21.43,12.7
2018,7,15,7,0,0.0,34.0,3.1,16.3,34.0,28.07,18.31
2018,7,15,7,15,0.0,54.5,3.1,16.55,54.5,45.11,32.66
2018,7,15,7,30,0.0,75.0,3.1,16.8,75.0,62.23,46.89
2018,7,15,7,45,0.0,83.5,3.1,17.1,83.5,69.36,52.59
2018,7,15,8,0,0.0,92.0,3.1,17.4,92.0,76.62,58.36
2018,7,15,8,15,0.0,104.0,3.1,17.65,104.0,87.09,66.73
2018,7,15,8,30,0.0,116.0,3.1,17.9,116.0,97.59,75.04
2018,7,15,8,45,0.5,131.5,3.1,18.15,132.0,111.66,86.21
2018,7,15,9,0,1.0,147.0,3.1,18.4,148.0,125.78,97.31
2018,7,15,9,15,2.5,161.5,3.1,18.6,163.5,139.96,108.43
2018,7,15,9,30,4.0,176.0,3.1,18.8,179.0,154.17,119.51
2018,7,15,9,45,7.0,202.5,3.15,19.05,208.0,180.61,140.22
2018,7,15,10,0,10.0,229.0,3.2,19.3,237.0,207.07,160.73
2018,7,15,10,15,13.5,259.0,3.25,19.4,270.5,237.13,183.96
2018,7,15,10,30,17.0,289.0,3.3,19.5,304.0,267.05,206.85
2018,7,15,10,45,23.0,320.5,3.35,19.65,341.5,315.92,244.08
2018,7,15,11,0,29.0,352.0,3.4,19.8,379.0,349.51,269.22
2018,7,15,11,15,50.0,393.0,3.5,19.85,440.0,405.35,311.55
2018,7,15,11,30,71.0,434.0,3.6,19.9,501.0,459.42,351.91
2018,7,15,11,45,116.0,452.0,3.7,19.9,562.5,524.31,400.63
2018,7,15,12,0,161.0,470.0,3.8,19.9,624.0,571.49,435.83
2018,7,15,12,15,222.5,460.0,3.85,19.95,673.0,603.89,460.55
2018,7,15,12,30,284.0,450.0,3.9,20.0,722.0,638.87,486.74
2018,7,15,12,45,297.5,439.0,3.95,20.05,722.0,621.93,474.43
2018,7,15,13,0,311.0,428.0,4.0,20.1,722.0,603.31,461.0
2018,7,15,13,15,391.0,388.0,4.0,20.15,752.0,608.43,465.77
2018,7,15,13,30,471.0,348.0,4.0,20.2,782.0,604.31,463.09
2018,7,15,13,45,559.0,295.5,4.0,20.2,799.0,587.64,450.78
2018,7,15,14,0,647.0,243.0,4.0,20.2,816.0,560.83,429.91
2018,7,15,14,15,783.5,170.5,4.0,20.2,842.0,536.87,409.64
2018,7,15,14,30,920.0,98.0,4.0,20.2,868.0,499.49,376.85
2018,7,15,14,45,912.5,96.0,4.0,20.2,833.5,441.94,327.53
2018,7,15,15,0,905.0,94.0,4.0,20.2,799.0,383.75,276.54
2018,7,15,15,15,894.5,92.5,4.0,20.2,759.5,324.68,224.2
2018,7,15,15,30,884.0,91.0,4.0,20.2,720.0,265.78,172.45
2018,7,15,15,45,871.0,88.5,4.0,19.95,675.5,206.21,123.19
2018,7,15,16,0,858.0,86.0,4.0,19.7,631.0,147.62,81.8
2018,7,15,16,15,841.5,83.0,4.0,19.5,583.5,89.77,56.13
2018,7,15,16,30,825.0,80.0,4.0,19.3,536.0,62.8,48.76
2018,7,15,16,45,802.5,77.5,3.95,19.1,486.0,61.69,48.04
2018,7,15,17,0,780.0,75.0,3.9,18.9,436.0,60.55,47.26
2018,7,15,17,15,748.5,71.0,3.9,18.65,384.5,58.14,45.37
2018,7,15,17,30,717.0,67.0,3.9,18.4,333.0,55.66,43.37
2018,7,15,17,45,673.5,62.0,3.9,18.1,282.0,52.2,40.46
2018,7,15,18,0,630.0,57.0,3.9,17.8,231.0,44.72,33.9
2018,7,15,18,15,566.0,51.5,3.8,17.45,183.5,40.9,30.43
2018,7,15,18,30,502.0,46.0,3.7,17.1,136.0,37.1,26.8
2018,7,15,18,45,401.5,37.5,3.6,16.75,95.5,30.62,20.59
2018,7,15,19,0,301.0,29.0,3.5,16.4,55.0,24.11,12.55
2018,7,15,19,15,171.0,17.0,3.5,16.15,30.0,14.51,0.0
2018,7,15,19,30,41.0,5.0,3.5,15.9,5.0,4.27,0.0
2018,7,15,19,45,20.5,2.5,3.45,15.65,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,45,8.0,1.0,2.75,13.7,1.0,0.0,0.0
2018,7,16,5,0,16.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,7,16,5,15,34.0,6.5,2.85,14.15,8.5,14.19,0.0
2018,7,16,5,30,52.0,11.0,2.9,14.5,15.0,36.34,17.71
2018,7,16,5,45,58.5,14.0,2.95,14.8,21.5,45.33,30.87
2018,7,16,6,0,65.0,17.0,3.0,15.1,28.0,54.41,39.94
2018,7,16,6,15,32.5,20.5,3.0,15.45,26.0,35.74,24.94
2018,7,16,6,30,0.0,24.0,3.0,15.8,24.0,19.77,11.27
2018,7,16,6,45,0.0,34.0,2.95,16.15,34.0,28.06,18.34
2018,7,16,7,0,0.0,44.0,2.9,16.5,44.0,36.37,25.35
2018,7,16,7,15,0.0,64.0,2.85,16.85,64.0,53.03,39.3
2018,7,16,7,30,0.0,84.0,2.8,17.2,84.0,69.9,53.23
2018,7,16,7,45,0.0,98.0,2.75,17.6,98.0,82.17,63.13
2018,7,16,8,0,0.0,112.0,2.7,18.0,112.0,94.47,72.93
2018,7,16,8,15,0.0,130.0,2.7,18.35,130.0,110.42,85.61
2018,7,16,8,30,0.0,148.0,2.7,18.7,148.0,126.4,98.16
2018,7,16,8,45,2.5,167.5,2.7,19.05,169.5,146.0,113.59
2018,7,16,9,0,5.0,187.0,2.7,19.4,191.0,165.72,128.93
2018,7,16,9,15,10.5,221.5,2.7,19.7,229.5,202.17,157.44
2018,7,16,9,30,16.0,256.0,2.7,20.0,268.0,238.83,185.66
2018,7,16,9,45,23.5,290.0,2.7,20.35,309.0,277.01,214.68
2018,7,16,10,0,31.0,324.0,2.7,20.7,350.0,333.3,256.97
2018,7,16,10,15,35.0,343.0,2.75,20.95,373.0,354.07,271.93
2018,7,16,10,30,39.0,362.0,2.8,21.2,396.0,374.37,286.58
2018,7,16,10,45,38.0,369.0,2.8,21.45,403.0,377.56,288.21
2018,7,16,11,0,37.0,376.0,2.8,21.7,410.0,380.41,289.69
2018,7,16,11,15,36.5,380.0,2.85,21.8,414.0,380.52,289.45
2018,7,16,11,30,36.0,384.0,2.9,21.9,418.0,380.29,289.0
2018,7,16,11,45,47.0,406.0,2.95,22.05,451.0,406.74,308.59
2018,7,16,12,0,58.0,428.0,3.0,22.2,484.0,431.73,326.86
2018,7,16,12,15,72.0,443.5,3.05,22.25,512.5,451.79,341.68
2018,7,16,12,30,86.0,459.0,3.1,22.3,541.0,470.04,355.11
2018,7,16,12,45,96.0,459.5,3.15,22.3,550.5,470.25,355.43
2018,7,16,13,0,106.0,460.0,3.2,22.3,560.0,469.22,354.88
2018,7,16,13,15,107.5,453.5,3.25,22.2,553.5,455.13,344.76
2018,7,16,13,30,109.0,447.0,3.3,22.1,547.0,440.67,334.33
2018,7,16,13,45,155.0,406.0,3.35,22.05,545.0,426.64,324.79
2018,7,16,14,0,201.0,365.0,3.4,22.0,543.0,407.45,310.82
2018,7,16,14,15,560.5,232.5,3.45,21.8,706.5,470.14,357.74
2018,7,16,14,30,920.0,100.0,3.5,21.6,870.0,501.75,376.03
2018,7,16,14,45,912.0,98.5,3.55,21.45,835.5,444.29,327.21
2018,7,16,15,0,904.0,97.0,3.6,21.3,801.0,386.23,276.97
2018,7,16,15,15,893.5,95.5,3.6,21.3,761.0,327.1,224.96
2018,7,16,15,30,883.0,94.0,3.6,21.3,721.0,268.15,173.49
2018,7,16,15,45,869.5,91.5,3.6,20.9,676.5,208.43,124.48
2018,7,16,16,0,856.0,89.0,3.6,20.5,632.0,149.76,83.25
2018,7,16,16,15,838.5,86.0,3.6,20.25,584.0,91.87,57.56
2018,7,16,16,30,821.0,83.0,3.6,20.0,536.0,64.8,50.34
2018,7,16,16,45,798.5,79.5,3.55,19.75,485.5,63.07,49.1
2018,7,16,17,0,776.0,76.0,3.5,19.5,435.0,61.26,47.76
2018,7,16,17,15,693.5,81.0,3.45,19.2,373.5,59.72,46.64
2018,7,16,17,30,611.0,86.0,3.4,18.9,312.0,63.87,50.45
2018,7,16,17,45,507.0,83.0,3.35,18.6,251.5,62.38,49.28
2018,7,16,18,0,403.0,80.0,3.3,18.3,191.0,59.16,46.49
2018,7,16,18,15,350.0,67.5,3.2,17.9,149.5,50.54,38.81
2018,7,16,18,30,297.0,55.0,3.1,17.5,108.0,41.68,30.72
2018,7,16,18,45,220.0,42.5,2.95,17.1,75.0,32.48,22.12
2018,7,16,19,0,143.0,30.0,2.8,16.7,42.0,23.13,11.56
2018,7,16,19,15,80.0,17.0,2.75,16.45,23.0,14.51,0.0
2018,7,16,19,30,17.0,4.0,2.7,16.2,4.0,3.41,0.0
2018,7,16,19,45,8.5,2.0,2.7,16.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,4,45,5.0,1.0,2.35,13.55,1.0,0.0,0.0
2018,7,17,5,0,10.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,17,5,15,5.0,3.5,2.45,14.1,3.5,4.26,0.0
2018,7,17,5,30,0.0,5.0,2.5,14.5,5.0,4.1,0.0
2018,7,17,5,45,0.0,8.5,2.55,14.9,8.5,6.98,0.07
2018,7,17,6,0,0.0,12.0,2.6,15.3,12.0,9.86,2.66
2018,7,17,6,15,0.0,15.0,2.6,15.65,15.0,12.33,4.86
2018,7,17,6,30,0.0,18.0,2.6,16.0,18.0,14.81,7.02
2018,7,17,6,45,0.0,27.5,2.6,16.35,27.5,22.67,13.74
2018,7,17,7,0,0.0,37.0,2.6,16.7,37.0,30.55,20.4
2018,7,17,7,15,0.0,55.5,2.55,17.1,55.5,45.94,33.3
2018,7,17,7,30,0.0,74.0,2.5,17.5,74.0,61.39,46.06
2018,7,17,7,45,0.0,81.5,2.5,17.9,81.5,67.68,51.04
2018,7,17,8,0,0.0,89.0,2.5,18.3,89.0,73.99,55.98
2018,7,17,8,15,0.0,102.5,2.5,18.65,102.5,85.78,65.39
2018,7,17,8,30,0.0,116.0,2.5,19.0,116.0,97.61,74.72
2018,7,17,8,45,0.0,130.0,2.5,19.35,130.0,109.91,84.34
2018,7,17,9,0,0.0,144.0,2.5,19.7,144.0,122.22,93.87
2018,7,17,9,15,2.0,157.5,2.5,20.0,159.0,135.96,104.58
2018,7,17,9,30,4.0,171.0,2.5,20.3,174.0,149.74,115.23
2018,7,17,9,45,7.0,196.5,2.5,20.6,202.0,175.28,135.08
2018,7,17,10,0,10.0,222.0,2.5,20.9,230.0,200.84,154.7
2018,7,17,10,15,12.0,240.5,2.5,21.1,250.5,219.05,168.47
2018,7,17,10,30,14.0,259.0,2.5,21.3,271.0,237.12,182.04
2018,7,17,10,45,17.0,288.0,2.5,21.5,303.0,265.44,203.36
2018,7,17,11,0,20.0,317.0,2.5,21.7,335.0,293.45,224.21
2018,7,17,11,15,27.0,349.5,2.5,21.85,374.5,342.87,261.06
2018,7,17,11,30,34.0,382.0,2.5,22.0,414.0,376.79,285.86
2018,7,17,11,45,40.0,397.0,2.55,22.1,435.0,392.32,297.14
2018,7,17,12,0,46.0,412.0,2.6,22.2,456.0,406.85,307.72
2018,7,17,12,15,46.0,412.5,2.6,22.25,456.5,402.15,304.05
2018,7,17,12,30,46.0,413.0,2.6,22.3,457.0,397.1,300.23
2018,7,17,12,45,48.5,413.5,2.65,22.35,459.5,393.68,297.79
2018,7,17,13,0,51.0,414.0,2.7,22.4,462.0,389.76,294.97
2018,7,17,13,15,69.0,422.0,2.75,22.35,486.0,402.41,304.8
2018,7,17,13,30,87.0,430.0,2.8,22.3,510.0,412.83,312.79
2018,7,17,13,45,170.0,406.5,2.85,22.25,558.5,436.57,331.38
2018,7,17,14,0,253.0,383.0,2.9,22.2,607.0,448.92,340.67
2018,7,17,14,15,575.5,247.0,2.95,22.05,734.0,489.34,370.32
2018,7,17,14,30,898.0,111.0,3.0,21.9,861.0,500.77,373.99
2018,7,17,14,45,889.0,109.5,3.05,21.75,826.5,443.94,326.18
2018,7,17,15,0,880.0,108.0,3.1,21.6,792.0,386.64,277.0
2018,7,17,15,15,868.5,106.0,3.1,21.6,752.0,328.06,225.89
2018,7,17,15,30,857.0,104.0,3.1,21.6,712.0,269.8,175.39
2018,7,17,15,45,843.5,101.0,3.2,21.2,668.0,211.1,127.46
2018,7,17,16,0,830.0,98.0,3.3,20.8,624.0,145.37,80.51
2018,7,17,16,15,811.5,95.5,3.35,20.45,576.5,88.59,55.09
2018,7,17,16,30,793.0,93.0,3.4,20.1,529.0,71.29,55.89
2018,7,17,16,45,768.0,89.0,3.45,19.8,478.5,69.46,54.59
2018,7,17,17,0,743.0,85.0,3.5,19.5,428.0,67.54,53.19
2018,7,17,17,15,709.0,81.0,3.45,19.05,377.0,59.94,46.86
2018,7,17,17,30,675.0,77.0,3.4,18.6,326.0,57.96,45.35
2018,7,17,17,45,627.0,71.5,3.4,18.2,275.0,54.69,42.63
2018,7,17,18,0,579.0,66.0,3.4,17.8,224.0,51.38,39.75
2018,7,17,18,15,510.0,59.0,3.3,17.4,177.0,46.68,35.5
2018,7,17,18,30,441.0,52.0,3.2,17.0,130.0,41.96,31.01
2018,7,17,18,45,320.0,41.0,3.1,16.65,88.0,33.48,22.97
2018,7,17,19,0,199.0,30.0,3.0,16.3,46.0,23.27,11.42
2018,7,17,19,15,111.5,17.5,2.95,16.1,25.5,14.94,0.0
2018,7,17,19,30,24.0,5.0,2.9,15.9,5.0,4.27,0.0
2018,7,17,19,45,12.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.25,14.1,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.3,14.3,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.35,14.75,23.5,43.31,0.0
2018,7,18,5,30,226.0,28.0,2.4,15.2,45.0,115.83,61.44
2018,7,18,5,45,331.0,38.0,2.45,15.6,83.0,183.74,137.63
2018,7,18,6,0,436.0,48.0,2.5,16.0,121.0,260.01,205.05
2018,7,18,6,15,293.0,36.5,2.4,16.35,93.0,201.53,162.91
2018,7,18,6,30,150.0,25.0,2.3,16.7,65.0,122.54,99.29
2018,7,18,6,45,160.5,43.5,2.25,17.05,94.5,154.74,127.15
2018,7,18,7,0,171.0,62.0,2.2,17.4,124.0,192.27,158.5
2018,7,18,7,15,441.0,72.5,2.1,17.75,264.5,406.06,334.03
2018,7,18,7,30,711.0,83.0,2.0,18.1,405.0,631.09,506.11
2018,7,18,7,45,749.0,86.0,1.9,18.45,460.5,692.31,546.3
2018,7,18,8,0,787.0,89.0,1.8,18.8,516.0,753.83,586.63
2018,7,18,8,15,761.5,95.5,1.75,19.1,539.5,766.13,591.78
2018,7,18,8,30,736.0,102.0,1.7,19.4,563.0,773.89,594.24
2018,7,18,8,45,688.5,110.5,1.7,19.7,566.5,759.87,582.11
2018,7,18,9,0,641.0,119.0,1.7,20.0,570.0,740.57,566.68
2018,7,18,9,15,388.0,168.5,1.75,20.25,446.0,564.43,437.87
2018,7,18,9,30,135.0,218.0,1.8,20.5,322.0,345.66,269.48
2018,7,18,9,45,186.5,238.0,1.85,20.75,389.0,432.32,336.05
2018,7,18,10,0,238.0,258.0,1.9,21.0,456.0,502.35,387.42
2018,7,18,10,15,228.5,279.5,1.95,21.2,475.0,513.59,393.85
2018,7,18,10,30,219.0,301.0,2.0,21.4,494.0,523.19,399.48
2018,7,18,10,45,253.0,303.5,2.05,21.55,531.5,554.14,422.04
2018,7,18,11,0,287.0,306.0,2.1,21.7,569.0,583.26,442.94
2018,7,18,11,15,583.5,217.0,2.15,21.8,763.0,789.78,593.49
2018,7,18,11,30,880.0,128.0,2.2,21.9,957.0,945.03,696.35
2018,7,18,11,45,710.5,185.0,2.25,22.0,858.0,835.04,621.51
2018,7,18,12,0,541.0,242.0,2.3,22.1,759.0,723.59,543.5
2018,7,18,12,15,351.0,344.0,2.35,22.1,679.5,630.06,473.81
2018,7,18,12,30,161.0,446.0,2.4,22.1,600.0,529.26,397.54
2018,7,18,12,45,196.5,447.5,2.5,22.1,634.0,546.25,411.16
2018,7,18,13,0,232.0,449.0,2.6,22.1,668.0,559.71,421.37
2018,7,18,13,15,203.5,442.0,2.65,22.05,632.0,517.41,390.37
2018,7,18,13,30,175.0,435.0,2.7,22.0,596.0,477.11,360.86
2018,7,18,13,45,173.0,408.0,2.7,21.95,564.0,439.94,333.73
2018,7,18,14,0,171.0,381.0,2.7,21.9,532.0,403.39,306.64
2018,7,18,14,15,393.0,288.0,2.75,21.75,620.0,428.9,325.99
2018,7,18,14,30,615.0,195.0,2.8,21.6,708.0,432.19,325.43
2018,7,18,14,45,583.0,208.5,2.8,21.45,679.0,389.75,290.04
2018,7,18,15,0,551.0,222.0,2.8,21.3,650.0,349.71,256.31
2018,7,18,15,15,442.5,226.5,2.8,21.3,559.0,285.05,206.04
2018,7,18,15,30,334.0,231.0,2.8,21.3,468.0,231.53,165.96
2018,7,18,15,45,452.0,192.5,3.0,20.85,491.0,199.37,135.18
2018,7,18,16,0,570.0,154.0,3.2,20.4,514.0,151.44,95.45
2018,7,18,16,15,670.0,125.5,3.35,20.05,517.0,96.65,63.72
2018,7,18,16,30,770.0,97.0,3.5,19.7,520.0,73.77,58.11
2018,7,18,16,45,744.0,93.5,3.6,19.35,470.0,72.43,57.26
2018,7,18,17,0,718.0,90.0,3.7,19.0,420.0,64.96,51.07
2018,7,18,17,15,683.5,85.0,3.75,18.5,369.0,62.49,49.19
2018,7,18,17,30,649.0,80.0,3.8,18.0,318.0,59.92,47.18
2018,7,18,17,45,600.0,74.0,3.8,17.5,268.0,56.39,44.24
2018,7,18,18,0,551.0,68.0,3.8,17.0,218.0,52.79,41.12
2018,7,18,18,15,482.0,60.5,3.65,16.65,171.5,47.78,36.57
2018,7,18,18,30,413.0,53.0,3.5,16.3,125.0,42.73,31.76
2018,7,18,18,45,312.0,42.0,3.3,15.95,86.5,34.4,23.79
2018,7,18,19,0,211.0,31.0,3.1,15.6,48.0,24.07,11.72
2018,7,18,19,15,115.5,17.5,2.95,15.45,26.0,14.94,0.0
2018,7,18,19,30,20.0,4.0,2.8,15.3,4.0,0.0,0.0
2018,7,18,19,45,10.0,2.0,2.6,15.15,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,5,15,0.0,3.5,3.15,14.25,3.5,2.99,0.0
2018,7,19,5,30,0.0,7.0,3.3,14.6,7.0,5.74,0.0
2018,7,19,5,45,0.0,12.0,3.45,14.9,12.0,9.86,2.4
2018,7,19,6,0,0.0,17.0,3.6,15.2,17.0,13.98,6.12
2018,7,19,6,15,0.0,22.5,3.45,15.5,22.5,18.53,10.13
2018,7,19,6,30,0.0,28.0,3.3,15.8,28.0,23.08,14.09
2018,7,19,6,45,0.0,41.0,3.2,16.1,41.0,33.87,23.3
2018,7,19,7,0,0.0,54.0,3.1,16.4,54.0,44.69,32.42
2018,7,19,7,15,0.0,76.0,2.9,16.7,76.0,63.08,47.8
2018,7,19,7,30,0.0,98.0,2.7,17.0,98.0,82.65,63.93
2018,7,19,7,45,0.0,110.0,2.45,17.3,110.0,93.14,72.3
2018,7,19,8,0,0.0,122.0,2.2,17.6,122.0,103.63,80.57
2018,7,19,8,15,1.5,146.0,2.1,18.0,147.0,126.45,98.81
2018,7,19,8,30,3.0,170.0,2.0,18.4,172.0,149.42,116.89
2018,7,19,8,45,7.5,197.0,1.85,18.8,202.0,178.0,139.25
2018,7,19,9,0,12.0,224.0,1.7,19.2,232.0,206.79,161.38
2018,7,19,9,15,14.0,240.0,1.65,19.65,250.0,222.97,173.28
2018,7,19,9,30,16.0,256.0,1.6,20.1,268.0,239.11,185.07
2018,7,19,9,45,21.0,282.0,1.6,20.5,299.0,267.44,206.23
2018,7,19,10,0,26.0,308.0,1.6,20.9,330.0,313.07,240.09
2018,7,19,10,15,35.0,339.5,1.65,21.25,370.0,351.29,268.07
2018,7,19,10,30,44.0,371.0,1.7,21.6,410.0,388.93,295.25
2018,7,19,10,45,44.5,381.5,1.75,21.95,421.5,396.85,300.2
2018,7,19,11,0,45.0,392.0,1.8,22.3,433.0,404.3,304.99
2018,7,19,11,15,58.0,413.0,1.95,22.5,467.0,433.12,326.13
2018,7,19,11,30,71.0,434.0,2.1,22.7,501.0,460.68,346.1
2018,7,19,11,45,74.5,442.5,2.25,22.9,513.0,466.44,350.07
2018,7,19,12,0,78.0,451.0,2.4,23.1,525.0,471.31,353.53
2018,7,19,12,15,72.5,446.5,2.65,23.05,515.5,455.84,342.68
2018,7,19,12,30,67.0,442.0,2.9,23.0,506.0,440.42,331.85
2018,7,19,12,45,62.0,433.5,3.1,22.95,492.5,422.06,318.73
2018,7,19,13,0,57.0,425.0,3.3,22.9,479.0,404.03,305.75
2018,7,19,13,15,57.0,418.5,3.45,22.65,471.5,391.58,297.1
2018,7,19,13,30,57.0,412.0,3.6,22.4,464.0,379.05,288.29
2018,7,19,13,45,59.0,403.5,3.8,22.1,456.5,366.08,279.21
2018,7,19,14,0,61.0,395.0,4.0,21.8,449.0,352.89,269.84
2018,7,19,14,15,106.5,389.5,4.0,21.45,480.0,361.94,277.16
2018,7,19,14,30,152.0,384.0,4.0,21.1,511.0,366.38,280.29
2018,7,19,14,45,278.0,328.0,4.0,20.75,548.0,357.92,271.98
2018,7,19,15,0,404.0,272.0,4.0,20.4,585.0,335.72,250.83
2018,7,19,15,15,533.0,222.0,4.0,20.4,612.5,307.9,222.43
2018,7,19,15,30,662.0,172.0,4.0,20.4,640.0,263.49,179.29
2018,7,19,15,45,547.5,194.5,3.8,19.8,565.0,216.25,145.14
2018,7,19,16,0,433.0,217.0,3.6,19.2,490.0,179.68,123.86
2018,7,19,16,15,421.0,203.5,3.5,18.9,452.0,138.15,101.42
2018,7,19,16,30,409.0,190.0,3.4,18.6,414.0,121.68,99.34
2018,7,19,16,45,453.5,163.0,3.3,18.35,389.0,108.04,88.11
2018,7,19,17,0,498.0,136.0,3.2,18.1,364.0,93.4,75.88
2018,7,19,17,15,463.0,124.0,3.15,17.8,316.0,86.62,70.35
2018,7,19,17,30,428.0,112.0,3.1,17.5,268.0,79.54,64.44
2018,7,19,17,45,403.5,97.0,3.0,17.25,226.0,70.2,56.41
2018,7,19,18,0,379.0,82.0,2.9,17.0,184.0,60.44,47.84
2018,7,19,18,15,286.5,67.5,2.85,16.75,135.5,50.18,38.65
2018,7,19,18,30,194.0,53.0,2.8,16.5,87.0,39.73,29.11
2018,7,19,18,45,140.5,39.0,2.7,16.2,59.5,30.44,20.36
2018,7,19,19,0,87.0,25.0,2.6,15.9,32.0,19.73,8.26
2018,7,19,19,15,49.5,14.0,2.55,15.75,17.5,11.95,0.0
2018,7,19,19,30,12.0,3.0,2.5,15.6,3.0,0.0,0.0
2018,7,19,19,45,6.0,1.5,2.45,15.45,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,1.95,13.15,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.0,13.3,2.0,0.0,0.0
2018,7,20,5,15,38.0,13.0,2.1,13.7,15.5,20.76,0.0
2018,7,20,5,30,71.0,24.0,2.2,14.1,29.0,55.16,23.55
2018,7,20,5,45,150.0,41.0,2.35,14.5,62.5,110.77,82.04
2018,7,20,6,0,229.0,58.0,2.5,14.9,96.0,180.49,142.81
2018,7,20,6,15,248.5,71.5,2.5,15.3,125.5,217.77,176.67
2018,7,20,6,30,268.0,85.0,2.5,15.7,155.0,244.87,201.3
2018,7,20,6,45,141.0,83.5,2.55,16.05,121.0,180.25,148.08
2018,7,20,7,0,14.0,82.0,2.6,16.4,87.0,78.13,60.88
2018,7,20,7,15,7.0,90.5,2.55,16.8,93.0,81.16,63.13
2018,7,20,7,30,0.0,99.0,2.5,17.2,99.0,83.6,64.66
2018,7,20,7,45,0.0,110.0,2.5,17.6,110.0,93.17,72.25
2018,7,20,8,0,0.0,121.0,2.5,18.0,121.0,102.75,79.75
2018,7,20,8,15,21.0,161.5,2.5,18.4,174.5,167.61,132.82
2018,7,20,8,30,42.0,202.0,2.5,18.8,228.0,226.68,179.91
2018,7,20,8,45,66.0,238.0,2.5,19.2,282.5,284.95,225.46
2018,7,20,9,0,90.0,274.0,2.5,19.6,337.0,344.09,270.65
2018,7,20,9,15,56.5,260.0,2.5,19.9,300.5,297.88,232.97
2018,7,20,9,30,23.0,246.0,2.5,20.2,264.0,251.14,195.07
2018,7,20,9,45,30.5,289.5,2.5,20.5,314.0,300.72,232.88
2018,7,20,10,0,38.0,333.0,2.5,20.8,364.0,350.11,269.57
2018,7,20,10,15,54.0,367.5,2.5,21.05,413.5,398.19,305.09
2018,7,20,10,30,70.0,402.0,2.5,21.3,463.0,445.54,339.5
2018,7,20,10,45,72.0,411.5,2.55,21.5,476.0,453.4,344.48
2018,7,20,11,0,74.0,421.0,2.6,21.7,489.0,460.68,349.27
2018,7,20,11,15,83.0,436.5,2.65,21.8,513.5,479.73,362.97
2018,7,20,11,30,92.0,452.0,2.7,21.9,538.0,497.65,375.74
2018,7,20,11,45,80.5,447.5,2.75,22.0,523.5,476.9,360.03
2018,7,20,12,0,69.0,443.0,2.8,22.1,509.0,456.35,344.65
2018,7,20,12,15,113.0,404.5,2.85,22.05,512.5,463.52,351.56
2018,7,20,12,30,157.0,366.0,2.9,22.0,516.0,456.81,348.13
2018,7,20,12,45,245.0,337.0,3.0,22.0,569.0,496.22,379.17
2018,7,20,13,0,333.0,308.0,3.1,22.0,622.0,528.26,404.0
2018,7,20,13,15,291.5,322.5,3.15,21.9,594.0,485.11,371.19
2018,7,20,13,30,250.0,337.0,3.2,21.8,566.0,450.52,344.76
2018,7,20,13,45,204.5,339.5,3.25,21.7,524.0,406.5,311.22
2018,7,20,14,0,159.0,342.0,3.3,21.6,482.0,367.62,281.43
2018,7,20,14,15,488.0,234.0,3.3,21.4,644.0,437.88,334.59
2018,7,20,14,30,817.0,126.0,3.3,21.2,806.0,476.86,359.01
2018,7,20,14,45,699.0,151.0,3.35,21.05,716.0,397.93,295.98
2018,7,20,15,0,581.0,176.0,3.4,20.9,626.0,327.63,240.07
2018,7,20,15,15,590.0,170.5,3.4,20.9,607.0,287.09,204.04
2018,7,20,15,30,599.0,165.0,3.4,20.9,588.0,244.98,166.81
2018,7,20,15,45,490.0,180.0,3.4,20.45,511.5,197.9,132.71
2018,7,20,16,0,381.0,195.0,3.4,20.0,435.0,161.06,110.6
2018,7,20,16,15,348.5,189.5,3.35,19.7,396.0,127.22,93.35
2018,7,20,16,30,316.0,184.0,3.3,19.4,357.0,124.54,101.48
2018,7,20,16,45,370.0,158.0,3.25,19.15,341.5,103.75,84.17
2018,7,20,17,0,424.0,132.0,3.2,18.9,326.0,89.89,72.63
2018,7,20,17,15,421.5,121.0,3.15,18.55,294.5,84.2,68.05
2018,7,20,17,30,419.0,110.0,3.1,18.2,263.0,78.14,63.05
2018,7,20,17,45,412.5,93.5,3.05,17.9,224.5,67.91,54.26
2018,7,20,18,0,406.0,77.0,3.0,17.6,186.0,57.16,44.85
2018,7,20,18,15,365.5,65.5,2.95,17.3,148.0,49.28,37.76
2018,7,20,18,30,325.0,54.0,2.9,17.0,110.0,41.14,30.25
2018,7,20,18,45,240.0,41.0,2.8,16.75,75.0,31.48,21.14
2018,7,20,19,0,155.0,28.0,2.7,16.5,40.0,21.67,9.16
2018,7,20,19,15,85.0,15.5,2.65,16.4,21.5,13.23,0.0
2018,7,20,19,30,15.0,3.0,2.6,16.3,3.0,0.0,0.0
2018,7,20,19,45,7.5,1.5,2.55,16.25,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,12.5,6.0,1.9,15.45,6.5,8.3,0.0
2018,7,21,5,30,20.0,11.0,1.9,15.7,12.0,17.45,2.83
2018,7,21,5,45,45.0,20.0,1.95,16.0,26.0,42.96,28.52
2018,7,21,6,0,70.0,29.0,2.0,16.3,40.0,66.01,49.17
2018,7,21,6,15,35.0,33.0,2.0,16.65,38.5,50.29,37.03
2018,7,21,6,30,0.0,37.0,2.0,17.0,37.0,30.55,20.34
2018,7,21,6,45,0.0,57.0,2.05,17.35,57.0,47.19,34.46
2018,7,21,7,0,0.0,77.0,2.1,17.7,77.0,64.57,48.99
2018,7,21,7,15,2.5,109.5,2.1,18.05,110.5,96.18,75.19
2018,7,21,7,30,5.0,142.0,2.1,18.4,144.0,128.43,101.42
2018,7,21,7,45,16.0,170.5,2.1,18.75,179.0,163.55,129.79
2018,7,21,8,0,27.0,199.0,2.1,19.1,214.0,213.07,169.13
2018,7,21,8,15,24.0,210.5,2.15,19.45,224.5,207.27,163.58
2018,7,21,8,30,21.0,222.0,2.2,19.8,235.0,214.93,168.84
2018,7,21,8,45,17.5,227.0,2.2,20.1,238.5,215.69,168.63
2018,7,21,9,0,14.0,232.0,2.2,20.4,242.0,216.4,168.41
2018,7,21,9,15,18.0,253.5,2.25,20.65,267.0,239.69,186.13
2018,7,21,9,30,22.0,275.0,2.3,20.9,292.0,262.97,203.6
2018,7,21,9,45,43.5,319.5,2.3,21.15,355.0,343.97,265.23
2018,7,21,10,0,65.0,364.0,2.3,21.4,418.0,408.25,312.73
