Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,30,6.0,2.0,2.2,14.2,2.0,0.0,0.0
2018,8,20,5,45,11.0,7.0,2.25,14.4,7.5,10.28,0.0
2018,8,20,6,0,16.0,12.0,2.3,14.6,13.0,20.2,9.39
2018,8,20,6,15,27.5,23.0,2.25,14.85,27.0,38.91,26.92
2018,8,20,6,30,39.0,34.0,2.2,15.1,41.0,58.47,44.4
2018,8,20,6,45,34.5,38.5,2.2,15.3,46.5,61.64,47.64
2018,8,20,7,0,30.0,43.0,2.2,15.5,52.0,57.09,43.95
2018,8,20,7,15,15.0,45.0,2.1,15.75,49.5,49.48,37.11
2018,8,20,7,30,0.0,47.0,2.0,16.0,47.0,38.87,27.5
2018,8,20,7,45,0.0,52.0,1.95,16.3,52.0,43.04,30.91
2018,8,20,8,0,0.0,57.0,1.9,16.6,57.0,47.22,34.27
2018,8,20,8,15,0.0,70.5,1.85,16.9,70.5,58.5,43.52
2018,8,20,8,30,0.0,84.0,1.8,17.2,84.0,69.81,52.69
2018,8,20,8,45,0.0,97.0,1.8,17.5,97.0,80.94,61.61
2018,8,20,9,0,0.0,110.0,1.8,17.8,110.0,92.4,70.71
2018,8,20,9,15,0.0,123.5,1.8,18.05,123.5,104.33,80.12
2018,8,20,9,30,0.0,137.0,1.8,18.3,137.0,116.27,89.47
2018,8,20,9,45,0.5,139.0,1.85,18.6,139.5,118.42,90.9
2018,8,20,10,0,1.0,141.0,1.9,18.9,142.0,120.59,92.39
2018,8,20,10,15,4.0,168.0,1.95,19.05,171.5,147.54,113.78
2018,8,20,10,30,7.0,195.0,2.0,19.2,201.0,174.54,134.94
2018,8,20,10,45,8.5,211.0,2.05,19.4,218.5,190.03,146.82
2018,8,20,11,0,10.0,227.0,2.1,19.6,236.0,205.38,158.54
2018,8,20,11,15,10.0,223.0,2.15,19.65,232.0,201.15,155.08
2018,8,20,11,30,10.0,219.0,2.2,19.7,228.0,196.94,151.7
2018,8,20,11,45,10.5,227.0,2.3,19.8,236.5,203.75,156.92
2018,8,20,12,0,11.0,235.0,2.4,19.9,245.0,210.39,161.99
2018,8,20,12,15,12.0,248.0,2.45,19.85,259.0,221.63,170.73
2018,8,20,12,30,13.0,261.0,2.5,19.8,273.0,232.57,179.22
2018,8,20,12,45,11.5,242.5,2.55,19.8,253.0,214.13,164.93
2018,8,20,13,0,10.0,224.0,2.6,19.8,233.0,196.04,150.93
2018,8,20,13,15,9.5,215.5,2.7,19.75,224.0,187.41,144.35
2018,8,20,13,30,9.0,207.0,2.8,19.7,215.0,178.9,137.82
2018,8,20,13,45,68.5,200.0,2.85,19.6,256.5,214.96,167.33
2018,8,20,14,0,128.0,193.0,2.9,19.5,298.0,237.87,185.67
2018,8,20,14,15,484.5,161.0,2.95,19.35,537.0,387.7,301.41
2018,8,20,14,30,841.0,129.0,3.0,19.2,776.0,494.04,375.63
2018,8,20,14,45,614.5,148.5,3.0,19.0,609.0,363.41,273.86
2018,8,20,15,0,388.0,168.0,3.0,18.8,442.0,260.25,194.57
2018,8,20,15,15,309.5,166.5,3.0,18.8,377.0,208.76,153.45
2018,8,20,15,30,231.0,165.0,3.0,18.8,312.0,170.8,124.29
2018,8,20,15,45,242.5,162.0,3.1,18.35,306.0,151.74,108.34
2018,8,20,16,0,254.0,159.0,3.2,17.9,300.0,130.86,93.62
2018,8,20,16,15,173.0,162.0,3.2,17.55,254.0,117.84,96.74
2018,8,20,16,30,92.0,165.0,3.2,17.2,208.0,117.87,97.24
2018,8,20,16,45,199.0,144.5,3.25,16.85,223.0,101.16,83.2
2018,8,20,17,0,306.0,124.0,3.3,16.5,238.0,89.88,73.72
2018,8,20,17,15,424.0,98.0,3.3,16.15,229.5,70.95,57.31
2018,8,20,17,30,542.0,72.0,3.3,15.8,221.0,55.8,43.99
2018,8,20,17,45,364.5,65.0,3.3,15.4,156.0,48.86,37.73
2018,8,20,18,0,187.0,58.0,3.3,15.0,91.0,44.44,33.43
2018,8,20,18,15,103.5,40.0,3.2,14.75,57.5,31.0,20.95
2018,8,20,18,30,20.0,22.0,3.1,14.5,24.0,18.12,6.45
2018,8,20,18,45,13.5,11.5,3.05,14.3,12.5,9.82,0.0
2018,8,20,19,0,7.0,1.0,3.0,14.1,1.0,0.0,0.0
2018,8,20,19,15,3.5,0.5,2.95,14.0,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,21,5,15,1.5,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,21,5,30,3.0,2.0,2.3,14.1,2.0,0.0,0.0
2018,8,21,5,45,1.5,10.0,2.4,14.35,10.0,9.12,0.0
2018,8,21,6,0,0.0,18.0,2.5,14.6,18.0,14.84,5.16
2018,8,21,6,15,0.0,34.0,2.45,14.8,34.0,28.65,18.12
2018,8,21,6,30,0.0,50.0,2.4,15.0,50.0,43.45,31.11
2018,8,21,6,45,0.0,68.5,2.4,15.2,68.5,60.69,46.05
2018,8,21,7,0,0.0,87.0,2.4,15.4,87.0,77.69,60.57
2018,8,21,7,15,0.0,97.5,2.35,15.65,97.5,86.03,67.52
2018,8,21,7,30,0.0,108.0,2.3,15.9,108.0,94.63,74.52
2018,8,21,7,45,0.5,124.0,2.25,16.15,124.0,109.32,86.48
2018,8,21,8,0,1.0,140.0,2.2,16.4,140.0,124.05,98.27
2018,8,21,8,15,5.0,162.5,2.15,16.7,165.0,148.35,117.86
2018,8,21,8,30,9.0,185.0,2.1,17.0,190.0,172.86,137.3
2018,8,21,8,45,10.5,197.5,2.05,17.3,204.0,185.18,146.61
2018,8,21,9,0,12.0,210.0,2.0,17.6,218.0,197.6,155.94
2018,8,21,9,15,14.5,226.5,2.05,17.85,236.5,214.94,169.21
2018,8,21,9,30,17.0,243.0,2.1,18.1,255.0,232.27,182.35
2018,8,21,9,45,18.0,257.0,2.1,18.4,270.5,245.62,192.16
2018,8,21,10,0,19.0,271.0,2.1,18.7,286.0,258.88,201.84
2018,8,21,10,15,20.5,283.0,2.15,18.85,299.5,270.6,210.48
2018,8,21,10,30,22.0,295.0,2.2,19.0,313.0,282.17,219.0
2018,8,21,10,45,30.0,323.5,2.2,19.2,349.0,334.86,258.89
2018,8,21,11,0,38.0,352.0,2.2,19.4,385.0,368.54,283.76
2018,8,21,11,15,31.5,342.5,2.25,19.5,370.0,349.29,268.66
2018,8,21,11,30,25.0,333.0,2.3,19.6,355.0,330.44,254.1
2018,8,21,11,45,24.5,332.0,2.35,19.7,354.0,325.74,250.43
2018,8,21,12,0,24.0,331.0,2.4,19.8,353.0,320.91,246.66
2018,8,21,12,15,24.5,331.0,2.45,19.85,353.0,317.77,244.27
2018,8,21,12,30,25.0,331.0,2.5,19.9,353.0,314.41,241.73
2018,8,21,12,45,26.0,335.0,2.55,19.9,358.0,314.8,242.11
2018,8,21,13,0,27.0,339.0,2.6,19.9,363.0,314.79,242.21
2018,8,21,13,15,27.0,332.5,2.65,19.85,356.0,304.62,234.65
2018,8,21,13,30,27.0,326.0,2.7,19.8,349.0,294.48,227.14
2018,8,21,13,45,24.5,311.5,2.7,19.75,332.0,276.21,213.3
2018,8,21,14,0,22.0,297.0,2.7,19.7,315.0,257.24,198.9
2018,8,21,14,15,131.0,291.0,2.7,19.55,392.0,306.72,237.75
2018,8,21,14,30,240.0,285.0,2.7,19.4,469.0,338.52,260.95
2018,8,21,14,45,201.0,278.0,2.75,19.25,427.0,297.67,228.6
2018,8,21,15,0,162.0,271.0,2.8,19.1,385.0,264.5,202.6
2018,8,21,15,15,101.5,260.5,2.8,19.1,330.5,225.42,172.91
2018,8,21,15,30,41.0,250.0,2.8,19.1,276.0,198.14,153.5
2018,8,21,15,45,72.5,238.0,2.8,18.65,279.5,187.48,144.26
2018,8,21,16,0,104.0,226.0,2.8,18.2,283.0,172.53,132.52
2018,8,21,16,15,121.5,208.0,2.75,17.95,268.5,143.2,118.13
2018,8,21,16,30,139.0,190.0,2.7,17.7,254.0,132.67,109.68
2018,8,21,16,45,192.0,167.5,2.7,17.45,244.5,119.61,98.92
2018,8,21,17,0,245.0,145.0,2.7,17.2,235.0,102.29,84.28
2018,8,21,17,15,228.0,130.0,2.65,16.9,203.5,92.81,76.26
2018,8,21,17,30,211.0,115.0,2.6,16.6,172.0,82.94,67.66
2018,8,21,17,45,171.5,89.0,2.55,16.35,129.0,65.53,52.16
2018,8,21,18,0,132.0,63.0,2.5,16.1,86.0,47.51,35.89
2018,8,21,18,15,91.0,41.0,2.45,15.95,54.5,31.62,21.24
2018,8,21,18,30,50.0,19.0,2.4,15.8,23.0,15.17,3.47
2018,8,21,18,45,26.0,10.0,2.35,15.65,12.0,8.54,0.0
2018,8,21,19,0,2.0,1.0,2.3,15.5,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.3,15.45,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.05,14.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.1,14.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,6.0,1.15,15.05,6.0,5.52,0.0
2018,8,22,6,0,0.0,11.0,1.2,15.3,11.0,9.04,0.76
2018,8,22,6,15,0.0,20.5,1.25,15.5,20.5,16.89,8.33
2018,8,22,6,30,0.0,30.0,1.3,15.7,30.0,24.75,15.29
2018,8,22,6,45,0.0,42.0,1.3,15.95,42.0,34.71,23.94
2018,8,22,7,0,0.0,54.0,1.3,16.2,54.0,44.7,32.51
2018,8,22,7,15,0.0,54.5,1.3,16.4,54.5,45.1,32.82
2018,8,22,7,30,0.0,55.0,1.3,16.6,55.0,45.52,33.09
2018,8,22,7,45,0.0,60.5,1.25,16.85,60.5,50.12,36.82
2018,8,22,8,0,0.0,66.0,1.2,17.1,66.0,54.72,40.5
2018,8,22,8,15,0.0,74.0,1.25,17.35,74.0,61.42,45.88
2018,8,22,8,30,0.0,82.0,1.3,17.6,82.0,68.14,51.23
2018,8,22,8,45,0.0,99.0,1.3,17.85,99.0,82.73,62.99
2018,8,22,9,0,0.0,116.0,1.3,18.1,116.0,97.79,75.0
2018,8,22,9,15,0.0,130.5,1.35,18.35,130.5,110.65,85.11
2018,8,22,9,30,0.0,145.0,1.4,18.6,145.0,123.53,95.14
2018,8,22,9,45,1.5,157.0,1.45,18.85,158.0,135.63,104.57
2018,8,22,10,0,3.0,169.0,1.5,19.1,171.0,147.74,113.93
2018,8,22,10,15,8.5,209.0,1.6,19.3,215.5,189.35,146.65
2018,8,22,10,30,14.0,249.0,1.7,19.5,260.0,231.13,178.93
2018,8,22,10,45,21.0,289.0,1.75,19.75,306.5,274.34,211.83
2018,8,22,11,0,28.0,329.0,1.8,20.0,353.0,335.84,257.96
2018,8,22,11,15,26.0,329.0,1.9,20.1,351.5,330.88,253.7
2018,8,22,11,30,24.0,329.0,2.0,20.2,350.0,325.86,249.75
2018,8,22,11,45,26.0,336.0,2.05,20.3,359.0,331.2,253.68
2018,8,22,12,0,28.0,343.0,2.1,20.4,368.0,336.07,257.24
2018,8,22,12,15,28.5,345.5,2.2,20.45,371.0,334.93,256.39
2018,8,22,12,30,29.0,348.0,2.3,20.5,374.0,333.47,255.36
2018,8,22,12,45,34.5,355.5,2.35,20.5,386.0,340.19,260.63
2018,8,22,13,0,40.0,363.0,2.4,20.5,398.0,345.99,265.18
2018,8,22,13,15,73.5,380.5,2.45,20.4,443.5,379.53,291.21
2018,8,22,13,30,107.0,398.0,2.5,20.3,489.0,408.89,313.64
2018,8,22,13,45,205.0,373.5,2.55,20.2,542.5,443.17,340.42
2018,8,22,14,0,303.0,349.0,2.6,20.1,596.0,464.18,356.21
2018,8,22,14,15,543.5,253.0,2.65,19.95,675.5,490.53,375.28
2018,8,22,14,30,784.0,157.0,2.7,19.8,755.0,490.01,370.8
2018,8,22,14,45,773.5,153.0,2.7,19.6,719.0,432.3,322.48
2018,8,22,15,0,763.0,149.0,2.7,19.4,683.0,370.64,270.14
2018,8,22,15,15,746.5,145.0,2.7,19.4,641.0,310.88,218.42
2018,8,22,15,30,730.0,141.0,2.7,19.4,599.0,252.49,168.34
2018,8,22,15,45,709.5,135.5,2.75,18.9,553.0,194.08,121.7
2018,8,22,16,0,689.0,130.0,2.8,18.4,507.0,138.07,84.46
2018,8,22,16,15,661.0,124.5,2.8,18.05,458.0,86.04,69.26
2018,8,22,16,30,633.0,119.0,2.8,17.7,409.0,84.3,68.14
2018,8,22,16,45,595.5,111.5,2.8,17.4,358.0,80.87,65.45
2018,8,22,17,0,558.0,104.0,2.8,17.1,307.0,77.29,62.58
2018,8,22,17,15,505.0,94.5,2.75,16.75,256.5,69.46,55.88
2018,8,22,17,30,452.0,85.0,2.7,16.4,206.0,63.17,50.36
2018,8,22,17,45,381.0,72.0,2.65,16.05,158.5,54.09,42.16
2018,8,22,18,0,310.0,59.0,2.6,15.7,111.0,44.79,33.53
2018,8,22,18,15,222.0,42.5,2.5,15.45,73.0,32.6,21.97
2018,8,22,18,30,134.0,26.0,2.4,15.2,35.0,20.14,4.71
2018,8,22,18,45,70.0,13.5,2.3,14.95,18.0,11.52,0.0
2018,8,22,19,0,6.0,1.0,2.2,14.7,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,2.15,14.6,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,0.5,0.5,2.0,14.2,0.5,0.0,0.0
2018,8,23,5,30,1.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,8,23,5,45,0.5,8.5,2.2,14.8,8.5,7.45,0.0
2018,8,23,6,0,0.0,16.0,2.3,15.1,16.0,13.19,3.42
2018,8,23,6,15,0.0,30.5,2.3,15.35,30.5,25.21,15.15
2018,8,23,6,30,0.0,45.0,2.3,15.6,45.0,38.25,26.61
2018,8,23,6,45,0.5,65.5,2.35,15.8,65.5,58.08,43.72
2018,8,23,7,0,1.0,86.0,2.4,16.0,86.0,77.7,60.45
2018,8,23,7,15,1.0,101.0,2.35,16.2,101.0,90.83,71.45
2018,8,23,7,30,1.0,116.0,2.3,16.4,116.0,103.99,82.25
2018,8,23,7,45,1.0,129.0,2.3,16.65,129.0,115.13,91.16
2018,8,23,8,0,1.0,142.0,2.3,16.9,142.0,126.35,100.01
2018,8,23,8,15,9.0,169.0,2.25,17.1,173.5,158.79,126.41
2018,8,23,8,30,17.0,196.0,2.2,17.3,205.0,191.68,152.7
2018,8,23,8,45,22.0,217.5,2.2,17.55,230.5,216.46,172.01
2018,8,23,9,0,27.0,239.0,2.2,17.8,256.0,259.59,205.52
2018,8,23,9,15,29.5,257.0,2.2,18.0,277.0,279.48,220.29
2018,8,23,9,30,32.0,275.0,2.2,18.2,298.0,299.19,234.87
2018,8,23,9,45,35.0,294.0,2.25,18.45,320.0,320.23,250.39
2018,8,23,10,0,38.0,313.0,2.3,18.7,342.0,340.95,265.54
2018,8,23,10,15,55.5,342.0,2.3,18.85,386.5,386.52,299.93
2018,8,23,10,30,73.0,371.0,2.3,19.0,431.0,431.39,333.16
2018,8,23,10,45,92.5,391.0,2.35,19.15,469.0,467.8,359.96
2018,8,23,11,0,112.0,411.0,2.4,19.3,507.0,522.37,399.6
2018,8,23,11,15,89.0,403.5,2.45,19.4,480.5,467.21,358.0
2018,8,23,11,30,66.0,396.0,2.5,19.5,454.0,432.14,331.36
2018,8,23,11,45,53.0,385.5,2.55,19.6,432.5,404.47,310.35
2018,8,23,12,0,40.0,375.0,2.6,19.7,411.0,377.56,289.8
2018,8,23,12,15,44.0,380.0,2.65,19.75,419.5,380.93,292.49
2018,8,23,12,30,48.0,385.0,2.7,19.8,428.0,383.6,294.55
2018,8,23,12,45,70.0,396.5,2.75,19.8,458.5,405.86,311.81
2018,8,23,13,0,92.0,408.0,2.8,19.8,489.0,425.58,326.93
2018,8,23,13,15,129.0,402.5,2.85,19.75,513.5,445.5,342.52
2018,8,23,13,30,166.0,397.0,2.9,19.7,538.0,453.11,348.71
2018,8,23,13,45,268.0,364.5,2.95,19.65,585.0,478.43,368.7
2018,8,23,14,0,370.0,332.0,3.0,19.6,632.0,488.76,376.35
2018,8,23,14,15,503.5,281.5,3.05,19.5,673.5,492.18,377.72
2018,8,23,14,30,637.0,231.0,3.1,19.4,715.0,479.09,364.62
2018,8,23,14,45,625.5,224.0,3.15,19.25,680.0,425.35,320.24
2018,8,23,15,0,614.0,217.0,3.2,19.1,645.0,372.27,275.49
2018,8,23,15,15,596.0,209.5,3.2,19.1,604.0,316.4,228.04
2018,8,23,15,30,578.0,202.0,3.2,19.1,563.0,263.57,183.52
2018,8,23,15,45,557.0,192.5,3.25,18.65,518.5,210.94,142.08
2018,8,23,16,0,536.0,183.0,3.3,18.2,474.0,160.91,108.64
2018,8,23,16,15,510.5,171.0,3.35,17.9,426.5,114.07,93.43
2018,8,23,16,30,485.0,159.0,3.4,17.6,379.0,108.1,88.77
2018,8,23,16,45,451.0,145.5,3.45,17.3,330.5,100.73,82.77
2018,8,23,17,0,417.0,132.0,3.5,17.0,282.0,93.01,76.35
2018,8,23,17,15,371.5,115.5,3.5,16.65,233.5,82.77,67.59
2018,8,23,17,30,326.0,99.0,3.5,16.3,185.0,72.13,58.24
2018,8,23,17,45,269.0,80.5,3.5,15.95,140.5,60.49,47.76
2018,8,23,18,0,212.0,62.0,3.5,15.6,96.0,47.1,35.48
2018,8,23,18,15,145.0,41.5,3.45,15.35,61.0,32.03,21.3
2018,8,23,18,30,78.0,21.0,3.4,15.1,26.0,16.63,0.84
2018,8,23,18,45,39.0,10.5,3.3,14.9,13.0,8.96,0.0
2018,8,23,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.6,13.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.7,14.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.0,2.75,14.15,8.0,6.83,0.0
2018,8,24,6,0,0.0,15.0,2.8,14.3,15.0,12.36,2.55
2018,8,24,6,15,0.0,29.0,2.8,14.55,29.0,23.96,14.13
2018,8,24,6,30,0.0,43.0,2.8,14.8,43.0,36.21,24.96
2018,8,24,6,45,0.0,61.0,2.75,15.0,61.0,53.02,39.54
2018,8,24,7,0,0.0,79.0,2.7,15.2,79.0,69.6,53.76
2018,8,24,7,15,0.0,88.5,2.65,15.45,88.5,77.11,60.08
2018,8,24,7,30,0.0,98.0,2.6,15.7,98.0,84.88,66.44
2018,8,24,7,45,0.0,105.5,2.5,16.0,105.5,90.85,71.16
2018,8,24,8,0,0.0,113.0,2.4,16.3,113.0,96.99,75.94
2018,8,24,8,15,0.0,125.0,2.35,16.6,125.0,107.54,84.3
2018,8,24,8,30,0.0,137.0,2.3,16.9,137.0,118.11,92.58
2018,8,24,8,45,2.0,157.5,2.25,17.2,159.0,138.64,108.97
2018,8,24,9,0,4.0,178.0,2.2,17.5,181.0,159.27,125.22
2018,8,24,9,15,8.0,201.0,2.2,17.75,206.5,184.29,144.92
2018,8,24,9,30,12.0,224.0,2.2,18.0,232.0,209.39,164.43
2018,8,24,9,45,15.5,246.0,2.2,18.25,257.5,233.0,182.53
2018,8,24,10,0,19.0,268.0,2.2,18.5,283.0,256.52,200.38
2018,8,24,10,15,28.5,298.5,2.25,18.7,321.5,313.82,244.31
2018,8,24,10,30,38.0,329.0,2.3,18.9,360.0,352.44,273.25
2018,8,24,10,45,54.5,358.5,2.35,19.1,404.5,396.32,306.14
2018,8,24,11,0,71.0,388.0,2.4,19.3,449.0,439.09,337.74
2018,8,24,11,15,63.0,389.5,2.45,19.4,444.0,428.06,328.72
2018,8,24,11,30,55.0,391.0,2.5,19.5,439.0,417.02,320.0
2018,8,24,11,45,51.5,388.5,2.55,19.6,434.0,406.32,311.77
2018,8,24,12,0,48.0,386.0,2.6,19.7,429.0,395.62,303.56
2018,8,24,12,15,49.5,389.0,2.7,19.75,433.0,394.48,302.8
2018,8,24,12,30,51.0,392.0,2.8,19.8,437.0,392.85,301.65
2018,8,24,12,45,52.5,389.0,2.85,19.85,435.0,385.28,296.04
2018,8,24,13,0,54.0,386.0,2.9,19.9,433.0,377.4,290.22
2018,8,24,13,15,81.0,391.0,2.95,19.85,460.5,394.39,303.75
2018,8,24,13,30,108.0,396.0,3.0,19.8,488.0,413.64,318.63
2018,8,24,13,45,210.0,375.0,3.05,19.75,547.0,447.78,345.49
2018,8,24,14,0,312.0,354.0,3.1,19.7,606.0,473.51,364.77
2018,8,24,14,15,465.0,295.5,3.1,19.55,655.0,483.24,371.13
2018,8,24,14,30,618.0,237.0,3.1,19.4,704.0,474.9,361.64
2018,8,24,14,45,576.5,236.0,3.15,19.25,655.0,413.64,312.06
2018,8,24,15,0,535.0,235.0,3.2,19.1,606.0,357.47,265.96
2018,8,24,15,15,390.5,240.5,3.2,19.1,502.5,282.47,208.3
2018,8,24,15,30,246.0,246.0,3.2,19.1,399.0,228.34,169.21
2018,8,24,15,45,218.0,235.0,3.25,18.65,362.5,200.43,148.49
2018,8,24,16,0,190.0,224.0,3.3,18.2,326.0,171.08,128.76
2018,8,24,16,15,202.0,203.0,3.3,17.9,302.0,141.43,116.83
2018,8,24,16,30,214.0,182.0,3.3,17.6,278.0,128.95,106.7
2018,8,24,16,45,258.5,156.5,3.3,17.25,258.5,109.32,90.22
2018,8,24,17,0,303.0,131.0,3.3,16.9,239.0,94.27,77.48
2018,8,24,17,15,293.0,115.5,3.25,16.55,206.0,84.26,68.91
2018,8,24,17,30,283.0,100.0,3.2,16.2,173.0,73.85,59.76
2018,8,24,17,45,231.5,79.5,3.2,15.85,130.0,59.54,46.9
2018,8,24,18,0,180.0,59.0,3.2,15.5,87.0,44.86,33.48
2018,8,24,18,15,121.5,38.0,3.1,15.25,54.0,29.45,18.94
2018,8,24,18,30,63.0,17.0,3.0,15.0,21.0,13.61,0.0
2018,8,24,18,45,31.5,8.5,2.9,14.75,10.5,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.8,12.4,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.8,12.8,1.0,0.0,0.0
2018,8,25,5,45,42.0,12.0,1.85,13.2,15.0,26.98,0.0
2018,8,25,6,0,81.0,23.0,1.9,13.6,29.0,74.7,41.63
2018,8,25,6,15,155.5,42.0,1.9,13.95,65.0,143.73,112.77
2018,8,25,6,30,230.0,61.0,1.9,14.3,101.0,228.92,187.04
2018,8,25,6,45,148.0,73.5,1.9,14.65,102.5,189.59,156.27
2018,8,25,7,0,66.0,86.0,1.9,15.0,104.0,141.45,115.7
2018,8,25,7,15,33.0,93.5,1.8,15.35,102.5,114.23,92.24
2018,8,25,7,30,0.0,101.0,1.7,15.7,101.0,88.03,69.02
2018,8,25,7,45,0.5,117.5,1.65,16.05,117.5,103.3,81.52
2018,8,25,8,0,1.0,134.0,1.6,16.4,134.0,118.58,93.76
2018,8,25,8,15,3.5,155.0,1.55,16.8,156.5,140.14,111.01
2018,8,25,8,30,6.0,176.0,1.5,17.2,179.0,161.8,128.05
2018,8,25,8,45,12.5,200.5,1.45,17.55,208.0,190.8,150.9
2018,8,25,9,0,19.0,225.0,1.4,17.9,237.0,220.01,173.51
2018,8,25,9,15,25.0,248.0,1.4,18.25,265.0,247.33,194.31
2018,8,25,9,30,31.0,271.0,1.4,18.6,293.0,294.61,230.16
2018,8,25,9,45,31.5,284.0,1.35,18.95,307.0,306.73,238.27
2018,8,25,10,0,32.0,297.0,1.3,19.3,321.0,318.61,246.33
2018,8,25,10,15,33.5,311.0,1.35,19.55,337.0,332.29,256.04
2018,8,25,10,30,35.0,325.0,1.4,19.8,353.0,345.62,265.45
2018,8,25,10,45,34.5,333.0,1.4,20.1,361.5,350.35,268.22
2018,8,25,11,0,34.0,341.0,1.4,20.4,370.0,354.8,270.85
2018,8,25,11,15,29.5,332.5,1.5,20.6,358.0,338.59,258.41
2018,8,25,11,30,25.0,324.0,1.6,20.8,346.0,322.7,246.31
2018,8,25,11,45,26.0,329.5,1.65,21.0,352.5,325.7,248.41
2018,8,25,12,0,27.0,335.0,1.7,21.2,359.0,328.31,250.16
2018,8,25,12,15,31.0,341.0,1.85,21.3,368.5,333.62,254.32
2018,8,25,12,30,35.0,347.0,2.0,21.4,378.0,338.27,257.98
2018,8,25,12,45,40.5,359.0,2.1,21.45,394.5,348.82,266.04
2018,8,25,13,0,46.0,371.0,2.2,21.5,411.0,358.27,273.26
2018,8,25,13,15,43.0,361.0,2.35,21.45,398.0,341.4,260.87
2018,8,25,13,30,40.0,351.0,2.5,21.4,385.0,324.91,248.79
2018,8,25,13,45,47.5,330.0,2.6,21.3,369.0,306.23,235.17
2018,8,25,14,0,55.0,309.0,2.7,21.2,353.0,287.25,221.11
2018,8,25,14,15,117.0,289.0,2.8,21.0,378.5,298.26,230.06
2018,8,25,14,30,179.0,269.0,2.9,20.8,404.0,299.5,230.47
2018,8,25,14,45,138.5,257.5,3.0,20.6,359.0,259.85,199.52
2018,8,25,15,0,98.0,246.0,3.1,20.4,314.0,225.1,172.72
2018,8,25,15,15,59.0,233.0,3.1,20.4,273.0,197.53,151.83
2018,8,25,15,30,20.0,220.0,3.1,20.4,232.0,178.1,138.0
2018,8,25,15,45,23.0,208.0,3.2,19.8,221.0,166.16,129.05
2018,8,25,16,0,26.0,196.0,3.3,19.2,210.0,153.72,119.9
2018,8,25,16,15,28.5,180.5,3.35,18.8,194.5,132.2,108.64
2018,8,25,16,30,31.0,165.0,3.4,18.4,179.0,121.66,100.17
2018,8,25,16,45,75.5,149.0,3.45,18.0,177.0,111.07,91.51
2018,8,25,17,0,120.0,133.0,3.5,17.6,175.0,97.07,79.72
2018,8,25,17,15,169.0,111.0,3.45,17.15,159.5,82.93,67.59
2018,8,25,17,30,218.0,89.0,3.4,16.7,144.0,66.18,52.88
2018,8,25,17,45,189.0,71.0,3.4,16.25,111.0,53.58,41.56
2018,8,25,18,0,160.0,53.0,3.4,15.8,78.0,40.62,29.68
2018,8,25,18,15,98.5,36.0,3.25,15.5,49.5,27.91,17.39
2018,8,25,18,30,37.0,19.0,3.1,15.2,21.0,15.33,0.0
2018,8,25,18,45,18.5,9.5,3.0,14.95,10.5,8.11,0.0
2018,8,25,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,26,5,30,3.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,5,45,3.0,3.0,2.35,13.05,3.0,3.76,0.0
2018,8,26,6,0,3.0,6.0,2.4,13.4,6.0,6.42,0.0
2018,8,26,6,15,1.5,11.0,2.4,13.75,11.0,9.81,2.45
2018,8,26,6,30,0.0,16.0,2.4,14.1,16.0,13.16,5.5
2018,8,26,6,45,0.0,22.5,2.45,14.45,22.5,18.53,10.22
2018,8,26,7,0,0.0,29.0,2.5,14.8,29.0,23.91,14.89
2018,8,26,7,15,0.0,34.0,2.4,15.1,34.0,28.06,18.44
2018,8,26,7,30,0.0,39.0,2.3,15.4,39.0,32.22,21.93
2018,8,26,7,45,0.0,48.0,2.2,15.7,48.0,39.71,28.19
2018,8,26,8,0,0.0,57.0,2.1,16.0,57.0,47.21,34.39
2018,8,26,8,15,0.0,67.0,2.1,16.35,67.0,55.57,41.22
2018,8,26,8,30,0.0,77.0,2.1,16.7,77.0,63.95,47.98
2018,8,26,8,45,0.0,83.5,2.05,17.0,83.5,69.42,52.29
2018,8,26,9,0,0.0,90.0,2.0,17.3,90.0,74.9,56.57
2018,8,26,9,15,0.0,107.5,2.05,17.6,107.5,90.16,68.83
2018,8,26,9,30,0.0,125.0,2.1,17.9,125.0,105.64,81.14
2018,8,26,9,45,1.0,144.0,2.1,18.2,145.0,123.52,95.31
2018,8,26,10,0,2.0,163.0,2.1,18.5,165.0,141.45,109.38
2018,8,26,10,15,6.0,192.5,2.2,18.75,197.5,171.97,133.48
2018,8,26,10,30,10.0,222.0,2.3,19.0,230.0,202.52,157.31
2018,8,26,10,45,14.5,257.0,2.35,19.2,269.0,238.55,185.16
2018,8,26,11,0,19.0,292.0,2.4,19.4,308.0,274.35,212.49
2018,8,26,11,15,22.0,309.0,2.45,19.55,328.0,291.58,225.38
2018,8,26,11,30,25.0,326.0,2.5,19.7,348.0,324.9,250.47
2018,8,26,11,45,34.0,347.5,2.6,19.8,377.5,350.77,270.04
2018,8,26,12,0,43.0,369.0,2.7,19.9,407.0,375.42,288.61
2018,8,26,12,15,78.5,389.5,2.8,19.9,459.0,420.98,323.68
2018,8,26,12,30,114.0,410.0,2.9,19.9,511.0,475.18,364.51
2018,8,26,12,45,205.0,392.5,2.95,19.95,571.5,522.09,401.07
2018,8,26,13,0,296.0,375.0,3.0,20.0,632.0,569.77,437.28
2018,8,26,13,15,264.0,388.0,3.1,19.95,614.0,537.4,412.56
2018,8,26,13,30,232.0,401.0,3.2,19.9,596.0,501.25,385.38
2018,8,26,13,45,212.5,387.0,3.3,19.8,562.0,459.32,354.1
2018,8,26,14,0,193.0,373.0,3.4,19.7,528.0,419.25,323.83
2018,8,26,14,15,275.5,314.5,3.45,19.55,526.0,399.66,309.11
2018,8,26,14,30,358.0,256.0,3.5,19.4,524.0,370.57,285.51
2018,8,26,14,45,442.5,217.5,3.6,19.3,532.0,346.64,263.82
2018,8,26,15,0,527.0,179.0,3.7,19.2,540.0,313.5,232.87
2018,8,26,15,15,313.5,218.0,3.7,19.2,429.0,248.12,184.21
2018,8,26,15,30,100.0,257.0,3.7,19.2,318.0,214.07,164.09
2018,8,26,15,45,120.0,237.0,3.75,18.75,304.5,187.39,142.48
2018,8,26,16,0,140.0,217.0,3.8,18.3,291.0,162.55,123.8
2018,8,26,16,15,282.0,173.0,3.85,18.05,303.5,118.65,97.42
2018,8,26,16,30,424.0,129.0,3.9,17.8,316.0,88.47,71.8
2018,8,26,16,45,532.0,103.0,3.9,17.5,308.0,74.59,60.03
2018,8,26,17,0,640.0,77.0,3.9,17.2,300.0,58.18,45.84
2018,8,26,17,15,541.5,74.0,3.85,16.85,240.5,56.53,44.49
2018,8,26,17,30,443.0,71.0,3.8,16.5,181.0,55.23,43.29
2018,8,26,17,45,414.5,58.5,3.75,16.15,142.0,46.56,35.38
2018,8,26,18,0,386.0,46.0,3.7,15.8,103.0,37.47,26.88
2018,8,26,18,15,269.5,33.0,3.65,15.55,65.5,27.22,16.5
2018,8,26,18,30,153.0,20.0,3.6,15.3,28.0,15.62,0.0
2018,8,26,18,45,76.5,10.0,3.55,15.05,14.0,8.54,0.0
2018,8,26,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.5,14.25,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,8,27,5,45,4.0,3.5,2.7,14.75,3.5,4.59,0.0
2018,8,27,6,0,4.0,6.0,2.8,15.0,6.0,6.89,0.0
2018,8,27,6,15,29.0,16.5,2.75,15.25,21.0,32.81,21.43
2018,8,27,6,30,54.0,27.0,2.7,15.5,36.0,67.91,52.24
2018,8,27,6,45,38.0,27.5,2.7,15.75,35.0,52.35,39.69
2018,8,27,7,0,22.0,28.0,2.7,16.0,34.0,43.5,32.13
2018,8,27,7,15,11.0,30.5,2.65,16.25,33.5,33.79,23.59
2018,8,27,7,30,0.0,33.0,2.6,16.5,33.0,27.24,17.58
2018,8,27,7,45,0.0,40.0,2.5,16.75,40.0,33.06,22.44
2018,8,27,8,0,0.0,47.0,2.4,17.0,47.0,38.89,27.25
2018,8,27,8,15,0.0,59.5,2.35,17.3,59.5,49.32,35.84
2018,8,27,8,30,0.0,72.0,2.3,17.6,72.0,59.77,44.35
2018,8,27,8,45,0.0,101.5,2.25,17.9,101.5,85.01,64.95
2018,8,27,9,0,0.0,131.0,2.2,18.2,131.0,111.53,86.28
2018,8,27,9,15,0.5,142.0,2.2,18.45,142.5,121.74,94.21
2018,8,27,9,30,1.0,153.0,2.2,18.7,154.0,131.97,102.12
2018,8,27,9,45,1.5,151.5,2.2,18.9,153.0,130.82,100.91
2018,8,27,10,0,2.0,150.0,2.2,19.1,152.0,129.77,99.83
2018,8,27,10,15,6.0,185.5,2.25,19.3,190.5,165.64,128.26
2018,8,27,10,30,10.0,221.0,2.3,19.5,229.0,201.68,156.39
2018,8,27,10,45,11.5,234.5,2.3,19.65,244.0,214.89,166.36
2018,8,27,11,0,13.0,248.0,2.3,19.8,259.0,227.92,176.22
2018,8,27,11,15,13.5,253.0,2.35,19.9,264.5,232.03,179.18
2018,8,27,11,30,14.0,258.0,2.4,20.0,270.0,236.01,182.1
2018,8,27,11,45,14.5,264.5,2.4,20.1,277.0,241.19,185.92
2018,8,27,12,0,15.0,271.0,2.4,20.2,284.0,246.18,189.61
2018,8,27,12,15,14.5,266.0,2.45,20.2,278.5,239.96,184.79
2018,8,27,12,30,14.0,261.0,2.5,20.2,273.0,233.77,180.05
2018,8,27,12,45,12.5,246.0,2.5,20.2,257.0,218.2,168.01
2018,8,27,13,0,11.0,231.0,2.5,20.2,241.0,202.93,156.21
2018,8,27,13,15,8.5,206.5,2.55,20.15,214.0,179.24,137.82
2018,8,27,13,30,6.0,182.0,2.6,20.1,187.0,156.09,119.75
2018,8,27,13,45,60.0,162.5,2.65,20.05,210.5,178.4,138.49
2018,8,27,14,0,114.0,143.0,2.7,20.0,234.0,188.48,146.86
2018,8,27,14,15,449.5,139.0,2.7,19.85,477.0,350.86,273.01
2018,8,27,14,30,785.0,135.0,2.7,19.7,720.0,470.24,357.15
2018,8,27,14,45,629.0,148.0,2.75,19.55,602.0,366.13,274.79
2018,8,27,15,0,473.0,161.0,2.8,19.4,484.0,281.57,208.53
2018,8,27,15,15,310.5,179.5,2.8,19.4,386.0,216.98,159.37
2018,8,27,15,30,148.0,198.0,2.8,19.4,288.0,180.32,135.01
2018,8,27,15,45,133.0,187.5,2.8,18.95,263.5,157.49,117.72
2018,8,27,16,0,118.0,177.0,2.8,18.5,239.0,136.57,103.35
2018,8,27,16,15,81.0,169.0,2.8,18.2,209.5,125.87,103.52
2018,8,27,16,30,44.0,161.0,2.8,17.9,180.0,119.18,98.25
2018,8,27,16,45,104.5,144.5,2.8,17.6,182.5,104.66,86.11
2018,8,27,17,0,165.0,128.0,2.8,17.3,185.0,94.31,77.41
2018,8,27,17,15,169.5,108.5,2.8,16.95,158.5,81.15,66.06
2018,8,27,17,30,174.0,89.0,2.8,16.6,132.0,65.79,52.51
2018,8,27,17,45,128.5,70.0,2.8,16.25,97.5,53.7,41.57
2018,8,27,18,0,83.0,51.0,2.8,15.9,63.0,39.6,28.63
2018,8,27,18,15,49.5,32.5,2.8,15.7,39.0,25.69,14.86
2018,8,27,18,30,16.0,14.0,2.8,15.5,15.0,11.52,0.0
2018,8,27,18,45,8.0,7.0,2.8,15.3,7.5,5.97,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.95,14.15,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,8,28,5,45,14.0,6.5,2.2,14.7,7.5,11.19,0.0
2018,8,28,6,0,23.0,12.0,2.3,15.0,14.0,24.01,6.2
2018,8,28,6,15,47.5,23.5,2.35,15.25,30.5,51.78,36.88
2018,8,28,6,30,72.0,35.0,2.4,15.5,47.0,90.03,70.82
2018,8,28,6,45,43.5,44.5,2.45,15.75,52.5,75.95,59.65
2018,8,28,7,0,15.0,54.0,2.5,16.0,58.0,58.94,44.97
2018,8,28,7,15,7.5,58.5,2.45,16.3,60.5,53.88,40.51
2018,8,28,7,30,0.0,63.0,2.4,16.6,63.0,52.19,38.73
2018,8,28,7,45,0.0,81.5,2.35,16.85,81.5,68.11,51.96
2018,8,28,8,0,0.0,100.0,2.3,17.1,100.0,84.83,65.67
2018,8,28,8,15,5.0,135.5,2.3,17.4,138.0,122.48,96.63
2018,8,28,8,30,10.0,171.0,2.3,17.7,176.0,160.94,127.64
2018,8,28,8,45,14.0,194.0,2.25,18.0,202.0,186.25,147.53
2018,8,28,9,0,18.0,217.0,2.2,18.3,228.0,211.65,167.23
2018,8,28,9,15,25.0,242.0,2.25,18.55,258.5,242.02,190.8
2018,8,28,9,30,32.0,267.0,2.3,18.8,289.0,292.4,229.55
2018,8,28,9,45,45.5,296.0,2.3,19.0,329.5,335.01,261.91
2018,8,28,10,0,59.0,325.0,2.3,19.2,370.0,377.29,293.55
2018,8,28,10,15,66.0,342.5,2.35,19.4,394.5,399.99,309.98
2018,8,28,10,30,73.0,360.0,2.4,19.6,419.0,422.11,325.97
2018,8,28,10,45,70.0,369.5,2.45,19.75,427.5,425.05,327.37
2018,8,28,11,0,67.0,379.0,2.5,19.9,436.0,427.57,328.61
2018,8,28,11,15,71.0,389.5,2.55,19.95,450.5,437.53,335.78
2018,8,28,11,30,75.0,400.0,2.6,20.0,465.0,446.73,342.39
2018,8,28,11,45,80.0,407.0,2.6,20.1,477.0,452.57,346.43
2018,8,28,12,0,85.0,414.0,2.6,20.2,489.0,457.53,349.87
2018,8,28,12,15,87.0,415.0,2.65,20.2,491.5,453.21,346.68
2018,8,28,12,30,89.0,416.0,2.7,20.2,494.0,448.28,343.12
2018,8,28,12,45,96.5,415.0,2.7,20.2,499.0,445.32,341.09
2018,8,28,13,0,104.0,414.0,2.7,20.2,504.0,441.32,338.25
2018,8,28,13,15,102.0,404.5,2.7,20.15,491.0,422.0,323.93
2018,8,28,13,30,100.0,395.0,2.7,20.1,478.0,402.76,309.64
2018,8,28,13,45,199.0,366.0,2.75,20.05,526.0,434.15,334.62
2018,8,28,14,0,298.0,337.0,2.8,20.0,574.0,452.38,348.41
2018,8,28,14,15,586.5,218.0,2.8,19.9,661.0,484.95,372.07
2018,8,28,14,30,875.0,99.0,2.8,19.8,748.0,481.77,364.68
2018,8,28,14,45,866.5,96.5,2.8,19.65,712.0,422.02,313.63
2018,8,28,15,0,858.0,94.0,2.8,19.5,676.0,361.88,261.12
2018,8,28,15,15,844.0,91.5,2.8,19.5,633.5,300.13,206.63
2018,8,28,15,30,830.0,89.0,2.8,19.5,591.0,233.54,149.18
2018,8,28,15,45,813.0,86.0,2.8,19.05,545.0,172.1,100.03
2018,8,28,16,0,796.0,83.0,2.8,18.6,499.0,112.45,62.12
2018,8,28,16,15,774.0,79.0,2.8,18.3,450.0,63.03,49.44
2018,8,28,16,30,752.0,75.0,2.8,18.0,401.0,60.86,47.81
2018,8,28,16,45,718.5,70.5,2.75,17.75,349.5,58.07,45.57
2018,8,28,17,0,685.0,66.0,2.7,17.5,298.0,55.23,43.22
2018,8,28,17,15,634.5,60.5,2.65,17.15,246.5,47.14,36.16
2018,8,28,17,30,584.0,55.0,2.6,16.8,195.0,43.54,32.91
2018,8,28,17,45,504.5,48.0,2.6,16.45,147.5,38.53,28.23
2018,8,28,18,0,425.0,41.0,2.6,16.1,100.0,33.55,23.32
2018,8,28,18,15,292.5,29.5,2.5,15.9,62.0,24.42,13.35
2018,8,28,18,30,160.0,18.0,2.4,15.7,24.0,15.36,0.0
2018,8,28,18,45,80.0,9.0,2.35,15.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,5,45,115.0,12.0,1.6,14.9,19.5,56.79,0.0
2018,8,29,6,0,230.0,24.0,1.6,15.3,39.0,154.91,59.29
2018,8,29,6,15,349.5,34.0,1.65,15.7,80.0,251.39,195.17
2018,8,29,6,30,469.0,44.0,1.7,16.1,121.0,351.63,283.95
2018,8,29,6,45,423.0,61.0,1.75,16.5,149.5,367.97,301.18
2018,8,29,7,0,377.0,78.0,1.8,16.9,178.0,373.27,307.36
2018,8,29,7,15,523.5,76.0,1.8,17.2,247.5,501.89,410.88
2018,8,29,7,30,670.0,74.0,1.8,17.5,317.0,635.4,511.16
2018,8,29,7,45,707.5,77.5,1.8,17.8,369.0,693.26,550.84
2018,8,29,8,0,745.0,81.0,1.8,18.1,421.0,755.93,593.3
2018,8,29,8,15,739.0,93.0,1.85,18.4,462.0,790.11,614.84
2018,8,29,8,30,733.0,105.0,1.9,18.7,503.0,825.99,637.5
2018,8,29,8,45,671.0,134.0,1.9,19.0,523.0,821.41,631.34
2018,8,29,9,0,609.0,163.0,1.9,19.3,543.0,808.87,620.23
2018,8,29,9,15,702.0,143.0,1.95,19.55,609.0,887.76,672.81
2018,8,29,9,30,795.0,123.0,2.0,19.8,675.0,959.32,718.36
2018,8,29,9,45,849.0,108.5,2.05,20.05,725.0,990.99,736.91
2018,8,29,10,0,903.0,94.0,2.1,20.3,775.0,1032.43,762.19
2018,8,29,10,15,910.5,95.0,2.2,20.45,804.5,1040.86,766.78
2018,8,29,10,30,918.0,96.0,2.3,20.6,834.0,1045.3,769.28
2018,8,29,10,45,923.5,96.5,2.35,20.75,856.0,1043.1,767.07
2018,8,29,11,0,929.0,97.0,2.4,20.9,878.0,1036.83,762.42
2018,8,29,11,15,932.0,98.0,2.45,21.0,893.0,1024.54,754.17
2018,8,29,11,30,935.0,99.0,2.5,21.1,908.0,1008.24,743.47
2018,8,29,11,45,937.0,98.5,2.6,21.2,914.5,985.52,729.13
2018,8,29,12,0,939.0,98.0,2.7,21.3,921.0,959.03,712.29
2018,8,29,12,15,933.5,101.5,2.7,21.3,919.0,926.2,690.59
2018,8,29,12,30,928.0,105.0,2.7,21.3,917.0,890.16,666.7
2018,8,29,12,45,919.5,108.5,2.75,21.3,906.0,848.71,639.37
2018,8,29,13,0,911.0,112.0,2.8,21.3,895.0,804.73,610.03
2018,8,29,13,15,907.0,111.0,2.8,21.25,878.0,757.7,577.48
2018,8,29,13,30,903.0,110.0,2.8,21.2,861.0,708.35,541.14
2018,8,29,13,45,896.5,109.0,2.85,21.15,836.5,655.36,501.38
2018,8,29,14,0,890.0,108.0,2.9,21.1,812.0,600.74,459.16
2018,8,29,14,15,881.0,106.5,2.85,21.0,780.5,543.04,413.06
2018,8,29,14,30,872.0,105.0,2.8,20.9,749.0,484.49,364.82
2018,8,29,14,45,859.5,104.0,2.75,20.75,711.5,424.37,313.99
2018,8,29,15,0,847.0,103.0,2.7,20.6,674.0,360.75,259.19
2018,8,29,15,15,832.0,100.0,2.7,20.6,631.0,297.88,204.24
2018,8,29,15,30,817.0,97.0,2.7,20.6,588.0,236.06,150.97
2018,8,29,15,45,795.5,94.5,2.6,20.25,540.5,175.06,102.74
2018,8,29,16,0,774.0,92.0,2.5,19.9,493.0,116.47,66.18
2018,8,29,16,15,744.0,88.5,2.5,19.7,442.5,69.75,54.95
2018,8,29,16,30,714.0,85.0,2.5,19.5,392.0,62.4,48.86
2018,8,29,16,45,673.0,81.0,2.45,19.25,340.0,60.44,47.36
2018,8,29,17,0,632.0,77.0,2.4,19.0,288.0,58.51,45.81
2018,8,29,17,15,574.0,70.0,2.3,18.65,236.5,54.11,42.03
2018,8,29,17,30,516.0,63.0,2.2,18.3,185.0,49.66,38.04
2018,8,29,17,45,431.0,53.5,2.15,18.0,138.0,42.89,31.8
2018,8,29,18,0,346.0,44.0,2.1,17.7,91.0,36.05,25.19
2018,8,29,18,15,228.5,30.5,2.0,17.4,56.0,23.72,12.05
2018,8,29,18,30,111.0,17.0,1.9,17.1,21.0,14.51,0.0
2018,8,29,18,45,55.5,8.5,1.85,16.8,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
