Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,15.85,3.0,2.56,0.0
2018,8,30,6,0,0.0,6.0,1.5,16.1,6.0,4.92,0.0
2018,8,30,6,15,0.0,12.5,1.5,16.35,12.5,10.27,2.62
2018,8,30,6,30,0.0,19.0,1.5,16.6,19.0,15.64,7.45
2018,8,30,6,45,0.0,25.5,1.45,16.9,25.5,21.01,12.17
2018,8,30,7,0,0.0,32.0,1.4,17.2,32.0,26.4,16.83
2018,8,30,7,15,0.0,30.0,1.35,17.35,30.0,24.74,15.45
2018,8,30,7,30,0.0,28.0,1.3,17.5,28.0,23.1,14.02
2018,8,30,7,45,0.0,27.5,1.2,17.65,27.5,22.7,13.62
2018,8,30,8,0,0.0,27.0,1.1,17.8,27.0,22.3,13.22
2018,8,30,8,15,2.5,57.0,1.05,18.0,58.5,49.44,36.01
2018,8,30,8,30,5.0,87.0,1.0,18.2,90.0,76.89,58.64
2018,8,30,8,45,10.0,121.5,0.95,18.4,127.5,112.71,87.82
2018,8,30,9,0,15.0,156.0,0.9,18.6,165.0,149.47,117.15
2018,8,30,9,15,7.5,118.5,0.95,18.8,123.0,107.39,82.62
2018,8,30,9,30,0.0,81.0,1.0,19.0,81.0,67.43,49.77
2018,8,30,9,45,2.5,133.5,1.0,19.2,135.5,115.7,88.73
2018,8,30,10,0,5.0,186.0,1.0,19.4,190.0,165.68,128.06
2018,8,30,10,15,77.5,266.5,1.1,19.6,328.5,332.16,258.57
2018,8,30,10,30,150.0,347.0,1.2,19.8,467.0,508.14,388.28
2018,8,30,10,45,101.0,316.5,1.3,19.95,398.5,421.89,322.77
2018,8,30,11,0,52.0,286.0,1.4,20.1,330.0,318.85,245.15
2018,8,30,11,15,37.5,291.0,1.5,20.25,323.0,306.67,235.71
2018,8,30,11,30,23.0,296.0,1.6,20.4,316.0,294.69,225.96
2018,8,30,11,45,38.0,327.5,1.7,20.5,360.5,336.2,257.64
2018,8,30,12,0,53.0,359.0,1.8,20.6,405.0,376.05,287.49
2018,8,30,12,15,65.0,378.0,1.9,20.7,434.5,399.44,304.88
2018,8,30,12,30,77.0,397.0,2.0,20.8,464.0,421.08,320.97
2018,8,30,12,45,65.5,382.5,2.1,20.85,439.0,391.35,298.77
2018,8,30,13,0,54.0,368.0,2.2,20.9,414.0,362.78,277.53
2018,8,30,13,15,74.0,372.0,2.3,20.9,434.0,374.09,286.72
2018,8,30,13,30,94.0,376.0,2.4,20.9,454.0,382.96,293.77
2018,8,30,13,45,193.5,355.5,2.5,20.9,510.0,422.36,324.53
2018,8,30,14,0,293.0,335.0,2.6,20.9,566.0,448.05,343.75
2018,8,30,14,15,569.0,226.0,2.7,20.85,651.5,481.95,368.3
2018,8,30,14,30,845.0,117.0,2.8,20.8,737.0,480.2,362.19
2018,8,30,14,45,832.0,114.5,2.9,20.7,699.0,418.94,310.56
2018,8,30,15,0,819.0,112.0,3.0,20.6,661.0,357.98,258.01
2018,8,30,15,15,803.0,109.0,3.0,20.6,618.5,296.41,204.19
2018,8,30,15,30,787.0,106.0,3.0,20.6,576.0,236.07,152.28
2018,8,30,15,45,763.5,103.0,3.2,20.25,528.5,176.22,105.26
2018,8,30,16,0,740.0,100.0,3.4,19.9,481.0,113.12,64.99
2018,8,30,16,15,706.5,97.0,3.5,19.6,430.5,69.23,54.56
2018,8,30,16,30,673.0,94.0,3.6,19.3,380.0,68.38,54.11
2018,8,30,16,45,629.0,89.0,3.7,19.0,328.5,65.99,52.25
2018,8,30,17,0,585.0,84.0,3.8,18.7,277.0,63.59,50.31
2018,8,30,17,15,525.5,76.0,3.8,18.3,226.5,58.66,46.07
2018,8,30,17,30,466.0,68.0,3.8,17.9,176.0,53.66,41.56
2018,8,30,17,45,380.0,57.0,3.85,17.5,130.0,43.56,32.37
2018,8,30,18,0,294.0,46.0,3.9,17.1,84.0,35.39,24.56
2018,8,30,18,15,185.0,30.0,3.85,16.8,50.0,23.25,10.85
2018,8,30,18,30,76.0,14.0,3.8,16.5,16.0,11.95,0.0
2018,8,30,18,45,38.0,7.0,3.75,16.2,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,31,5,45,32.0,6.0,2.75,14.8,8.0,18.18,0.0
2018,8,31,6,0,64.0,12.0,2.8,15.1,16.0,56.74,7.89
2018,8,31,6,15,115.0,22.0,2.8,15.4,37.5,107.01,80.72
2018,8,31,6,30,166.0,32.0,2.8,15.7,59.0,154.7,125.0
2018,8,31,6,45,101.5,36.5,2.75,16.05,55.0,112.77,91.5
2018,8,31,7,0,37.0,41.0,2.7,16.4,51.0,68.62,53.68
2018,8,31,7,15,18.5,55.0,2.6,16.75,60.0,62.46,48.06
2018,8,31,7,30,0.0,69.0,2.5,17.1,69.0,57.21,42.88
2018,8,31,7,45,0.0,90.5,2.4,17.45,90.5,76.8,59.13
2018,8,31,8,0,0.0,112.0,2.3,17.8,112.0,96.59,75.27
2018,8,31,8,15,3.0,138.5,2.15,18.3,140.0,124.05,97.5
2018,8,31,8,30,6.0,165.0,2.0,18.8,168.0,151.76,119.51
2018,8,31,8,45,12.5,191.5,1.9,19.3,199.0,182.91,144.04
2018,8,31,9,0,19.0,218.0,1.8,19.8,230.0,214.3,168.28
2018,8,31,9,15,26.0,243.0,1.7,20.3,260.5,244.77,191.38
2018,8,31,9,30,33.0,268.0,1.6,20.8,291.0,295.69,229.68
2018,8,31,9,45,39.0,287.5,1.5,21.3,316.0,320.44,247.28
2018,8,31,10,0,45.0,307.0,1.4,21.8,341.0,344.88,264.49
2018,8,31,10,15,89.5,342.0,1.4,22.15,412.5,424.78,323.96
2018,8,31,10,30,134.0,377.0,1.4,22.5,484.0,524.78,395.47
2018,8,31,10,45,176.0,389.0,1.45,22.85,533.5,574.35,430.06
2018,8,31,11,0,218.0,401.0,1.5,23.2,583.0,621.97,463.09
2018,8,31,11,15,220.5,408.5,1.7,23.35,595.5,623.71,464.38
2018,8,31,11,30,223.0,416.0,1.9,23.5,608.0,624.05,465.03
2018,8,31,11,45,407.0,334.5,2.15,23.6,688.0,736.67,548.85
2018,8,31,12,0,591.0,253.0,2.4,23.7,768.0,812.04,605.11
2018,8,31,12,15,755.5,177.5,2.6,23.65,834.5,853.31,636.24
2018,8,31,12,30,920.0,102.0,2.8,23.6,901.0,880.48,655.88
2018,8,31,12,45,922.0,99.5,3.05,23.6,893.0,842.0,631.38
2018,8,31,13,0,924.0,97.0,3.3,23.6,885.0,800.35,604.67
2018,8,31,13,15,921.5,95.5,3.5,23.45,868.5,753.36,573.64
2018,8,31,13,30,919.0,94.0,3.7,23.3,852.0,703.9,537.95
2018,8,31,13,45,914.5,93.0,3.9,23.15,828.5,651.37,498.75
2018,8,31,14,0,910.0,92.0,4.1,23.0,805.0,596.97,456.74
2018,8,31,14,15,903.0,91.0,4.25,22.75,774.5,539.65,411.04
2018,8,31,14,30,896.0,90.0,4.4,22.5,744.0,481.21,362.85
2018,8,31,14,45,886.5,87.5,4.55,22.25,706.5,419.69,310.67
2018,8,31,15,0,877.0,85.0,4.7,22.0,669.0,357.89,256.7
2018,8,31,15,15,862.5,83.0,4.7,22.0,626.5,295.15,201.08
2018,8,31,15,30,848.0,81.0,4.7,22.0,584.0,233.23,147.29
2018,8,31,15,45,831.0,78.0,4.8,21.4,537.0,171.33,98.37
2018,8,31,16,0,814.0,75.0,4.9,20.8,490.0,104.08,55.7
2018,8,31,16,15,787.0,72.0,4.85,20.45,439.5,58.41,45.07
2018,8,31,16,30,760.0,69.0,4.8,20.1,389.0,56.71,43.84
2018,8,31,16,45,689.5,70.5,4.75,19.7,331.0,58.07,45.23
2018,8,31,17,0,619.0,72.0,4.7,19.3,273.0,54.87,42.58
2018,8,31,17,15,478.5,69.0,4.6,18.85,207.5,52.84,40.86
2018,8,31,17,30,338.0,66.0,4.5,18.4,142.0,49.39,37.71
2018,8,31,17,45,376.5,51.0,4.4,17.9,115.0,40.8,29.87
2018,8,31,18,0,415.0,36.0,4.3,17.4,88.0,29.55,19.45
2018,8,31,18,15,268.5,25.0,4.2,17.05,52.5,20.71,7.94
2018,8,31,18,30,122.0,14.0,4.1,16.7,17.0,11.95,0.0
2018,8,31,18,45,61.0,7.0,4.0,16.4,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,5,45,72.0,11.0,2.15,14.85,15.0,38.89,0.0
2018,9,1,6,0,144.0,22.0,2.2,15.2,30.0,111.62,6.77
2018,9,1,6,15,241.5,37.0,2.1,15.55,67.5,199.72,152.77
2018,9,1,6,30,339.0,52.0,2.0,15.9,105.0,285.95,231.34
2018,9,1,6,45,403.0,65.0,1.95,16.2,151.5,358.79,294.49
2018,9,1,7,0,467.0,78.0,1.9,16.5,198.0,437.57,359.79
2018,9,1,7,15,514.0,88.0,1.75,16.9,247.5,511.37,417.61
2018,9,1,7,30,561.0,98.0,1.6,17.3,297.0,583.24,471.17
2018,9,1,7,45,591.5,107.5,1.45,17.7,346.5,642.97,512.28
2018,9,1,8,0,622.0,117.0,1.3,18.1,396.0,702.74,551.51
2018,9,1,8,15,649.5,123.5,1.3,18.55,444.5,756.07,586.0
2018,9,1,8,30,677.0,130.0,1.3,19.0,493.0,808.36,618.88
2018,9,1,8,45,697.5,136.0,1.25,19.4,538.5,852.04,644.59
2018,9,1,9,0,718.0,142.0,1.2,19.8,584.0,893.58,668.34
2018,9,1,9,15,701.0,157.5,1.3,20.1,613.0,906.58,675.42
2018,9,1,9,30,684.0,173.0,1.4,20.4,642.0,915.39,680.17
2018,9,1,9,45,540.5,237.5,1.55,20.7,620.0,836.98,625.96
2018,9,1,10,0,397.0,302.0,1.7,21.0,598.0,740.22,556.87
2018,9,1,10,15,310.5,337.0,1.85,21.2,574.0,687.48,518.38
2018,9,1,10,30,224.0,372.0,2.0,21.4,550.0,611.25,462.52
2018,9,1,10,45,230.0,384.0,2.1,21.55,571.5,624.0,471.74
2018,9,1,11,0,236.0,396.0,2.2,21.7,593.0,635.22,479.23
2018,9,1,11,15,483.5,301.0,2.4,21.8,712.5,808.99,607.1
2018,9,1,11,30,731.0,206.0,2.6,21.9,832.0,942.62,701.31
2018,9,1,11,45,787.0,181.0,2.75,21.95,860.0,939.62,698.9
2018,9,1,12,0,843.0,156.0,2.9,22.0,888.0,940.38,700.36
2018,9,1,12,15,838.0,159.0,3.0,22.0,885.5,908.25,679.47
2018,9,1,12,30,833.0,162.0,3.1,22.0,883.0,873.16,656.66
2018,9,1,12,45,825.5,165.0,3.25,22.0,873.0,833.31,630.64
2018,9,1,13,0,818.0,168.0,3.4,22.0,863.0,791.11,601.63
2018,9,1,13,15,816.5,164.0,3.5,21.9,846.0,744.96,568.82
2018,9,1,13,30,815.0,160.0,3.6,21.8,829.0,696.61,533.55
2018,9,1,13,45,811.0,156.5,3.65,21.7,805.5,645.14,494.79
2018,9,1,14,0,807.0,153.0,3.7,21.6,782.0,592.11,453.71
2018,9,1,14,15,799.5,149.0,3.75,21.5,751.0,535.56,408.7
2018,9,1,14,30,792.0,145.0,3.8,21.4,720.0,478.31,361.7
2018,9,1,14,45,782.5,140.0,3.85,21.25,683.5,419.03,311.78
2018,9,1,15,0,773.0,135.0,3.9,21.1,647.0,359.79,260.61
2018,9,1,15,15,755.0,131.0,3.9,21.1,604.0,294.72,204.42
2018,9,1,15,30,737.0,127.0,3.9,21.1,561.0,235.15,153.53
2018,9,1,15,45,717.5,121.5,3.9,20.6,515.0,176.14,107.34
2018,9,1,16,0,698.0,116.0,3.9,20.1,469.0,119.47,72.32
2018,9,1,16,15,671.5,109.0,3.9,19.75,419.5,77.48,61.68
2018,9,1,16,30,645.0,102.0,3.9,19.4,370.0,74.2,59.17
2018,9,1,16,45,605.0,94.5,3.9,19.0,319.0,70.24,55.97
2018,9,1,17,0,565.0,87.0,3.9,18.6,268.0,66.13,52.57
2018,9,1,17,15,505.5,77.5,3.85,18.15,217.5,60.12,47.35
2018,9,1,17,30,446.0,68.0,3.8,17.7,167.0,53.94,41.77
2018,9,1,17,45,361.5,55.5,3.75,17.2,121.5,42.43,31.32
2018,9,1,18,0,277.0,43.0,3.7,16.7,76.0,33.14,22.43
2018,9,1,18,15,171.0,27.5,3.7,16.4,44.5,21.35,6.79
2018,9,1,18,30,65.0,12.0,3.7,16.1,13.0,10.24,0.0
2018,9,1,18,45,32.5,6.0,3.65,15.8,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,2,5,45,16.5,7.0,1.35,14.2,8.0,12.76,0.0
2018,9,2,6,0,33.0,14.0,1.3,14.5,16.0,37.84,0.0
2018,9,2,6,15,27.0,27.5,1.25,14.85,30.0,40.98,27.17
2018,9,2,6,30,21.0,41.0,1.2,15.2,44.0,52.13,38.3
2018,9,2,6,45,32.5,58.0,1.1,15.6,65.0,77.86,60.9
2018,9,2,7,0,44.0,75.0,1.0,16.0,86.0,104.29,83.8
2018,9,2,7,15,22.0,86.5,0.95,16.35,92.0,100.36,79.96
2018,9,2,7,30,0.0,98.0,0.9,16.7,98.0,86.09,67.14
2018,9,2,7,45,6.5,125.0,0.85,17.1,128.0,117.32,93.01
2018,9,2,8,0,13.0,152.0,0.8,17.5,158.0,148.99,118.58
2018,9,2,8,15,23.5,178.5,0.8,17.95,190.5,184.0,146.45
2018,9,2,8,30,34.0,205.0,0.8,18.4,223.0,237.0,187.83
2018,9,2,8,45,38.0,225.5,0.85,18.9,247.5,261.65,205.99
2018,9,2,9,0,42.0,246.0,0.9,19.4,272.0,286.22,223.98
2018,9,2,9,15,38.0,257.5,0.95,19.8,282.0,292.52,227.64
2018,9,2,9,30,34.0,269.0,1.0,20.2,292.0,298.62,231.26
2018,9,2,9,45,31.0,276.5,1.0,20.6,298.5,301.14,232.13
2018,9,2,10,0,28.0,284.0,1.0,21.0,305.0,303.58,233.0
2018,9,2,10,15,36.5,309.0,1.1,21.35,337.5,336.21,257.16
2018,9,2,10,30,45.0,334.0,1.2,21.7,370.0,368.28,280.46
2018,9,2,10,45,52.5,352.0,1.25,22.0,395.0,391.22,296.75
2018,9,2,11,0,60.0,370.0,1.3,22.3,420.0,413.4,312.43
2018,9,2,11,15,98.5,364.0,1.4,22.45,447.5,440.45,333.23
2018,9,2,11,30,137.0,358.0,1.5,22.6,475.0,483.91,365.44
2018,9,2,11,45,98.0,373.5,1.65,22.75,457.5,438.13,330.97
2018,9,2,12,0,59.0,389.0,1.8,22.9,440.0,411.38,310.43
2018,9,2,12,15,112.5,386.5,1.95,22.9,483.5,464.08,350.77
2018,9,2,12,30,166.0,384.0,2.1,22.9,527.0,497.17,376.13
2018,9,2,12,45,132.0,394.0,2.25,22.9,507.0,466.87,353.31
2018,9,2,13,0,98.0,404.0,2.4,22.9,487.0,429.04,325.28
2018,9,2,13,15,106.5,398.0,2.55,22.75,486.5,420.56,319.85
2018,9,2,13,30,115.0,392.0,2.7,22.6,486.0,417.02,317.77
2018,9,2,13,45,150.0,359.5,2.8,22.5,478.5,399.22,305.34
2018,9,2,14,0,185.0,327.0,2.9,22.4,471.0,378.49,290.2
2018,9,2,14,15,476.5,239.5,3.0,22.15,589.0,443.75,339.22
2018,9,2,14,30,768.0,152.0,3.1,21.9,707.0,470.45,354.53
2018,9,2,14,45,755.0,148.0,3.2,21.7,669.5,411.02,304.78
2018,9,2,15,0,742.0,144.0,3.3,21.5,632.0,352.11,254.51
2018,9,2,15,15,723.0,140.0,3.3,21.5,589.5,292.43,203.0
2018,9,2,15,30,704.0,136.0,3.3,21.5,547.0,234.53,153.94
2018,9,2,15,45,577.0,149.5,3.4,20.85,468.0,177.92,114.66
2018,9,2,16,0,450.0,163.0,3.5,20.2,389.0,134.98,92.48
2018,9,2,16,15,394.0,153.0,3.5,19.8,335.5,102.93,83.54
2018,9,2,16,30,338.0,143.0,3.5,19.4,282.0,101.99,83.16
2018,9,2,16,45,316.5,126.5,3.45,18.95,242.5,91.59,74.52
2018,9,2,17,0,295.0,110.0,3.4,18.5,203.0,80.8,65.37
2018,9,2,17,15,298.5,91.5,3.35,18.0,170.5,66.54,52.97
2018,9,2,17,30,302.0,73.0,3.3,17.5,138.0,54.3,42.09
2018,9,2,17,45,226.5,57.5,3.25,17.0,98.5,43.28,32.03
2018,9,2,18,0,151.0,42.0,3.2,16.5,59.0,32.45,21.7
2018,9,2,18,15,85.0,25.5,3.15,16.2,34.0,19.92,3.83
2018,9,2,18,30,19.0,9.0,3.1,15.9,9.0,7.68,0.0
2018,9,2,18,45,9.5,4.5,3.0,15.65,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,5,45,4.0,3.5,1.75,13.8,3.5,4.64,0.0
2018,9,3,6,0,8.0,7.0,1.8,14.1,7.0,11.01,0.0
2018,9,3,6,15,4.0,13.0,1.8,14.45,13.0,13.07,4.72
2018,9,3,6,30,0.0,19.0,1.8,14.8,19.0,15.64,7.47
2018,9,3,6,45,0.0,29.0,1.8,15.15,29.0,23.91,14.71
2018,9,3,7,0,0.0,39.0,1.8,15.5,39.0,32.21,21.91
2018,9,3,7,15,0.0,52.0,1.8,15.9,52.0,43.02,31.13
2018,9,3,7,30,0.0,65.0,1.8,16.3,65.0,53.86,40.23
2018,9,3,7,45,0.0,82.0,1.75,16.7,82.0,68.83,52.65
2018,9,3,8,0,0.0,99.0,1.7,17.1,99.0,84.23,65.23
2018,9,3,8,15,1.0,125.5,1.7,17.45,126.0,109.77,86.03
2018,9,3,8,30,2.0,152.0,1.7,17.8,153.0,135.53,106.66
2018,9,3,8,45,6.0,175.0,1.7,18.15,178.5,160.73,126.64
2018,9,3,9,0,10.0,198.0,1.7,18.5,204.0,186.06,146.44
2018,9,3,9,15,10.5,208.0,1.7,18.8,214.5,195.06,152.96
2018,9,3,9,30,11.0,218.0,1.7,19.1,225.0,204.1,159.52
2018,9,3,9,45,13.5,233.0,1.7,19.4,242.5,220.03,171.53
2018,9,3,10,0,16.0,248.0,1.7,19.7,260.0,235.88,183.36
2018,9,3,10,15,20.5,270.5,1.75,19.95,286.5,260.9,202.31
2018,9,3,10,30,25.0,293.0,1.8,20.2,313.0,305.18,235.7
2018,9,3,10,45,26.5,305.0,1.9,20.45,326.5,316.43,243.65
2018,9,3,11,0,28.0,317.0,2.0,20.7,340.0,327.29,251.46
2018,9,3,11,15,28.5,321.0,2.05,20.85,345.0,328.68,252.18
2018,9,3,11,30,29.0,325.0,2.1,21.0,350.0,329.83,252.79
2018,9,3,11,45,37.0,345.0,2.15,21.15,377.0,353.34,270.42
2018,9,3,12,0,45.0,365.0,2.2,21.3,404.0,375.7,286.98
2018,9,3,12,15,53.5,376.5,2.3,21.3,422.5,389.08,297.12
2018,9,3,12,30,62.0,388.0,2.4,21.3,441.0,401.2,306.37
2018,9,3,12,45,67.5,388.0,2.5,21.35,445.5,398.99,304.91
2018,9,3,13,0,73.0,388.0,2.6,21.4,450.0,395.96,302.9
2018,9,3,13,15,73.5,380.0,2.7,21.3,441.0,381.49,292.42
2018,9,3,13,30,74.0,372.0,2.8,21.2,432.0,366.88,281.8
2018,9,3,13,45,119.5,342.5,2.9,21.05,436.0,366.67,282.7
2018,9,3,14,0,165.0,313.0,3.0,20.9,440.0,356.07,275.16
2018,9,3,14,15,275.0,271.5,3.05,20.65,473.5,365.17,282.04
2018,9,3,14,30,385.0,230.0,3.1,20.4,507.0,361.25,277.11
2018,9,3,14,45,378.0,218.5,3.2,20.15,478.5,320.24,243.3
2018,9,3,15,0,371.0,207.0,3.3,19.9,450.0,279.85,209.44
2018,9,3,15,15,431.5,185.0,3.3,19.9,449.0,249.83,180.93
2018,9,3,15,30,492.0,163.0,3.3,19.9,448.0,212.35,146.17
2018,9,3,15,45,487.5,151.5,3.35,19.25,414.0,166.44,110.06
2018,9,3,16,0,483.0,140.0,3.4,18.6,380.0,121.16,81.16
2018,9,3,16,15,295.5,137.0,3.35,18.25,279.0,97.4,79.32
2018,9,3,16,30,108.0,134.0,3.3,17.9,178.0,98.62,80.76
2018,9,3,16,45,244.0,112.5,3.25,17.55,193.5,81.91,66.5
2018,9,3,17,0,380.0,91.0,3.2,17.2,209.0,65.98,52.73
2018,9,3,17,15,273.0,75.0,3.1,16.85,151.5,54.81,42.91
2018,9,3,17,30,166.0,59.0,3.0,16.5,94.0,45.28,34.32
2018,9,3,17,45,150.5,45.5,2.85,16.1,70.5,35.41,25.25
2018,9,3,18,0,135.0,32.0,2.7,15.7,47.0,24.46,14.88
2018,9,3,18,15,81.0,20.0,2.65,15.5,27.5,15.88,0.0
2018,9,3,18,30,27.0,8.0,2.6,15.3,8.0,6.83,0.0
2018,9,3,18,45,13.5,4.0,2.5,15.1,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,11.5,3.5,2.2,14.25,4.0,7.76,0.0
2018,9,4,6,0,23.0,7.0,2.3,14.6,8.0,21.65,0.0
2018,9,4,6,15,35.5,12.0,2.3,14.95,16.0,37.99,24.39
2018,9,4,6,30,48.0,17.0,2.3,15.3,24.0,52.35,38.86
2018,9,4,6,45,33.0,21.5,2.3,15.7,27.0,43.37,31.9
2018,9,4,7,0,18.0,26.0,2.3,16.1,30.0,34.34,24.18
2018,9,4,7,15,9.0,29.5,2.25,16.45,31.5,31.58,21.64
2018,9,4,7,30,0.0,33.0,2.2,16.8,33.0,27.23,17.58
2018,9,4,7,45,0.0,38.0,2.15,17.15,38.0,31.39,21.03
2018,9,4,8,0,0.0,43.0,2.1,17.5,43.0,35.56,24.43
2018,9,4,8,15,0.0,61.5,2.05,17.85,61.5,50.97,37.2
2018,9,4,8,30,0.0,80.0,2.0,18.2,80.0,66.44,49.84
2018,9,4,8,45,0.0,97.0,2.0,18.55,97.0,81.07,61.64
2018,9,4,9,0,0.0,114.0,2.0,18.9,114.0,96.24,73.73
2018,9,4,9,15,0.0,129.0,1.95,19.15,129.0,109.64,84.29
2018,9,4,9,30,0.0,144.0,1.9,19.4,144.0,123.05,94.76
2018,9,4,9,45,1.5,158.0,1.9,19.7,159.0,137.06,105.68
2018,9,4,10,0,3.0,172.0,1.9,20.0,174.0,151.06,116.51
2018,9,4,10,15,7.0,200.5,1.95,20.25,206.0,180.94,139.9
2018,9,4,10,30,11.0,229.0,2.0,20.5,238.0,210.82,162.97
2018,9,4,10,45,14.5,254.0,2.0,20.7,266.0,236.77,182.75
2018,9,4,11,0,18.0,279.0,2.0,20.9,294.0,262.45,202.14
2018,9,4,11,15,21.0,293.5,2.05,21.0,311.0,277.48,213.39
2018,9,4,11,30,24.0,308.0,2.1,21.1,328.0,308.51,236.74
2018,9,4,11,45,25.5,319.0,2.15,21.25,340.5,317.47,243.19
2018,9,4,12,0,27.0,330.0,2.2,21.4,353.0,325.9,249.35
2018,9,4,12,15,25.0,323.0,2.3,21.4,344.5,313.69,240.15
2018,9,4,12,30,23.0,316.0,2.4,21.4,336.0,290.25,222.51
2018,9,4,12,45,24.0,315.5,2.45,21.4,336.0,288.25,221.16
2018,9,4,13,0,25.0,315.0,2.5,21.4,336.0,294.52,226.05
2018,9,4,13,15,24.5,308.5,2.6,21.3,328.5,277.4,213.24
2018,9,4,13,30,24.0,302.0,2.7,21.2,321.0,268.79,206.95
2018,9,4,13,45,66.5,278.0,2.8,21.05,329.5,275.53,213.18
2018,9,4,14,0,109.0,254.0,2.9,20.9,338.0,276.86,214.72
2018,9,4,14,15,224.5,224.0,3.0,20.7,387.5,301.54,233.83
2018,9,4,14,30,340.0,194.0,3.1,20.5,437.0,312.8,240.63
2018,9,4,14,45,234.0,198.5,3.2,20.3,361.5,249.37,190.61
2018,9,4,15,0,128.0,203.0,3.3,20.1,286.0,202.43,154.73
2018,9,4,15,15,289.0,172.5,3.3,20.1,343.5,206.1,151.33
2018,9,4,15,30,450.0,142.0,3.3,20.1,401.0,188.85,129.16
2018,9,4,15,45,339.5,148.5,3.35,19.5,334.5,145.38,99.35
2018,9,4,16,0,229.0,155.0,3.4,18.9,268.0,120.92,88.26
2018,9,4,16,15,160.0,154.0,3.35,18.55,229.0,112.01,91.83
2018,9,4,16,30,91.0,153.0,3.3,18.2,190.0,113.7,93.7
2018,9,4,16,45,138.0,133.5,3.25,17.85,180.5,97.63,80.1
2018,9,4,17,0,185.0,114.0,3.2,17.5,171.0,82.33,66.96
2018,9,4,17,15,192.0,93.5,3.1,17.05,142.5,68.95,55.25
2018,9,4,17,30,199.0,73.0,3.0,16.6,114.0,55.02,42.79
2018,9,4,17,45,143.0,55.5,2.9,16.2,80.5,42.29,31.13
2018,9,4,18,0,87.0,38.0,2.8,15.8,47.0,29.32,18.69
2018,9,4,18,15,48.5,22.0,2.75,15.55,26.5,17.48,0.0
2018,9,4,18,30,10.0,6.0,2.7,15.3,6.0,5.12,0.0
2018,9,4,18,45,5.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,5,45,1.0,2.0,2.15,13.6,2.0,2.12,0.0
2018,9,5,6,0,2.0,4.0,2.2,13.9,4.0,4.31,0.0
2018,9,5,6,15,1.0,7.5,2.25,14.25,7.5,6.68,0.0
2018,9,5,6,30,0.0,11.0,2.3,14.6,11.0,9.03,1.91
2018,9,5,6,45,0.0,16.0,2.35,14.9,16.0,13.16,5.55
2018,9,5,7,0,0.0,21.0,2.4,15.2,21.0,17.29,9.16
2018,9,5,7,15,0.0,23.5,2.4,15.55,23.5,19.36,10.96
2018,9,5,7,30,0.0,26.0,2.4,15.9,26.0,21.44,12.71
2018,9,5,7,45,0.0,36.0,2.4,16.2,36.0,29.73,19.71
2018,9,5,8,0,0.0,46.0,2.4,16.5,46.0,38.05,26.65
2018,9,5,8,15,0.0,61.0,2.4,16.8,61.0,50.56,37.02
2018,9,5,8,30,0.0,76.0,2.4,17.1,76.0,63.1,47.3
2018,9,5,8,45,0.0,83.0,2.45,17.4,83.0,68.98,51.95
2018,9,5,9,0,0.0,90.0,2.5,17.7,90.0,74.87,56.57
2018,9,5,9,15,0.0,104.5,2.55,17.95,104.5,87.57,66.76
2018,9,5,9,30,0.0,119.0,2.6,18.2,119.0,100.42,76.98
2018,9,5,9,45,0.0,127.0,2.7,18.4,127.0,107.46,82.45
2018,9,5,10,0,0.0,135.0,2.8,18.6,135.0,114.49,87.89
2018,9,5,10,15,1.5,149.5,2.85,18.75,150.5,128.86,99.29
2018,9,5,10,30,3.0,164.0,2.9,18.9,166.0,143.19,110.6
2018,9,5,10,45,5.5,183.5,3.0,19.05,188.0,162.96,126.22
2018,9,5,11,0,8.0,203.0,3.1,19.2,210.0,182.62,141.64
2018,9,5,11,15,9.5,217.5,3.2,19.3,225.5,196.57,152.48
2018,9,5,11,30,11.0,232.0,3.3,19.4,241.0,210.32,163.14
2018,9,5,11,45,11.0,235.5,3.35,19.45,244.5,212.54,164.75
2018,9,5,12,0,11.0,239.0,3.4,19.5,248.0,214.67,166.34
2018,9,5,12,15,12.5,249.5,3.5,19.45,260.0,224.18,173.84
2018,9,5,12,30,14.0,260.0,3.6,19.4,272.0,233.38,181.11
2018,9,5,12,45,19.0,276.0,3.7,19.35,292.0,249.82,194.12
2018,9,5,13,0,24.0,292.0,3.8,19.3,312.0,273.43,212.66
2018,9,5,13,15,87.5,281.5,3.85,19.15,352.5,313.62,245.5
2018,9,5,13,30,151.0,271.0,3.9,19.0,393.0,338.24,265.66
2018,9,5,13,45,122.0,273.5,3.95,18.9,370.0,310.89,243.73
2018,9,5,14,0,93.0,276.0,4.0,18.8,347.0,286.05,223.96
2018,9,5,14,15,236.0,242.5,4.0,18.6,412.5,322.2,252.35
2018,9,5,14,30,379.0,209.0,4.0,18.4,478.0,341.59,265.16
2018,9,5,14,45,199.5,220.0,4.05,18.2,361.0,252.68,195.57
2018,9,5,15,0,20.0,231.0,4.1,18.0,244.0,192.16,150.69
2018,9,5,15,15,21.5,218.5,4.1,18.0,231.5,179.82,141.02
2018,9,5,15,30,23.0,206.0,4.1,18.0,219.0,167.27,131.08
2018,9,5,15,45,35.0,197.0,4.1,17.5,215.0,153.15,119.73
2018,9,5,16,0,47.0,188.0,4.1,17.0,211.0,141.2,110.79
2018,9,5,16,15,76.5,172.0,4.05,16.7,204.5,126.23,104.84
2018,9,5,16,30,106.0,156.0,4.0,16.4,198.0,111.53,92.52
2018,9,5,16,45,138.5,134.5,3.95,16.1,181.5,98.09,81.11
2018,9,5,17,0,171.0,113.0,3.9,15.8,165.0,84.12,69.0
2018,9,5,17,15,182.5,92.0,3.85,15.45,137.5,67.87,54.63
2018,9,5,17,30,194.0,71.0,3.8,15.1,110.0,53.59,41.75
2018,9,5,17,45,137.5,53.5,3.7,14.75,77.0,40.84,29.97
2018,9,5,18,0,81.0,36.0,3.6,14.4,44.0,27.83,17.26
2018,9,5,18,15,45.5,21.0,3.5,14.25,25.0,16.66,0.0
2018,9,5,18,30,10.0,6.0,3.4,14.1,6.0,5.12,0.0
2018,9,5,18,45,5.0,3.0,3.3,13.9,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.25,12.75,1.5,1.28,0.0
2018,9,6,6,0,0.0,3.0,2.3,13.0,3.0,2.56,0.0
2018,9,6,6,15,0.0,6.0,2.3,13.3,6.0,4.92,0.0
2018,9,6,6,30,0.0,9.0,2.3,13.6,9.0,7.39,0.54
2018,9,6,6,45,0.0,13.0,2.3,13.9,13.0,10.68,3.47
2018,9,6,7,0,0.0,17.0,2.3,14.2,17.0,13.98,6.38
2018,9,6,7,15,0.0,20.0,2.3,14.55,20.0,16.47,8.53
2018,9,6,7,30,0.0,23.0,2.3,14.9,23.0,18.96,10.65
2018,9,6,7,45,0.0,36.0,2.3,15.25,36.0,29.73,19.81
2018,9,6,8,0,0.0,49.0,2.3,15.6,49.0,40.54,28.88
2018,9,6,8,15,0.0,69.5,2.35,15.95,69.5,57.64,43.12
2018,9,6,8,30,0.0,90.0,2.4,16.3,90.0,74.98,57.37
2018,9,6,8,45,0.0,101.5,2.45,16.65,101.5,85.17,65.53
2018,9,6,9,0,0.0,113.0,2.5,17.0,113.0,95.38,73.63
2018,9,6,9,15,0.0,121.0,2.6,17.3,121.0,102.41,79.09
2018,9,6,9,30,0.0,129.0,2.7,17.6,129.0,109.45,84.52
2018,9,6,9,45,0.5,141.5,2.8,17.9,142.0,121.06,93.66
2018,9,6,10,0,1.0,154.0,2.9,18.2,155.0,132.66,102.73
2018,9,6,10,15,5.0,183.0,2.9,18.45,187.0,162.88,126.8
2018,9,6,10,30,9.0,212.0,2.9,18.7,219.0,193.16,150.59
2018,9,6,10,45,13.0,240.0,2.95,19.0,250.5,222.41,173.31
2018,9,6,11,0,17.0,268.0,3.0,19.3,282.0,251.43,195.61
2018,9,6,11,15,18.5,281.0,3.0,19.5,296.5,263.66,204.72
2018,9,6,11,30,20.0,294.0,3.0,19.7,311.0,275.61,213.64
2018,9,6,11,45,26.0,312.5,3.0,19.95,334.5,312.09,241.41
2018,9,6,12,0,32.0,331.0,3.0,20.2,358.0,331.88,256.19
2018,9,6,12,15,40.5,341.5,3.0,20.35,376.0,345.2,266.27
2018,9,6,12,30,49.0,352.0,3.0,20.5,394.0,357.39,275.47
2018,9,6,12,45,59.5,355.5,3.0,20.65,405.5,363.49,280.14
2018,9,6,13,0,70.0,359.0,3.0,20.8,417.0,368.29,283.81
2018,9,6,13,15,71.5,354.0,3.0,20.9,412.5,357.79,275.8
2018,9,6,13,30,73.0,349.0,3.0,21.0,408.0,346.97,267.57
2018,9,6,13,45,134.0,321.0,3.0,21.05,424.5,357.97,276.79
2018,9,6,14,0,195.0,293.0,3.0,21.1,441.0,356.44,275.73
2018,9,6,14,15,545.5,192.5,3.0,21.05,583.0,440.73,338.85
2018,9,6,14,30,896.0,92.0,3.0,21.0,725.0,476.8,359.48
2018,9,6,14,45,885.0,89.5,3.0,20.95,686.5,414.19,305.63
2018,9,6,15,0,874.0,87.0,3.0,20.9,648.0,351.51,250.81
2018,9,6,15,15,858.0,85.5,3.0,20.9,604.5,288.53,195.35
2018,9,6,15,30,842.0,84.0,3.0,20.9,561.0,221.2,137.84
2018,9,6,15,45,822.0,81.0,3.05,20.6,513.0,158.28,89.14
2018,9,6,16,0,802.0,78.0,3.1,20.3,465.0,97.59,54.21
2018,9,6,16,15,775.0,73.5,3.1,20.0,414.0,59.91,46.55
2018,9,6,16,30,748.0,69.0,3.1,19.7,363.0,57.12,44.35
2018,9,6,16,45,708.5,65.0,3.1,19.35,311.0,54.52,42.25
2018,9,6,17,0,669.0,61.0,3.1,19.0,259.0,51.92,40.06
2018,9,6,17,15,608.5,54.5,3.0,18.45,207.5,43.17,32.37
2018,9,6,17,30,548.0,48.0,2.9,17.9,156.0,38.61,28.18
2018,9,6,17,45,450.0,39.5,2.8,17.35,110.5,32.18,22.12
2018,9,6,18,0,352.0,31.0,2.7,16.8,65.0,25.74,14.99
2018,9,6,18,15,203.0,18.5,2.75,16.45,35.5,15.47,0.0
2018,9,6,18,30,54.0,6.0,2.8,16.1,6.0,5.12,0.0
2018,9,6,18,45,27.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,5,45,1.5,2.0,1.65,13.6,2.0,0.0,0.0
2018,9,7,6,0,3.0,4.0,1.6,13.9,4.0,4.84,0.0
2018,9,7,6,15,86.5,15.5,1.55,14.4,27.5,84.38,58.44
2018,9,7,6,30,170.0,27.0,1.5,14.9,51.0,153.69,123.38
2018,9,7,6,45,193.0,29.5,1.45,15.35,67.5,177.23,146.2
2018,9,7,7,0,216.0,32.0,1.4,15.8,84.0,213.23,177.98
2018,9,7,7,15,108.0,38.0,1.4,16.25,64.0,128.36,106.04
2018,9,7,7,30,0.0,44.0,1.4,16.7,44.0,36.36,25.3
2018,9,7,7,45,0.0,57.0,1.35,17.2,57.0,47.19,34.4
2018,9,7,8,0,0.0,70.0,1.3,17.7,70.0,58.04,43.31
2018,9,7,8,15,0.0,98.5,1.3,18.15,98.5,83.23,63.96
2018,9,7,8,30,0.0,127.0,1.3,18.6,127.0,109.62,85.21
2018,9,7,8,45,2.0,153.5,1.3,19.1,154.5,136.22,106.33
2018,9,7,9,0,4.0,180.0,1.3,19.6,182.0,162.98,127.22
2018,9,7,9,15,9.0,202.5,1.35,20.05,208.0,188.82,147.23
2018,9,7,9,30,14.0,225.0,1.4,20.5,234.0,214.72,167.02
2018,9,7,9,45,16.0,240.0,1.45,20.95,251.0,230.13,178.33
2018,9,7,10,0,18.0,255.0,1.5,21.4,268.0,245.46,189.52
2018,9,7,10,15,27.0,284.5,1.6,21.65,305.0,302.2,232.55
2018,9,7,10,30,36.0,314.0,1.7,21.9,342.0,339.84,260.41
2018,9,7,10,45,48.0,338.0,1.75,22.15,376.5,373.96,285.48
2018,9,7,11,0,60.0,362.0,1.8,22.4,411.0,407.14,309.59
2018,9,7,11,15,68.5,375.0,1.95,22.5,432.0,424.31,322.18
2018,9,7,11,30,77.0,388.0,2.1,22.6,453.0,440.52,334.13
2018,9,7,11,45,76.5,391.5,2.25,22.75,456.0,437.66,331.87
2018,9,7,12,0,76.0,395.0,2.4,22.9,459.0,434.37,329.42
2018,9,7,12,15,67.5,386.5,2.5,22.9,443.5,412.09,312.95
2018,9,7,12,30,59.0,378.0,2.6,22.9,428.0,390.41,296.94
2018,9,7,12,45,312.5,305.5,2.75,22.95,565.0,541.45,414.59
2018,9,7,13,0,566.0,233.0,2.9,23.0,702.0,662.02,504.87
2018,9,7,13,15,750.5,163.5,3.05,22.95,771.5,695.42,530.58
2018,9,7,13,30,935.0,94.0,3.2,22.9,841.0,709.84,541.99
2018,9,7,13,45,929.0,93.0,3.3,22.85,815.5,654.87,500.28
2018,9,7,14,0,923.0,92.0,3.4,22.8,790.0,598.17,456.33
2018,9,7,14,15,915.0,90.0,3.5,22.65,757.5,538.13,408.49
2018,9,7,14,30,907.0,88.0,3.6,22.5,725.0,477.11,358.15
2018,9,7,14,45,895.5,86.5,3.7,22.4,686.5,414.46,304.8
2018,9,7,15,0,884.0,85.0,3.8,22.3,648.0,351.76,250.0
2018,9,7,15,15,868.5,83.0,3.8,22.3,604.0,287.87,193.76
2018,9,7,15,30,853.0,81.0,3.8,22.3,560.0,224.96,139.81
2018,9,7,15,45,833.0,77.5,3.85,21.95,511.5,155.54,86.27
2018,9,7,16,0,813.0,74.0,3.9,21.6,463.0,93.79,51.22
2018,9,7,16,15,786.5,70.0,3.85,21.3,412.0,57.54,44.27
2018,9,7,16,30,760.0,66.0,3.8,21.0,361.0,55.02,42.31
2018,9,7,16,45,721.0,61.5,3.75,20.65,308.5,51.92,39.77
2018,9,7,17,0,682.0,57.0,3.7,20.3,256.0,48.79,37.11
2018,9,7,17,15,621.5,51.5,3.55,19.75,205.0,44.62,33.44
2018,9,7,17,30,561.0,46.0,3.4,19.2,154.0,37.15,26.71
2018,9,7,17,45,462.0,37.5,3.3,18.65,108.0,30.64,20.59
2018,9,7,18,0,363.0,29.0,3.2,18.1,62.0,24.11,13.12
2018,9,7,18,15,209.5,18.0,3.15,17.7,34.0,15.36,0.0
2018,9,7,18,30,56.0,7.0,3.1,17.3,6.0,5.97,0.0
2018,9,7,18,45,28.0,3.5,3.1,16.95,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,8,5,45,95.0,9.0,3.15,14.2,12.5,0.0,0.0
2018,9,8,6,0,190.0,18.0,3.2,14.5,25.0,105.71,0.0
2018,9,8,6,15,331.0,27.5,3.2,14.85,63.5,242.64,172.39
2018,9,8,6,30,472.0,37.0,3.2,15.2,102.0,354.69,286.22
2018,9,8,6,45,549.0,43.5,3.2,15.55,150.5,436.68,359.35
2018,9,8,7,0,626.0,50.0,3.2,15.9,199.0,520.53,430.32
2018,9,8,7,15,674.5,55.0,3.15,16.35,251.0,592.39,486.62
2018,9,8,7,30,723.0,60.0,3.1,16.8,303.0,666.27,541.79
2018,9,8,7,45,756.0,64.0,3.05,17.25,355.0,727.64,585.22
2018,9,8,8,0,789.0,68.0,3.0,17.7,407.0,788.77,626.91
2018,9,8,8,15,813.0,70.5,2.95,18.2,456.5,839.18,659.41
2018,9,8,8,30,837.0,73.0,2.9,18.7,506.0,878.07,682.95
2018,9,8,8,45,853.5,76.0,2.9,19.2,552.0,917.85,707.06
2018,9,8,9,0,870.0,79.0,2.9,19.7,598.0,954.9,728.88
2018,9,8,9,15,881.0,82.0,2.9,20.15,639.0,983.46,744.83
2018,9,8,9,30,892.0,85.0,2.9,20.6,680.0,1008.56,758.42
2018,9,8,9,45,898.5,88.0,2.85,21.05,714.5,1025.42,766.06
2018,9,8,10,0,905.0,91.0,2.8,21.5,749.0,1038.37,771.23
2018,9,8,10,15,912.0,92.5,2.85,21.85,778.0,1046.09,774.37
2018,9,8,10,30,919.0,94.0,2.9,22.2,807.0,1049.75,775.06
2018,9,8,10,45,923.5,95.5,2.95,22.5,828.5,1046.77,771.75
2018,9,8,11,0,928.0,97.0,3.0,22.8,850.0,1039.67,765.97
2018,9,8,11,15,931.5,97.0,3.15,23.0,864.0,1025.86,757.12
2018,9,8,11,30,935.0,97.0,3.3,23.2,878.0,1008.03,745.7
2018,9,8,11,45,936.5,97.5,3.45,23.35,884.5,984.89,730.91
2018,9,8,12,0,938.0,98.0,3.6,23.5,891.0,957.96,713.54
2018,9,8,12,15,940.0,96.5,3.7,23.55,889.5,925.76,692.49
2018,9,8,12,30,942.0,95.0,3.8,23.6,888.0,890.02,668.93
2018,9,8,12,45,943.5,92.5,3.95,23.65,878.5,849.48,642.12
2018,9,8,13,0,945.0,90.0,4.1,23.7,869.0,805.74,612.78
2018,9,8,13,15,942.5,89.0,4.2,23.75,852.0,757.53,579.55
2018,9,8,13,30,940.0,88.0,4.3,23.8,835.0,706.77,541.65
2018,9,8,13,45,935.5,86.5,4.4,23.8,810.0,652.01,499.83
2018,9,8,14,0,931.0,85.0,4.5,23.8,785.0,595.36,455.42
2018,9,8,14,15,924.5,83.5,4.55,23.7,754.0,536.07,407.51
2018,9,8,14,30,918.0,82.0,4.6,23.6,723.0,475.6,357.01
2018,9,8,14,45,908.5,80.5,4.65,23.55,685.5,413.08,303.27
2018,9,8,15,0,899.0,79.0,4.7,23.5,648.0,350.24,247.96
2018,9,8,15,15,884.5,77.0,4.7,23.5,604.0,285.72,191.0
2018,9,8,15,30,870.0,75.0,4.7,23.5,560.0,222.05,136.38
2018,9,8,15,45,852.0,72.5,4.7,22.9,512.5,158.69,88.0
2018,9,8,16,0,834.0,70.0,4.7,22.3,465.0,90.44,48.53
2018,9,8,16,15,808.0,67.5,4.7,21.8,414.5,56.03,42.9
2018,9,8,16,30,782.0,65.0,4.7,21.3,364.0,54.58,41.89
2018,9,8,16,45,741.5,61.0,4.7,20.8,311.0,51.81,39.65
2018,9,8,17,0,701.0,57.0,4.7,20.3,258.0,49.04,37.32
2018,9,8,17,15,636.0,51.0,4.6,19.65,205.0,44.39,33.22
2018,9,8,17,30,571.0,45.0,4.5,19.0,152.0,36.49,26.1
2018,9,8,17,45,459.5,37.5,4.4,18.35,106.0,30.74,20.61
2018,9,8,18,0,348.0,30.0,4.3,17.7,60.0,25.13,13.25
2018,9,8,18,15,197.0,18.0,4.25,17.25,32.5,15.36,0.0
2018,9,8,18,30,46.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,9,8,18,45,23.0,3.0,4.2,16.4,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,5,45,71.0,8.5,2.45,13.65,11.0,0.0,0.0
2018,9,9,6,0,142.0,17.0,2.4,13.9,22.0,82.25,0.0
2018,9,9,6,15,277.0,29.0,2.35,14.4,59.5,214.35,148.47
2018,9,9,6,30,412.0,41.0,2.3,14.9,97.0,324.53,261.06
2018,9,9,6,45,474.5,50.5,2.3,15.35,142.0,398.55,327.08
2018,9,9,7,0,537.0,60.0,2.3,15.8,187.0,477.62,393.66
2018,9,9,7,15,564.5,71.0,2.15,16.25,233.5,537.07,440.75
2018,9,9,7,30,592.0,82.0,2.0,16.7,280.0,597.15,485.06
2018,9,9,7,45,669.0,82.0,1.9,17.15,340.5,684.61,547.73
2018,9,9,8,0,746.0,82.0,1.8,17.6,401.0,770.27,605.92
2018,9,9,8,15,769.5,86.5,1.75,18.1,450.0,821.51,637.84
2018,9,9,8,30,793.0,91.0,1.7,18.6,499.0,871.05,667.9
2018,9,9,8,45,820.5,92.0,1.65,19.1,548.0,918.05,695.41
2018,9,9,9,0,848.0,93.0,1.6,19.6,597.0,962.8,720.72
2018,9,9,9,15,867.0,93.5,1.6,20.1,639.5,984.4,731.13
