Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,30,886.0,94.0,1.6,20.6,682.0,1014.07,747.01
2018,9,9,9,45,902.0,92.5,1.65,21.1,719.0,1034.94,757.81
2018,9,9,10,0,918.0,91.0,1.7,21.6,756.0,1052.15,766.43
2018,9,9,10,15,924.5,93.0,1.8,21.95,785.0,1059.85,770.35
2018,9,9,10,30,931.0,95.0,1.9,22.3,814.0,1063.43,771.88
2018,9,9,10,45,935.0,96.0,2.0,22.65,835.0,1059.18,768.59
2018,9,9,11,0,939.0,97.0,2.1,23.0,856.0,1050.79,762.84
2018,9,9,11,15,941.0,98.0,2.25,23.25,869.5,1036.29,754.21
2018,9,9,11,30,943.0,99.0,2.4,23.5,883.0,1017.77,742.98
2018,9,9,11,45,943.5,100.0,2.5,23.7,889.0,993.88,727.87
2018,9,9,12,0,944.0,101.0,2.6,23.9,895.0,966.19,710.27
2018,9,9,12,15,942.5,101.5,2.8,23.95,892.5,932.58,689.89
2018,9,9,12,30,941.0,102.0,3.0,24.0,890.0,895.6,666.9
2018,9,9,12,45,938.0,102.0,3.2,24.0,879.5,853.72,640.29
2018,9,9,13,0,935.0,102.0,3.4,24.0,869.0,808.94,611.22
2018,9,9,13,15,930.0,101.5,3.55,23.95,850.5,759.59,577.69
2018,9,9,13,30,925.0,101.0,3.7,23.9,832.0,707.95,540.0
2018,9,9,13,45,918.5,100.0,3.85,23.8,806.5,652.9,498.72
2018,9,9,14,0,912.0,99.0,4.0,23.7,781.0,596.21,454.77
2018,9,9,14,15,903.5,97.0,4.05,23.55,748.5,536.26,406.73
2018,9,9,14,30,895.0,95.0,4.1,23.4,716.0,475.42,356.36
2018,9,9,14,45,884.0,93.0,4.2,23.2,677.5,413.01,303.28
2018,9,9,15,0,873.0,91.0,4.3,23.0,639.0,350.52,248.77
2018,9,9,15,15,856.5,88.5,4.3,23.0,594.5,286.46,192.56
2018,9,9,15,30,840.0,86.0,4.3,23.0,550.0,218.38,134.83
2018,9,9,15,45,820.5,82.0,4.35,22.45,502.0,154.76,86.43
2018,9,9,16,0,801.0,78.0,4.4,21.9,454.0,93.36,52.49
2018,9,9,16,15,774.5,73.5,4.4,21.5,403.0,60.22,46.58
2018,9,9,16,30,748.0,69.0,4.4,21.1,352.0,57.42,44.39
2018,9,9,16,45,707.5,64.0,4.4,20.65,299.5,54.01,41.59
2018,9,9,17,0,667.0,59.0,4.4,20.2,247.0,50.55,38.64
2018,9,9,17,15,602.0,52.0,4.3,19.55,195.0,41.45,30.65
2018,9,9,17,30,537.0,45.0,4.2,18.9,143.0,36.41,26.0
2018,9,9,17,45,428.0,36.5,4.15,18.3,98.5,29.88,19.79
2018,9,9,18,0,319.0,28.0,4.1,17.7,54.0,23.39,11.06
2018,9,9,18,15,171.5,16.0,4.05,17.3,28.5,13.66,0.0
2018,9,9,18,30,24.0,4.0,4.0,16.9,3.0,0.0,0.0
2018,9,9,18,45,12.0,2.0,3.95,16.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,10,5,45,69.5,7.5,2.7,13.35,10.0,0.0,0.0
2018,9,10,6,0,139.0,15.0,2.7,13.6,20.0,79.32,0.0
2018,9,10,6,15,281.0,27.0,2.7,14.1,57.5,214.1,144.32
2018,9,10,6,30,423.0,39.0,2.7,14.6,95.0,329.77,265.5
2018,9,10,6,45,502.0,47.0,2.7,15.05,143.0,413.02,339.67
2018,9,10,7,0,581.0,55.0,2.7,15.5,191.0,502.9,415.36
2018,9,10,7,15,631.5,62.0,2.6,16.0,243.0,576.33,473.03
2018,9,10,7,30,682.0,69.0,2.5,16.5,295.0,652.32,529.41
2018,9,10,7,45,715.0,74.5,2.35,17.0,346.5,708.95,568.45
2018,9,10,8,0,748.0,80.0,2.2,17.5,398.0,770.59,609.43
2018,9,10,8,15,772.5,84.5,2.1,18.1,447.5,822.74,642.07
2018,9,10,8,30,797.0,89.0,2.0,18.7,497.0,873.24,672.47
2018,9,10,8,45,814.0,93.0,1.95,19.3,542.5,913.99,695.78
2018,9,10,9,0,831.0,97.0,1.9,19.9,588.0,952.02,716.82
2018,9,10,9,15,851.5,97.0,1.85,20.45,631.0,985.62,734.66
2018,9,10,9,30,872.0,97.0,1.8,21.0,674.0,1004.24,742.51
2018,9,10,9,45,890.0,95.0,1.8,21.55,711.0,1026.3,753.43
2018,9,10,10,0,908.0,93.0,1.8,22.1,748.0,1044.8,762.02
2018,9,10,10,15,915.0,95.0,1.85,22.5,777.0,1052.87,765.25
2018,9,10,10,30,922.0,97.0,1.9,22.9,806.0,1056.86,766.15
2018,9,10,10,45,926.5,97.5,1.95,23.3,827.0,1052.49,761.96
2018,9,10,11,0,931.0,98.0,2.0,23.7,848.0,1044.03,755.4
2018,9,10,11,15,934.0,99.0,2.1,24.0,862.0,1030.53,746.74
2018,9,10,11,30,937.0,100.0,2.2,24.3,876.0,1012.98,735.57
2018,9,10,11,45,938.0,100.5,2.3,24.6,882.0,989.07,720.35
2018,9,10,12,0,939.0,101.0,2.4,24.9,888.0,961.37,702.66
2018,9,10,12,15,935.5,103.0,2.55,25.0,885.0,927.58,681.87
2018,9,10,12,30,932.0,105.0,2.7,25.1,882.0,890.51,658.65
2018,9,10,12,45,926.0,106.0,2.8,25.25,870.5,847.41,630.56
2018,9,10,13,0,920.0,107.0,2.9,25.4,859.0,801.66,600.36
2018,9,10,13,15,915.5,106.0,3.05,25.3,840.5,752.72,567.54
2018,9,10,13,30,911.0,105.0,3.2,25.2,822.0,701.5,530.79
2018,9,10,13,45,904.0,104.0,3.35,25.15,796.0,646.73,490.12
2018,9,10,14,0,897.0,103.0,3.5,25.1,770.0,590.4,446.87
2018,9,10,14,15,887.0,101.5,3.65,24.9,737.0,530.85,399.91
2018,9,10,14,30,877.0,100.0,3.8,24.7,704.0,470.61,350.66
2018,9,10,14,45,864.5,97.5,3.95,24.45,665.0,408.17,298.16
2018,9,10,15,0,852.0,95.0,4.1,24.2,626.0,342.49,241.79
2018,9,10,15,15,835.0,92.5,4.1,24.2,582.0,278.69,186.21
2018,9,10,15,30,818.0,90.0,4.1,24.2,538.0,216.24,133.36
2018,9,10,15,45,795.5,86.0,4.3,23.4,489.5,153.64,86.43
2018,9,10,16,0,773.0,82.0,4.5,22.6,441.0,93.69,53.96
2018,9,10,16,15,742.0,78.5,4.6,22.0,390.5,63.77,49.56
2018,9,10,16,30,711.0,75.0,4.7,21.4,340.0,56.77,43.78
2018,9,10,16,45,666.0,69.5,4.75,20.8,288.0,53.43,41.06
2018,9,10,17,0,621.0,64.0,4.8,20.2,236.0,50.04,38.19
2018,9,10,17,15,549.0,57.0,4.8,19.45,185.0,45.23,33.93
2018,9,10,17,30,477.0,50.0,4.8,18.7,134.0,40.43,29.45
2018,9,10,17,45,361.0,39.5,4.8,18.0,91.0,32.41,21.83
2018,9,10,18,0,245.0,29.0,4.8,17.3,48.0,24.33,10.44
2018,9,10,18,15,129.5,15.5,4.75,16.95,25.0,13.23,0.0
2018,9,10,18,30,14.0,2.0,4.7,16.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.65,16.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,11,5,45,58.5,7.0,4.05,13.1,9.0,0.0,0.0
2018,9,11,6,0,117.0,14.0,4.1,13.3,18.0,68.12,0.0
2018,9,11,6,15,251.5,27.0,4.15,13.65,54.0,197.42,128.51
2018,9,11,6,30,386.0,40.0,4.2,14.0,90.0,309.58,250.44
2018,9,11,6,45,467.0,50.0,4.25,14.35,138.0,394.85,327.54
2018,9,11,7,0,548.0,60.0,4.3,14.7,186.0,487.13,406.83
2018,9,11,7,15,601.0,66.5,4.25,15.15,237.0,560.55,466.67
2018,9,11,7,30,654.0,73.0,4.2,15.6,288.0,636.63,525.2
2018,9,11,7,45,688.0,79.0,4.1,16.05,339.0,698.5,570.37
2018,9,11,8,0,722.0,85.0,4.0,16.5,390.0,760.45,613.97
2018,9,11,8,15,749.0,89.5,3.9,16.95,439.5,808.58,645.96
2018,9,11,8,30,776.0,94.0,3.8,17.4,489.0,860.72,680.02
2018,9,11,8,45,795.5,97.0,3.75,17.9,534.5,902.08,705.66
2018,9,11,9,0,815.0,100.0,3.7,18.4,580.0,940.88,729.09
2018,9,11,9,15,831.5,102.5,3.65,18.8,621.5,973.24,747.98
2018,9,11,9,30,848.0,105.0,3.6,19.2,663.0,1002.38,764.5
2018,9,11,9,45,861.5,105.5,3.55,19.6,698.5,1010.2,766.45
2018,9,11,10,0,875.0,106.0,3.5,20.0,734.0,1026.65,774.54
2018,9,11,10,15,886.5,106.0,3.5,20.3,764.0,1036.71,779.01
2018,9,11,10,30,898.0,106.0,3.5,20.6,794.0,1042.85,781.05
2018,9,11,10,45,907.5,105.0,3.5,20.85,816.5,1041.82,778.65
2018,9,11,11,0,917.0,104.0,3.5,21.1,839.0,1036.71,773.76
2018,9,11,11,15,923.5,103.0,3.6,21.3,854.0,1024.51,765.26
2018,9,11,11,30,930.0,102.0,3.7,21.5,869.0,1008.26,754.19
2018,9,11,11,45,935.5,100.0,3.8,21.65,876.0,985.98,739.29
2018,9,11,12,0,941.0,98.0,3.9,21.8,883.0,959.78,721.79
2018,9,11,12,15,943.0,96.5,4.05,21.8,881.5,927.16,700.57
2018,9,11,12,30,945.0,95.0,4.2,21.8,880.0,890.99,676.74
2018,9,11,12,45,947.0,92.0,4.35,21.85,870.5,849.93,649.13
2018,9,11,13,0,949.0,89.0,4.5,21.9,861.0,805.61,619.16
2018,9,11,13,15,946.0,88.0,4.65,21.8,843.0,756.58,585.61
2018,9,11,13,30,943.0,87.0,4.8,21.7,825.0,705.06,547.22
2018,9,11,13,45,938.5,85.0,4.9,21.6,799.5,649.42,504.33
2018,9,11,14,0,934.0,83.0,5.0,21.5,774.0,591.92,458.6
2018,9,11,14,15,925.5,81.5,5.05,21.3,741.0,531.27,408.91
2018,9,11,14,30,917.0,80.0,5.1,21.1,708.0,469.68,356.79
2018,9,11,14,45,906.0,78.5,5.2,20.9,669.5,406.5,301.85
2018,9,11,15,0,895.0,77.0,5.3,20.7,631.0,343.22,245.48
2018,9,11,15,15,879.0,75.0,5.3,20.7,586.5,278.48,187.57
2018,9,11,15,30,863.0,73.0,5.3,20.7,542.0,214.81,132.49
2018,9,11,15,45,842.0,70.5,5.3,20.2,493.5,151.53,84.25
2018,9,11,16,0,821.0,68.0,5.3,19.7,445.0,83.89,46.21
2018,9,11,16,15,791.0,65.0,5.25,19.35,393.5,54.18,41.78
2018,9,11,16,30,761.0,62.0,5.2,19.0,342.0,52.26,40.29
2018,9,11,16,45,716.0,58.0,5.15,18.65,289.0,49.4,37.91
2018,9,11,17,0,671.0,54.0,5.1,18.3,236.0,46.56,35.43
2018,9,11,17,15,600.5,48.5,5.0,17.85,185.0,38.85,28.54
2018,9,11,17,30,530.0,43.0,4.9,17.4,134.0,34.93,24.78
2018,9,11,17,45,410.5,34.5,4.8,16.9,90.5,28.34,18.36
2018,9,11,18,0,291.0,26.0,4.7,16.4,47.0,21.82,7.14
2018,9,11,18,15,154.5,14.5,4.65,16.1,24.5,12.38,0.0
2018,9,11,18,30,18.0,3.0,4.6,15.8,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,4.6,15.5,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,12,5,45,35.0,6.0,3.7,13.8,7.0,0.0,0.0
2018,9,12,6,0,70.0,12.0,3.7,13.9,14.0,43.95,0.0
2018,9,12,6,15,147.0,27.5,3.8,14.25,42.5,140.95,85.93
2018,9,12,6,30,224.0,43.0,3.9,14.6,71.0,216.66,173.66
2018,9,12,6,45,261.0,57.5,4.05,14.95,105.5,268.45,221.92
2018,9,12,7,0,298.0,72.0,4.2,15.3,140.0,323.87,270.92
2018,9,12,7,15,325.0,89.5,4.2,15.65,181.0,378.65,317.23
2018,9,12,7,30,352.0,107.0,4.2,16.0,222.0,434.66,362.8
2018,9,12,7,45,447.5,109.5,4.15,16.35,281.0,529.51,439.05
2018,9,12,8,0,543.0,112.0,4.1,16.7,340.0,639.52,523.12
2018,9,12,8,15,539.0,128.0,4.05,17.15,377.5,663.36,538.18
2018,9,12,8,30,535.0,144.0,4.0,17.6,415.0,693.82,558.36
2018,9,12,8,45,510.0,169.0,3.9,18.0,446.5,712.25,568.78
2018,9,12,9,0,485.0,194.0,3.8,18.4,478.0,726.47,575.33
2018,9,12,9,15,574.5,179.0,3.8,18.7,538.5,813.62,638.02
2018,9,12,9,30,664.0,164.0,3.8,19.0,599.0,893.78,692.28
2018,9,12,9,45,572.5,209.0,3.8,19.3,598.5,845.36,654.95
2018,9,12,10,0,481.0,254.0,3.8,19.6,598.0,801.95,619.62
2018,9,12,10,15,385.0,294.5,3.85,19.75,576.5,723.31,559.97
2018,9,12,10,30,289.0,335.0,3.9,19.9,555.0,664.8,513.94
2018,9,12,10,45,286.0,349.0,3.95,20.05,572.0,669.77,516.73
2018,9,12,11,0,283.0,363.0,4.0,20.2,589.0,672.94,517.93
2018,9,12,11,15,477.0,292.0,4.05,20.25,680.5,797.55,612.22
2018,9,12,11,30,671.0,221.0,4.1,20.3,772.0,902.58,689.51
2018,9,12,11,45,561.5,251.0,4.15,20.3,714.0,807.24,619.26
2018,9,12,12,0,452.0,281.0,4.2,20.3,656.0,710.95,548.37
2018,9,12,12,15,517.5,277.0,4.25,20.25,705.5,742.99,572.96
2018,9,12,12,30,583.0,273.0,4.3,20.2,755.0,768.45,591.78
2018,9,12,12,45,625.5,248.0,4.35,20.15,759.0,752.58,580.93
2018,9,12,13,0,668.0,223.0,4.4,20.1,763.0,728.59,564.26
2018,9,12,13,15,627.0,234.0,4.45,20.0,732.0,671.82,521.8
2018,9,12,13,30,586.0,245.0,4.5,19.9,701.0,616.56,479.87
2018,9,12,13,45,455.5,278.5,4.55,19.8,626.0,526.65,410.46
2018,9,12,14,0,325.0,312.0,4.6,19.7,551.0,446.14,347.68
2018,9,12,14,15,227.0,306.0,4.6,19.4,469.5,365.65,285.21
2018,9,12,14,30,129.0,300.0,4.6,19.1,388.0,299.83,234.07
2018,9,12,14,45,259.0,265.0,4.65,18.8,428.5,307.71,237.84
2018,9,12,15,0,389.0,230.0,4.7,18.5,469.0,298.98,225.79
2018,9,12,15,15,340.5,214.5,4.7,18.5,412.5,245.56,182.09
2018,9,12,15,30,292.0,199.0,4.7,18.5,356.0,198.46,144.78
2018,9,12,15,45,217.0,187.5,4.75,17.85,298.5,157.58,116.04
2018,9,12,16,0,142.0,176.0,4.8,17.2,241.0,131.42,101.26
2018,9,12,16,15,161.5,148.5,4.8,16.95,214.0,108.08,89.3
2018,9,12,16,30,181.0,121.0,4.8,16.7,187.0,86.66,70.92
2018,9,12,16,45,205.5,103.0,4.75,16.4,166.5,75.45,61.24
2018,9,12,17,0,230.0,85.0,4.7,16.1,146.0,63.69,50.88
2018,9,12,17,15,193.0,69.0,4.6,15.85,112.5,52.36,40.67
2018,9,12,17,30,156.0,53.0,4.5,15.6,79.0,40.74,30.0
2018,9,12,17,45,115.5,38.5,4.4,15.35,54.0,29.89,19.64
2018,9,12,18,0,75.0,24.0,4.3,15.1,29.0,18.83,3.31
2018,9,12,18,15,40.0,12.5,4.2,15.0,15.0,10.67,0.0
2018,9,12,18,30,5.0,1.0,4.1,14.9,1.0,0.0,0.0
2018,9,12,18,45,2.5,0.5,4.0,14.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,13,5,45,24.0,6.0,3.1,13.75,6.5,0.0,0.0
2018,9,13,6,0,48.0,12.0,3.2,13.9,13.0,33.43,0.0
2018,9,13,6,15,184.5,26.0,3.35,14.25,46.5,158.34,91.46
2018,9,13,6,30,321.0,40.0,3.5,14.6,80.0,272.14,218.2
2018,9,13,6,45,450.0,45.5,3.65,14.9,130.5,380.33,314.19
2018,9,13,7,0,579.0,51.0,3.8,15.2,181.0,499.33,415.26
2018,9,13,7,15,634.0,56.5,3.85,15.55,232.5,573.91,475.38
2018,9,13,7,30,689.0,62.0,3.9,15.9,284.0,647.14,531.88
2018,9,13,7,45,726.5,65.0,3.9,16.3,335.0,709.65,577.73
2018,9,13,8,0,764.0,68.0,3.9,16.7,386.0,772.21,622.04
2018,9,13,8,15,790.5,71.0,3.9,17.05,435.5,824.52,657.59
2018,9,13,8,30,817.0,74.0,3.9,17.4,485.0,875.32,691.25
2018,9,13,8,45,837.0,76.5,3.85,17.8,531.5,906.96,710.15
2018,9,13,9,0,857.0,79.0,3.8,18.2,578.0,946.09,734.18
2018,9,13,9,15,868.0,82.0,3.7,18.5,618.0,974.05,749.99
2018,9,13,9,30,879.0,85.0,3.6,18.8,658.0,998.58,763.36
2018,9,13,9,45,886.5,88.0,3.55,19.1,692.5,1015.92,772.15
2018,9,13,10,0,894.0,91.0,3.5,19.4,727.0,1029.4,778.43
2018,9,13,10,15,902.5,91.5,3.45,19.55,755.5,1037.02,781.35
2018,9,13,10,30,911.0,92.0,3.4,19.7,784.0,1040.65,781.78
2018,9,13,10,45,916.5,93.0,3.4,19.9,805.5,1037.73,778.29
2018,9,13,11,0,922.0,94.0,3.4,20.1,827.0,1030.72,772.29
2018,9,13,11,15,926.0,94.5,3.45,20.2,841.0,1017.59,763.07
2018,9,13,11,30,930.0,95.0,3.5,20.3,855.0,1000.42,751.32
2018,9,13,11,45,932.0,95.5,3.5,20.35,861.5,977.41,735.51
2018,9,13,12,0,934.0,96.0,3.5,20.4,868.0,950.59,717.23
2018,9,13,12,15,936.5,94.0,3.55,20.4,866.0,917.95,695.46
2018,9,13,12,30,939.0,92.0,3.6,20.4,864.0,881.77,671.18
2018,9,13,12,45,940.0,90.0,3.7,20.4,855.0,840.97,643.78
2018,9,13,13,0,941.0,88.0,3.8,20.4,846.0,797.0,613.87
2018,9,13,13,15,938.0,87.0,3.85,20.35,828.0,748.17,579.7
2018,9,13,13,30,935.0,86.0,3.9,20.3,810.0,696.88,540.97
2018,9,13,13,45,929.5,85.0,3.95,20.25,784.5,641.83,498.33
2018,9,13,14,0,924.0,84.0,4.0,20.2,759.0,585.02,453.01
2018,9,13,14,15,916.0,82.5,4.0,20.05,727.0,525.02,403.82
2018,9,13,14,30,908.0,81.0,4.0,19.9,695.0,464.06,352.22
2018,9,13,14,45,897.0,79.0,4.05,19.75,656.0,400.87,297.35
2018,9,13,15,0,886.0,77.0,4.1,19.6,617.0,337.62,241.11
2018,9,13,15,15,869.5,75.5,4.1,19.6,573.0,273.66,184.05
2018,9,13,15,30,853.0,74.0,4.1,19.6,529.0,210.82,129.92
2018,9,13,15,45,829.0,71.0,4.1,19.2,479.5,147.42,82.12
2018,9,13,16,0,805.0,68.0,4.1,18.8,430.0,80.24,45.27
2018,9,13,16,15,778.0,64.5,4.05,18.5,380.0,53.8,41.63
2018,9,13,16,30,751.0,61.0,4.0,18.2,330.0,51.53,39.81
2018,9,13,16,45,706.5,57.0,3.95,17.9,278.0,48.67,37.39
2018,9,13,17,0,662.0,53.0,3.9,17.6,226.0,45.83,34.88
2018,9,13,17,15,590.0,47.0,3.8,17.2,175.5,37.76,27.62
2018,9,13,17,30,518.0,41.0,3.7,16.8,125.0,33.41,23.43
2018,9,13,17,45,387.5,32.0,3.55,16.35,82.0,26.33,16.39
2018,9,13,18,0,257.0,23.0,3.4,15.9,39.0,19.3,0.29
2018,9,13,18,15,128.5,11.5,3.3,15.6,19.5,9.82,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,5,45,42.5,5.0,2.25,12.5,6.0,0.0,0.0
2018,9,14,6,0,85.0,10.0,2.3,12.7,12.0,49.73,0.0
2018,9,14,6,15,161.5,17.0,2.4,13.15,32.5,134.92,71.59
2018,9,14,6,30,238.0,24.0,2.5,13.6,53.0,202.73,162.28
2018,9,14,6,45,171.0,32.0,2.55,14.05,58.0,171.99,141.71
2018,9,14,7,0,104.0,40.0,2.6,14.5,63.0,127.5,105.28
2018,9,14,7,15,56.0,55.0,2.6,14.85,68.0,102.46,83.5
2018,9,14,7,30,8.0,70.0,2.6,15.2,73.0,65.21,50.34
2018,9,14,7,45,4.5,88.5,2.55,15.55,90.0,79.76,62.4
2018,9,14,8,0,1.0,107.0,2.5,15.9,107.0,94.01,73.93
2018,9,14,8,15,5.5,132.0,2.4,16.25,134.5,121.83,96.88
2018,9,14,8,30,10.0,157.0,2.3,16.6,162.0,149.91,119.65
2018,9,14,8,45,14.0,179.5,2.25,17.0,187.0,175.09,139.64
2018,9,14,9,0,18.0,202.0,2.2,17.4,212.0,200.32,159.39
2018,9,14,9,15,27.5,229.5,2.15,17.8,246.5,255.47,202.72
2018,9,14,9,30,37.0,257.0,2.1,18.2,281.0,293.37,231.61
2018,9,14,9,45,49.5,282.0,2.05,18.6,316.0,331.22,260.16
2018,9,14,10,0,62.0,307.0,2.0,19.0,351.0,368.7,287.94
2018,9,14,10,15,101.0,332.0,1.95,19.4,407.0,432.65,336.04
2018,9,14,10,30,140.0,357.0,1.9,19.8,463.0,517.11,397.55
2018,9,14,10,45,175.0,368.5,1.9,20.15,504.5,559.04,427.25
2018,9,14,11,0,210.0,380.0,1.9,20.5,546.0,599.1,455.41
2018,9,14,11,15,193.0,386.5,1.95,20.7,541.0,580.66,440.85
2018,9,14,11,30,176.0,393.0,2.0,20.9,536.0,561.76,426.43
2018,9,14,11,45,216.5,388.5,2.05,21.1,566.0,584.97,443.94
2018,9,14,12,0,257.0,384.0,2.1,21.3,596.0,621.03,469.83
2018,9,14,12,15,290.0,375.0,2.2,21.35,613.0,625.49,473.74
2018,9,14,12,30,323.0,366.0,2.3,21.4,630.0,626.72,475.47
2018,9,14,12,45,355.5,350.5,2.45,21.45,638.0,617.99,470.28
2018,9,14,13,0,388.0,335.0,2.6,21.5,646.0,605.79,462.38
2018,9,14,13,15,453.5,302.5,2.7,21.45,658.0,606.52,463.95
2018,9,14,13,30,519.0,270.0,2.8,21.4,670.0,591.24,453.38
2018,9,14,13,45,511.0,261.5,2.9,21.35,644.0,544.97,418.61
2018,9,14,14,0,503.0,253.0,3.0,21.3,618.0,498.51,382.98
2018,9,14,14,15,666.5,181.0,3.05,21.15,642.0,485.88,371.58
2018,9,14,14,30,830.0,109.0,3.1,21.0,666.0,452.15,341.1
2018,9,14,14,45,719.5,135.0,3.2,20.85,597.5,376.32,279.4
2018,9,14,15,0,609.0,161.0,3.3,20.7,529.0,313.84,228.43
2018,9,14,15,15,437.0,188.0,3.3,20.7,442.0,246.99,177.55
2018,9,14,15,30,265.0,215.0,3.3,20.7,355.0,203.68,148.56
2018,9,14,15,45,320.0,185.5,3.4,20.2,339.0,166.25,117.81
2018,9,14,16,0,375.0,156.0,3.5,19.7,323.0,118.17,85.25
2018,9,14,16,15,365.5,137.5,3.55,19.3,284.0,94.76,77.01
2018,9,14,16,30,356.0,119.0,3.6,18.9,245.0,83.84,67.85
2018,9,14,16,45,351.5,99.5,3.65,18.5,207.0,71.72,57.46
2018,9,14,17,0,347.0,80.0,3.7,18.1,169.0,59.0,46.32
2018,9,14,17,15,303.5,65.0,3.7,17.6,130.0,48.68,37.08
2018,9,14,17,30,260.0,50.0,3.7,17.1,91.0,38.02,27.31
2018,9,14,17,45,180.0,35.0,3.65,16.6,58.5,26.89,16.59
2018,9,14,18,0,100.0,20.0,3.6,16.1,26.0,15.52,0.0
2018,9,14,18,15,50.0,10.0,3.6,15.85,13.0,8.54,0.0
2018,9,14,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,5,45,61.0,6.5,3.6,13.45,7.5,0.0,0.0
2018,9,15,6,0,122.0,13.0,3.7,13.6,15.0,70.4,0.0
2018,9,15,6,15,268.5,24.0,3.85,13.95,49.5,200.74,97.49
2018,9,15,6,30,415.0,35.0,4.0,14.3,84.0,324.63,259.33
2018,9,15,6,45,503.0,42.5,4.15,14.6,132.0,412.68,340.75
2018,9,15,7,0,591.0,50.0,4.3,14.9,180.0,508.36,423.45
2018,9,15,7,15,635.5,56.5,4.3,15.2,229.5,577.07,479.46
2018,9,15,7,30,680.0,63.0,4.3,15.5,279.0,643.04,530.78
2018,9,15,7,45,715.5,68.0,4.3,15.8,330.0,706.11,577.75
2018,9,15,8,0,751.0,73.0,4.3,16.1,381.0,769.14,623.05
2018,9,15,8,15,787.5,74.0,4.3,16.45,433.0,827.46,663.36
2018,9,15,8,30,824.0,75.0,4.3,16.8,485.0,884.76,701.91
2018,9,15,8,45,829.5,80.5,4.3,17.1,526.0,916.92,721.75
2018,9,15,9,0,835.0,86.0,4.3,17.4,567.0,945.75,739.3
2018,9,15,9,15,821.5,96.5,4.25,17.65,598.0,958.46,745.19
2018,9,15,9,30,808.0,107.0,4.2,17.9,629.0,966.73,748.16
2018,9,15,9,45,860.5,96.5,4.2,18.15,679.5,1000.46,769.3
2018,9,15,10,0,913.0,86.0,4.2,18.4,730.0,1043.43,796.44
2018,9,15,10,15,921.5,86.5,4.25,18.6,758.5,1050.94,799.65
2018,9,15,10,30,930.0,87.0,4.3,18.8,787.0,1054.38,800.54
2018,9,15,10,45,936.0,87.5,4.3,19.0,808.5,1051.13,796.77
2018,9,15,11,0,942.0,88.0,4.3,19.2,830.0,1043.72,790.38
2018,9,15,11,15,946.0,88.0,4.35,19.25,844.0,1029.6,780.4
2018,9,15,11,30,950.0,88.0,4.4,19.3,858.0,1011.38,767.78
2018,9,15,11,45,951.5,88.0,4.45,19.4,863.5,986.8,750.96
2018,9,15,12,0,953.0,88.0,4.5,19.5,869.0,958.38,731.55
2018,9,15,12,15,953.5,88.0,4.55,19.55,867.0,925.36,709.07
2018,9,15,12,30,954.0,88.0,4.6,19.6,865.0,888.8,684.03
2018,9,15,12,45,953.0,86.5,4.65,19.6,854.5,846.17,654.66
2018,9,15,13,0,952.0,85.0,4.7,19.6,844.0,800.48,622.86
2018,9,15,13,15,948.5,84.0,4.7,19.6,825.5,750.66,587.13
2018,9,15,13,30,945.0,83.0,4.7,19.6,807.0,698.4,546.81
2018,9,15,13,45,939.5,82.0,4.75,19.55,781.0,642.71,503.12
2018,9,15,14,0,934.0,81.0,4.8,19.5,755.0,585.25,456.68
2018,9,15,14,15,926.0,79.5,4.8,19.4,722.5,524.59,406.23
2018,9,15,14,30,918.0,78.0,4.8,19.3,690.0,462.97,353.36
2018,9,15,14,45,908.0,75.5,4.85,19.2,651.0,399.05,297.19
2018,9,15,15,0,898.0,73.0,4.9,19.1,612.0,334.97,239.6
2018,9,15,15,15,881.5,71.5,4.9,19.1,567.5,270.26,181.46
2018,9,15,15,30,865.0,70.0,4.9,19.1,523.0,206.69,126.52
2018,9,15,15,45,844.5,67.0,4.95,18.7,474.5,142.94,78.59
2018,9,15,16,0,824.0,64.0,5.0,18.3,426.0,81.39,47.72
2018,9,15,16,15,794.5,60.5,5.0,17.95,374.5,51.11,39.39
2018,9,15,16,30,765.0,57.0,5.0,17.6,323.0,48.68,37.42
2018,9,15,16,45,721.0,52.5,4.95,17.25,270.5,45.29,34.5
2018,9,15,17,0,677.0,48.0,4.9,16.9,218.0,41.87,31.44
2018,9,15,17,15,604.5,43.0,4.8,16.4,168.0,37.85,27.71
2018,9,15,17,30,532.0,38.0,4.7,15.9,118.0,33.95,23.85
2018,9,15,17,45,396.5,29.5,4.6,15.45,76.0,24.41,14.33
2018,9,15,18,0,261.0,21.0,4.5,15.0,34.0,17.76,0.0
2018,9,15,18,15,130.5,10.5,4.35,14.75,17.0,8.96,0.0
2018,9,15,18,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,2.4,12.55,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,2.4,12.8,13.0,65.95,0.0
2018,9,16,6,15,282.0,21.5,2.5,13.3,48.5,205.18,86.05
2018,9,16,6,30,448.0,32.0,2.6,13.8,84.0,341.79,271.35
2018,9,16,6,45,536.0,38.5,2.7,14.3,132.0,423.85,348.14
2018,9,16,7,0,624.0,45.0,2.8,14.8,180.0,520.67,429.9
2018,9,16,7,15,678.0,49.5,2.8,15.25,232.0,595.93,489.74
2018,9,16,7,30,732.0,54.0,2.8,15.7,284.0,673.62,548.49
2018,9,16,7,45,767.5,57.5,2.75,16.1,336.0,736.52,593.39
2018,9,16,8,0,803.0,61.0,2.7,16.5,388.0,799.32,636.44
2018,9,16,8,15,828.0,63.0,2.65,16.95,437.5,840.57,662.42
2018,9,16,8,30,853.0,65.0,2.6,17.4,487.0,889.19,693.01
2018,9,16,8,45,871.0,67.0,2.55,17.8,533.0,929.13,716.86
2018,9,16,9,0,889.0,69.0,2.5,18.2,579.0,966.35,738.44
2018,9,16,9,15,902.5,71.0,2.45,18.6,620.5,996.04,754.61
2018,9,16,9,30,916.0,73.0,2.4,19.0,662.0,1022.27,768.35
2018,9,16,9,45,926.0,74.0,2.35,19.35,697.0,1039.98,776.57
2018,9,16,10,0,936.0,75.0,2.3,19.7,732.0,1053.79,782.34
2018,9,16,10,15,943.5,75.5,2.25,20.0,760.5,1060.37,783.69
2018,9,16,10,30,951.0,76.0,2.2,20.3,789.0,1062.8,782.57
2018,9,16,10,45,955.5,77.5,2.15,20.55,810.5,1059.13,777.87
2018,9,16,11,0,960.0,79.0,2.1,20.8,832.0,1051.2,770.68
2018,9,16,11,15,963.0,79.5,2.15,21.0,845.5,1036.42,760.71
2018,9,16,11,30,966.0,80.0,2.2,21.2,859.0,1017.5,748.23
2018,9,16,11,45,967.0,80.0,2.25,21.35,864.0,992.09,731.76
2018,9,16,12,0,968.0,80.0,2.3,21.5,869.0,962.81,712.8
2018,9,16,12,15,966.5,80.5,2.4,21.55,866.0,928.13,690.95
2018,9,16,12,30,965.0,81.0,2.5,21.6,863.0,889.99,666.58
2018,9,16,12,45,961.0,81.5,2.6,21.65,852.0,846.58,638.33
2018,9,16,13,0,957.0,82.0,2.7,21.7,841.0,800.28,607.72
2018,9,16,13,15,953.0,81.5,2.8,21.65,822.0,750.32,574.01
2018,9,16,13,30,949.0,81.0,2.9,21.6,803.0,697.95,535.53
2018,9,16,13,45,943.0,80.0,3.0,21.55,777.0,641.71,492.96
2018,9,16,14,0,937.0,79.0,3.1,21.5,751.0,583.75,447.58
2018,9,16,14,15,928.5,77.0,3.2,21.3,717.5,522.2,398.09
2018,9,16,14,30,920.0,75.0,3.3,21.1,684.0,459.77,346.01
2018,9,16,14,45,908.0,74.0,3.4,20.95,645.0,396.3,291.29
2018,9,16,15,0,896.0,73.0,3.5,20.8,606.0,332.86,235.22
2018,9,16,15,15,879.5,71.0,3.5,20.8,561.5,267.84,177.67
2018,9,16,15,30,863.0,69.0,3.5,20.8,517.0,204.0,123.27
2018,9,16,15,45,841.0,66.0,3.7,20.2,468.0,140.24,76.23
2018,9,16,16,0,819.0,63.0,3.9,19.6,419.0,78.88,46.37
2018,9,16,16,15,788.5,59.5,3.9,19.2,367.5,50.35,38.54
2018,9,16,16,30,758.0,56.0,3.9,18.8,316.0,47.89,36.55
2018,9,16,16,45,711.5,52.5,3.9,18.4,264.0,45.27,34.32
2018,9,16,17,0,665.0,49.0,3.9,18.0,212.0,42.71,32.03
2018,9,16,17,15,590.5,43.0,3.8,17.5,162.0,37.86,27.56
2018,9,16,17,30,516.0,37.0,3.7,17.0,112.0,30.35,20.56
2018,9,16,17,45,370.5,28.0,3.6,16.55,70.5,23.14,12.85
2018,9,16,18,0,225.0,19.0,3.5,16.1,29.0,16.0,0.0
2018,9,16,18,15,112.5,9.5,3.4,15.8,14.5,8.11,0.0
2018,9,16,18,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,5,45,53.5,5.0,2.65,13.1,6.0,0.0,0.0
2018,9,17,6,0,107.0,10.0,2.7,13.3,12.0,60.87,0.0
2018,9,17,6,15,195.5,15.5,2.8,13.7,32.5,149.72,48.97
2018,9,17,6,30,284.0,21.0,2.9,14.1,53.0,227.37,180.17
2018,9,17,6,45,151.5,24.5,3.05,14.5,42.5,147.92,121.07
2018,9,17,7,0,19.0,28.0,3.2,14.9,32.0,37.01,26.44
2018,9,17,7,15,9.5,43.5,3.15,15.2,45.5,45.2,33.35
2018,9,17,7,30,0.0,59.0,3.1,15.5,59.0,48.86,36.13
2018,9,17,7,45,0.0,81.0,3.1,15.8,81.0,68.81,52.94
2018,9,17,8,0,0.0,103.0,3.1,16.1,103.0,89.47,70.1
2018,9,17,8,15,0.5,122.5,3.05,16.4,122.5,108.07,85.3
2018,9,17,8,30,1.0,142.0,3.0,16.7,142.0,126.66,100.28
2018,9,17,8,45,4.5,163.0,2.95,16.95,165.5,149.64,118.81
2018,9,17,9,0,8.0,184.0,2.9,17.2,189.0,172.7,137.18
2018,9,17,9,15,10.0,197.5,2.9,17.5,204.0,186.69,147.95
2018,9,17,9,30,12.0,211.0,2.9,17.8,219.0,200.7,158.68
2018,9,17,9,45,16.5,231.0,2.9,18.05,242.5,223.73,176.63
2018,9,17,10,0,21.0,251.0,2.9,18.3,266.0,246.66,194.3
2018,9,17,10,15,29.0,275.5,3.0,18.5,297.0,298.06,234.2
2018,9,17,10,30,37.0,300.0,3.1,18.7,328.0,329.66,258.25
2018,9,17,10,45,44.5,316.5,3.15,18.9,351.0,351.48,274.63
2018,9,17,11,0,52.0,333.0,3.2,19.1,374.0,372.61,290.43
2018,9,17,11,15,127.0,336.5,3.3,19.15,438.0,464.69,362.34
2018,9,17,11,30,202.0,340.0,3.4,19.2,502.0,532.82,414.81
2018,9,17,11,45,522.0,237.0,3.5,19.3,659.5,750.8,581.67
2018,9,17,12,0,842.0,134.0,3.6,19.4,817.0,914.78,698.41
2018,9,17,12,15,893.0,112.5,3.7,19.4,835.0,896.4,684.98
2018,9,17,12,30,944.0,91.0,3.8,19.4,853.0,881.95,675.76
2018,9,17,12,45,941.5,91.0,3.9,19.4,842.0,839.8,647.01
2018,9,17,13,0,939.0,91.0,4.0,19.4,831.0,794.71,616.05
2018,9,17,13,15,935.5,89.5,4.05,19.3,812.5,744.76,580.59
2018,9,17,13,30,932.0,88.0,4.1,19.2,794.0,692.41,540.85
2018,9,17,13,45,926.0,86.5,4.2,19.15,767.5,636.42,497.23
2018,9,17,14,0,920.0,85.0,4.3,19.1,741.0,578.76,450.96
2018,9,17,14,15,912.0,83.5,4.35,18.95,708.5,518.71,401.36
2018,9,17,14,30,904.0,82.0,4.4,18.8,676.0,457.73,349.27
2018,9,17,14,45,893.0,79.5,4.45,18.65,637.0,394.14,293.53
2018,9,17,15,0,882.0,77.0,4.5,18.5,598.0,330.53,236.5
2018,9,17,15,15,865.0,75.0,4.5,18.5,553.5,266.18,178.81
2018,9,17,15,30,848.0,73.0,4.5,18.5,509.0,203.07,124.52
2018,9,17,15,45,825.0,70.5,4.55,18.05,460.5,134.72,73.35
2018,9,17,16,0,802.0,68.0,4.6,17.6,412.0,74.19,44.03
2018,9,17,16,15,771.0,64.0,4.55,17.3,361.0,53.67,41.78
2018,9,17,16,30,740.0,60.0,4.5,17.0,310.0,50.96,39.53
2018,9,17,16,45,691.5,55.5,4.5,16.65,258.0,47.66,36.68
2018,9,17,17,0,643.0,51.0,4.5,16.3,206.0,44.37,33.7
2018,9,17,17,15,563.0,44.5,4.35,15.95,156.0,35.96,26.03
2018,9,17,17,30,483.0,38.0,4.2,15.6,106.0,31.18,21.32
2018,9,17,17,45,336.0,28.0,4.1,15.2,66.0,23.17,12.47
2018,9,17,18,0,189.0,18.0,4.0,14.8,26.0,15.36,0.0
2018,9,17,18,15,94.5,9.0,3.9,14.6,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,5,45,2.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,9,18,6,0,5.0,2.0,2.7,12.7,2.0,4.16,0.0
2018,9,18,6,15,11.0,4.5,2.8,13.1,5.5,13.4,0.0
2018,9,18,6,30,17.0,7.0,2.9,13.5,9.0,21.44,12.07
2018,9,18,6,45,8.5,9.5,3.0,13.95,10.5,13.55,6.01
2018,9,18,7,0,0.0,12.0,3.1,14.4,12.0,9.86,2.77
2018,9,18,7,15,0.0,21.0,3.0,14.7,21.0,17.29,9.2
2018,9,18,7,30,0.0,30.0,2.9,15.0,30.0,24.74,15.6
2018,9,18,7,45,0.0,61.5,2.85,15.3,61.5,50.94,37.91
2018,9,18,8,0,0.0,93.0,2.8,15.6,93.0,79.55,61.92
2018,9,18,8,15,0.0,91.5,2.7,15.9,91.5,77.16,59.62
2018,9,18,8,30,0.0,90.0,2.6,16.2,90.0,75.24,57.75
2018,9,18,8,45,0.5,117.5,2.55,16.5,118.0,100.99,78.89
2018,9,18,9,0,1.0,145.0,2.5,16.8,146.0,127.11,99.98
2018,9,18,9,15,2.5,162.0,2.45,17.1,164.0,144.13,113.47
2018,9,18,9,30,4.0,179.0,2.4,17.4,182.0,161.16,126.83
2018,9,18,9,45,5.0,188.5,2.4,17.7,192.0,170.4,133.81
2018,9,18,10,0,6.0,198.0,2.4,18.0,202.0,179.63,140.78
2018,9,18,10,15,14.0,233.5,2.35,18.25,243.5,220.97,173.42
2018,9,18,10,30,22.0,269.0,2.3,18.5,285.0,262.29,205.43
2018,9,18,10,45,24.0,281.5,2.3,18.75,299.5,274.76,214.55
2018,9,18,11,0,26.0,294.0,2.3,19.0,314.0,306.14,238.25
2018,9,18,11,15,35.0,315.5,2.3,19.2,343.0,333.95,259.24
2018,9,18,11,30,44.0,337.0,2.3,19.4,372.0,360.77,279.31
2018,9,18,11,45,57.0,348.5,2.35,19.55,394.5,380.0,293.86
2018,9,18,12,0,70.0,360.0,2.4,19.7,417.0,397.91,307.38
2018,9,18,12,15,54.0,341.5,2.5,19.8,385.0,359.95,278.28
2018,9,18,12,30,38.0,323.0,2.6,19.9,353.0,323.67,250.47
2018,9,18,12,45,31.0,306.0,2.7,20.0,330.5,297.65,230.59
2018,9,18,13,0,24.0,289.0,2.8,20.1,308.0,263.74,204.47
2018,9,18,13,15,25.5,286.5,2.9,20.05,306.0,267.6,207.78
2018,9,18,13,30,27.0,284.0,3.0,20.0,304.0,262.26,203.87
2018,9,18,13,45,106.5,264.0,3.15,20.0,340.0,293.89,229.75
2018,9,18,14,0,186.0,244.0,3.3,20.0,376.0,313.62,245.27
2018,9,18,14,15,485.5,176.5,3.4,19.85,498.5,389.34,302.49
2018,9,18,14,30,785.0,109.0,3.5,19.7,621.0,428.49,326.13
2018,9,18,14,45,816.0,99.0,3.65,19.55,603.0,379.29,281.6
2018,9,18,15,0,847.0,89.0,3.8,19.4,585.0,325.27,231.91
2018,9,18,15,15,828.0,86.5,3.8,19.4,540.5,261.23,175.21
2018,9,18,15,30,809.0,84.0,3.8,19.4,496.0,198.86,122.21
2018,9,18,15,45,776.5,81.5,4.0,18.9,445.5,137.12,77.25
2018,9,18,16,0,744.0,79.0,4.2,18.4,395.0,79.38,49.99
2018,9,18,16,15,699.0,76.0,4.25,18.0,342.5,57.21,44.78
2018,9,18,16,30,654.0,73.0,4.3,17.6,290.0,55.76,43.67
2018,9,18,16,45,601.0,67.0,4.35,17.15,240.0,52.01,40.44
2018,9,18,17,0,548.0,61.0,4.4,16.7,190.0,48.25,37.04
2018,9,18,17,15,459.0,53.0,4.3,16.2,142.5,42.61,31.78
2018,9,18,17,30,370.0,45.0,4.2,15.7,95.0,37.03,26.25
2018,9,18,17,45,236.0,31.0,4.15,15.2,58.0,24.11,12.47
2018,9,18,18,0,102.0,17.0,4.1,14.7,21.0,14.51,0.0
2018,9,18,18,15,51.0,8.5,4.0,14.45,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,5,45,21.5,4.5,2.2,12.05,4.5,0.0,0.0
2018,9,19,6,0,43.0,9.0,2.2,12.2,9.0,28.84,0.0
2018,9,19,6,15,160.0,24.0,2.15,12.7,39.0,139.94,12.79
2018,9,19,6,30,277.0,39.0,2.1,13.2,69.0,249.54,195.22
2018,9,19,6,45,378.5,49.5,2.1,13.75,114.5,342.06,280.64
2018,9,19,7,0,480.0,60.0,2.1,14.3,160.0,445.9,368.76
2018,9,19,7,15,546.0,67.5,1.95,14.75,211.0,527.73,434.75
2018,9,19,7,30,612.0,75.0,1.8,15.2,262.0,613.3,499.2
2018,9,19,7,45,658.0,80.0,1.65,15.65,314.0,682.22,547.76
2018,9,19,8,0,704.0,85.0,1.5,16.1,366.0,752.04,594.5
2018,9,19,8,15,736.0,88.5,1.45,16.6,415.5,807.61,629.9
2018,9,19,8,30,768.0,92.0,1.4,17.1,465.0,856.74,659.74
2018,9,19,8,45,792.0,95.0,1.3,17.6,511.5,901.77,685.23
2018,9,19,9,0,816.0,98.0,1.2,18.1,558.0,944.4,708.28
