Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,9,15,832.5,100.0,1.2,18.7,599.0,975.6,724.69
2018,9,19,9,30,849.0,102.0,1.2,19.3,640.0,1003.52,738.95
2018,9,19,9,45,861.5,104.0,1.15,19.85,675.5,1023.88,747.51
2018,9,19,10,0,874.0,106.0,1.1,20.4,711.0,1027.93,745.86
2018,9,19,10,15,882.5,107.5,1.05,21.0,739.0,1035.87,746.87
2018,9,19,10,30,891.0,109.0,1.0,21.6,767.0,1039.86,745.45
2018,9,19,10,45,897.0,109.5,1.0,22.15,788.0,1036.17,740.67
2018,9,19,11,0,903.0,110.0,1.0,22.7,809.0,1028.47,733.7
2018,9,19,11,15,906.5,111.0,1.1,23.1,822.5,1014.82,725.63
2018,9,19,11,30,910.0,112.0,1.2,23.5,836.0,997.22,715.15
2018,9,19,11,45,911.0,112.5,1.25,23.95,841.0,972.88,699.46
2018,9,19,12,0,912.0,113.0,1.3,24.4,846.0,944.88,681.52
2018,9,19,12,15,911.5,113.0,1.45,24.55,843.0,911.52,662.28
2018,9,19,12,30,911.0,113.0,1.6,24.7,840.0,874.86,640.49
2018,9,19,12,45,908.0,112.0,1.8,24.8,828.5,832.12,614.79
2018,9,19,13,0,905.0,111.0,2.0,24.9,817.0,786.63,586.53
2018,9,19,13,15,899.5,110.0,2.15,24.9,797.5,736.87,553.01
2018,9,19,13,30,894.0,109.0,2.3,24.9,778.0,685.0,516.13
2018,9,19,13,45,886.5,107.5,2.45,24.85,751.5,629.64,475.47
2018,9,19,14,0,879.0,106.0,2.6,24.8,725.0,572.86,432.2
2018,9,19,14,15,867.5,104.5,2.75,24.65,691.0,513.01,385.11
2018,9,19,14,30,856.0,103.0,2.9,24.5,657.0,451.67,335.1
2018,9,19,14,45,840.0,101.0,3.05,24.3,617.0,388.23,281.9
2018,9,19,15,0,824.0,99.0,3.2,24.1,577.0,325.54,227.98
2018,9,19,15,15,803.5,95.5,3.2,24.1,532.0,261.64,172.89
2018,9,19,15,30,783.0,92.0,3.2,24.1,487.0,199.68,121.61
2018,9,19,15,45,754.5,88.5,3.35,23.55,438.0,139.18,78.57
2018,9,19,16,0,726.0,85.0,3.5,23.0,389.0,76.65,47.95
2018,9,19,16,15,685.5,80.0,3.5,22.4,337.5,60.11,46.46
2018,9,19,16,30,645.0,75.0,3.5,21.8,286.0,57.34,44.27
2018,9,19,16,45,586.5,69.0,3.5,21.25,235.0,53.62,41.13
2018,9,19,17,0,528.0,63.0,3.5,20.7,184.0,49.93,37.84
2018,9,19,17,15,437.5,53.5,3.5,19.9,136.5,43.11,31.65
2018,9,19,17,30,347.0,44.0,3.5,19.1,89.0,36.26,25.07
2018,9,19,17,45,217.5,29.5,3.5,18.3,53.5,22.95,10.42
2018,9,19,18,0,88.0,15.0,3.5,17.5,18.0,12.8,0.0
2018,9,19,18,15,44.0,7.5,3.4,17.15,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.05,15.25,4.5,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.0,15.4,9.0,39.76,0.0
2018,9,20,6,15,204.0,22.0,2.0,16.05,40.0,159.13,0.0
2018,9,20,6,30,343.0,35.0,2.0,16.7,71.0,284.27,218.12
2018,9,20,6,45,443.5,44.0,1.95,17.35,117.5,379.63,306.2
2018,9,20,7,0,544.0,53.0,1.9,18.0,164.0,483.68,392.7
2018,9,20,7,15,606.0,59.5,1.85,18.5,216.0,563.61,455.25
2018,9,20,7,30,668.0,66.0,1.8,19.0,268.0,646.99,516.89
2018,9,20,7,45,709.0,70.5,1.75,19.5,320.0,707.61,558.83
2018,9,20,8,0,750.0,75.0,1.7,20.0,372.0,774.55,603.49
2018,9,20,8,15,778.5,79.0,1.6,20.55,422.0,829.34,637.15
2018,9,20,8,30,807.0,83.0,1.5,21.1,472.0,882.64,668.52
2018,9,20,8,45,828.0,85.5,1.4,21.65,518.0,924.97,691.43
2018,9,20,9,0,849.0,88.0,1.3,22.2,564.0,964.67,711.96
2018,9,20,9,15,865.0,90.0,1.25,22.7,605.5,984.3,720.05
2018,9,20,9,30,881.0,92.0,1.2,23.2,647.0,1011.84,733.31
2018,9,20,9,45,893.5,93.0,1.1,23.75,682.5,1031.09,740.01
2018,9,20,10,0,906.0,94.0,1.0,24.3,718.0,1046.58,744.34
2018,9,20,10,15,914.0,95.5,1.0,24.7,746.5,1054.12,746.36
2018,9,20,10,30,922.0,97.0,1.0,25.1,775.0,1057.57,746.15
2018,9,20,10,45,927.5,98.0,1.0,25.55,796.0,1053.77,741.61
2018,9,20,11,0,933.0,99.0,1.0,26.0,817.0,1045.82,734.83
2018,9,20,11,15,936.5,99.5,1.05,26.2,830.5,1031.21,725.94
2018,9,20,11,30,940.0,100.0,1.1,26.4,844.0,1012.55,714.72
2018,9,20,11,45,941.5,100.0,1.2,26.6,849.0,987.51,700.5
2018,9,20,12,0,943.0,100.0,1.3,26.8,854.0,958.67,683.81
2018,9,20,12,15,942.5,99.5,1.4,26.85,850.5,923.91,663.57
2018,9,20,12,30,942.0,99.0,1.5,26.9,847.0,885.75,640.87
2018,9,20,12,45,940.5,98.0,1.6,26.95,836.0,843.07,614.85
2018,9,20,13,0,939.0,97.0,1.7,27.0,825.0,797.42,586.4
2018,9,20,13,15,934.5,95.5,1.8,26.95,805.5,746.43,553.05
2018,9,20,13,30,930.0,94.0,1.9,26.9,786.0,693.16,515.77
2018,9,20,13,45,923.0,93.0,1.95,26.85,759.0,636.84,474.65
2018,9,20,14,0,916.0,92.0,2.0,26.8,732.0,578.95,430.92
2018,9,20,14,15,905.5,90.5,2.05,26.7,698.0,517.65,383.15
2018,9,20,14,30,895.0,89.0,2.1,26.6,664.0,455.73,333.1
2018,9,20,14,45,881.5,86.5,2.1,26.45,624.0,391.54,279.65
2018,9,20,15,0,868.0,84.0,2.1,26.3,584.0,327.67,225.17
2018,9,20,15,15,849.0,81.5,2.1,26.3,538.5,258.99,166.93
2018,9,20,15,30,830.0,79.0,2.1,26.3,493.0,195.33,114.85
2018,9,20,15,45,804.0,76.0,2.15,25.85,444.0,132.56,70.84
2018,9,20,16,0,778.0,73.0,2.2,25.4,395.0,72.91,44.78
2018,9,20,16,15,741.0,68.5,2.2,24.75,343.0,57.15,43.48
2018,9,20,16,30,704.0,64.0,2.2,24.1,291.0,54.16,41.12
2018,9,20,16,45,649.0,58.5,2.15,23.45,239.0,46.06,34.23
2018,9,20,17,0,594.0,53.0,2.1,22.8,187.0,42.35,30.96
2018,9,20,17,15,505.0,45.5,2.1,21.9,138.5,36.82,25.95
2018,9,20,17,30,416.0,38.0,2.1,21.0,90.0,31.33,20.61
2018,9,20,17,45,269.0,26.0,2.05,20.15,53.5,21.66,8.1
2018,9,20,18,0,122.0,14.0,2.0,19.3,17.0,11.95,0.0
2018,9,20,18,15,61.0,7.0,2.0,18.9,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,0.65,14.5,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,0.6,14.6,9.0,41.83,0.0
2018,9,21,6,15,210.0,21.0,0.6,15.1,39.0,160.81,0.0
2018,9,21,6,30,351.0,33.0,0.6,15.6,69.0,287.97,218.01
2018,9,21,6,45,450.5,42.0,0.6,16.1,115.5,382.65,305.49
2018,9,21,7,0,550.0,51.0,0.6,16.6,162.0,486.22,389.97
2018,9,21,7,15,611.0,57.5,0.65,17.1,213.5,565.55,450.77
2018,9,21,7,30,672.0,64.0,0.7,17.6,265.0,648.29,510.98
2018,9,21,7,45,713.0,68.0,0.75,18.1,316.5,708.63,552.39
2018,9,21,8,0,754.0,72.0,0.8,18.6,368.0,774.98,596.49
2018,9,21,8,15,782.5,75.5,0.9,19.25,418.0,829.15,631.12
2018,9,21,8,30,811.0,79.0,1.0,19.9,468.0,881.84,663.99
2018,9,21,8,45,830.5,82.0,1.1,20.6,513.5,923.36,688.68
2018,9,21,9,0,850.0,85.0,1.2,21.3,559.0,962.21,711.37
2018,9,21,9,15,754.0,112.5,1.25,21.75,555.5,913.05,676.59
2018,9,21,9,30,658.0,140.0,1.3,22.2,552.0,863.95,642.81
2018,9,21,9,45,345.5,202.5,1.4,22.65,420.0,611.2,465.06
2018,9,21,10,0,33.0,265.0,1.5,23.1,288.0,295.09,225.47
2018,9,21,10,15,36.0,282.0,1.6,23.4,308.0,313.85,240.59
2018,9,21,10,30,39.0,299.0,1.7,23.7,328.0,332.19,253.79
2018,9,21,10,45,28.0,281.0,1.75,24.0,302.0,298.44,227.55
2018,9,21,11,0,17.0,263.0,1.8,24.3,276.0,248.8,189.42
2018,9,21,11,15,18.0,270.5,1.9,24.4,284.5,255.38,194.46
2018,9,21,11,30,19.0,278.0,2.0,24.5,293.0,261.79,199.18
2018,9,21,11,45,19.0,279.0,2.05,24.6,294.0,261.02,198.44
2018,9,21,12,0,19.0,280.0,2.1,24.7,295.0,260.19,197.72
2018,9,21,12,15,22.5,291.5,2.15,24.7,309.5,271.84,206.63
2018,9,21,12,30,26.0,303.0,2.2,24.7,324.0,295.45,224.48
2018,9,21,12,45,24.5,294.0,2.3,24.65,313.5,271.23,206.31
2018,9,21,13,0,23.0,285.0,2.4,24.6,303.0,259.73,197.83
2018,9,21,13,15,25.0,283.5,2.4,24.45,302.5,257.34,196.3
2018,9,21,13,30,27.0,282.0,2.4,24.3,302.0,260.9,199.28
2018,9,21,13,45,154.5,254.0,2.45,24.15,362.0,313.55,241.2
2018,9,21,14,0,282.0,226.0,2.5,24.0,422.0,349.13,268.22
2018,9,21,14,15,578.5,159.5,2.5,23.75,536.5,420.22,319.46
2018,9,21,14,30,875.0,93.0,2.5,23.5,651.0,449.43,334.09
2018,9,21,14,45,861.5,90.0,2.5,23.3,611.0,385.96,279.92
2018,9,21,15,0,848.0,87.0,2.5,23.1,571.0,319.62,222.79
2018,9,21,15,15,828.0,84.5,2.5,23.1,526.0,255.31,167.17
2018,9,21,15,30,808.0,82.0,2.5,23.1,481.0,192.82,115.44
2018,9,21,15,45,650.0,98.5,2.45,22.45,398.5,129.44,75.53
2018,9,21,16,0,492.0,115.0,2.4,21.8,316.0,89.04,62.78
2018,9,21,16,15,421.0,105.5,2.35,21.25,261.5,75.15,59.68
2018,9,21,16,30,350.0,96.0,2.3,20.7,207.0,69.04,54.61
2018,9,21,16,45,308.5,82.5,2.25,20.2,167.5,60.25,47.05
2018,9,21,17,0,267.0,69.0,2.2,19.7,128.0,51.16,39.01
2018,9,21,17,15,153.5,52.5,2.15,19.0,84.5,40.41,29.33
2018,9,21,17,30,40.0,36.0,2.1,18.3,41.0,28.66,18.48
2018,9,21,17,45,27.5,21.5,2.05,17.6,24.0,17.39,3.97
2018,9,21,18,0,15.0,7.0,2.0,16.9,7.0,5.97,0.0
2018,9,21,18,15,7.5,3.5,2.0,16.55,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,5,45,16.5,2.5,1.9,12.2,2.5,0.0,0.0
2018,9,22,6,0,33.0,5.0,1.9,12.3,5.0,20.65,0.0
2018,9,22,6,15,87.5,12.0,1.9,12.75,19.0,77.57,0.0
2018,9,22,6,30,142.0,19.0,1.9,13.2,33.0,133.71,100.93
2018,9,22,6,45,124.5,19.5,1.95,13.7,37.0,123.62,100.19
2018,9,22,7,0,107.0,20.0,2.0,14.2,41.0,114.47,94.3
2018,9,22,7,15,53.5,30.0,1.95,14.55,40.5,80.89,65.24
2018,9,22,7,30,0.0,40.0,1.9,14.9,40.0,33.04,22.7
2018,9,22,7,45,0.0,56.0,1.8,15.3,56.0,46.35,34.03
2018,9,22,8,0,0.0,72.0,1.7,15.7,72.0,59.71,45.2
2018,9,22,8,15,0.0,76.0,1.7,16.15,76.0,63.06,47.79
2018,9,22,8,30,0.0,80.0,1.7,16.6,80.0,66.42,50.35
2018,9,22,8,45,0.0,107.0,1.65,17.05,107.0,90.8,70.32
2018,9,22,9,0,0.0,134.0,1.6,17.5,134.0,115.87,90.49
2018,9,22,9,15,1.0,154.5,1.7,17.9,155.0,135.8,106.29
2018,9,22,9,30,2.0,175.0,1.8,18.3,176.0,155.77,121.95
2018,9,22,9,45,6.5,196.0,1.85,18.7,200.0,179.76,140.8
2018,9,22,10,0,11.0,217.0,1.9,19.1,224.0,203.73,159.39
2018,9,22,10,15,16.5,242.0,1.95,19.4,253.5,232.55,181.68
2018,9,22,10,30,22.0,267.0,2.0,19.7,283.0,261.16,203.53
2018,9,22,10,45,22.0,273.0,2.1,20.0,289.5,265.26,206.17
2018,9,22,11,0,22.0,279.0,2.2,20.3,296.0,269.3,208.87
2018,9,22,11,15,20.0,275.5,2.3,20.5,291.0,262.23,203.09
2018,9,22,11,30,18.0,272.0,2.4,20.7,286.0,255.35,197.52
2018,9,22,11,45,34.5,287.5,2.45,20.9,314.5,299.06,231.44
2018,9,22,12,0,51.0,303.0,2.5,21.1,343.0,325.48,251.7
2018,9,22,12,15,70.5,314.0,2.6,21.15,369.5,348.4,269.54
2018,9,22,12,30,90.0,325.0,2.7,21.2,396.0,369.29,285.72
2018,9,22,12,45,86.5,327.5,2.8,21.3,395.0,361.93,279.89
2018,9,22,13,0,83.0,330.0,2.9,21.4,394.0,354.39,274.06
2018,9,22,13,15,54.5,304.5,2.95,21.4,346.0,304.3,235.46
2018,9,22,13,30,26.0,279.0,3.0,21.4,298.0,257.77,199.42
2018,9,22,13,45,93.5,263.5,3.05,21.45,328.5,285.92,222.32
2018,9,22,14,0,161.0,248.0,3.1,21.5,359.0,299.31,232.75
2018,9,22,14,15,527.5,166.0,3.1,21.45,504.5,400.97,309.07
2018,9,22,14,30,894.0,84.0,3.1,21.4,650.0,448.08,336.74
2018,9,22,14,45,761.0,100.5,3.1,21.4,561.0,356.14,261.93
2018,9,22,15,0,628.0,117.0,3.1,21.4,472.0,276.8,197.9
2018,9,22,15,15,729.5,96.0,3.1,21.4,476.5,241.57,161.53
2018,9,22,15,30,831.0,75.0,3.1,21.4,481.0,189.31,112.64
2018,9,22,15,45,805.0,72.0,3.1,21.15,432.0,126.59,68.1
2018,9,22,16,0,779.0,69.0,3.1,20.9,383.0,66.99,42.87
2018,9,22,16,15,740.5,64.5,3.15,20.5,331.0,54.18,41.73
2018,9,22,16,30,702.0,60.0,3.2,20.1,279.0,51.07,39.14
2018,9,22,16,45,644.0,55.0,3.2,19.7,227.5,47.36,35.91
2018,9,22,17,0,586.0,50.0,3.2,19.3,176.0,40.1,29.42
2018,9,22,17,15,490.5,43.0,3.2,18.7,128.5,34.9,24.55
2018,9,22,17,30,395.0,36.0,3.2,18.1,81.0,29.8,19.27
2018,9,22,17,45,241.0,23.5,3.2,17.45,46.5,19.63,2.65
2018,9,22,18,0,87.0,11.0,3.2,16.8,12.0,9.39,0.0
2018,9,22,18,15,43.5,5.5,3.25,16.5,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,2.7,13.0,6.0,5.12,0.0
2018,9,23,6,15,168.5,20.0,2.85,13.4,34.5,136.81,0.0
2018,9,23,6,30,298.0,34.0,3.0,13.8,63.0,257.21,194.3
2018,9,23,6,45,362.0,44.0,3.1,14.2,100.0,327.88,268.43
2018,9,23,7,0,426.0,54.0,3.2,14.6,137.0,403.69,335.72
2018,9,23,7,15,378.5,71.5,3.15,15.0,161.5,403.28,337.23
2018,9,23,7,30,331.0,89.0,3.1,15.4,186.0,402.99,336.82
2018,9,23,7,45,469.0,89.0,3.1,15.8,255.0,538.13,445.7
2018,9,23,8,0,607.0,89.0,3.1,16.2,324.0,675.39,549.27
2018,9,23,8,15,625.5,100.0,3.0,16.65,370.0,725.02,582.72
2018,9,23,8,30,644.0,111.0,2.9,17.1,416.0,773.04,614.51
2018,9,23,8,45,553.5,149.0,2.85,17.55,429.0,736.56,584.42
2018,9,23,9,0,463.0,187.0,2.8,18.0,442.0,703.1,555.83
2018,9,23,9,15,602.5,158.5,2.8,18.45,516.0,824.0,642.47
2018,9,23,9,30,742.0,130.0,2.8,18.9,590.0,936.97,717.67
2018,9,23,9,45,773.0,127.5,2.75,19.3,630.0,962.01,730.67
2018,9,23,10,0,804.0,125.0,2.7,19.7,670.0,991.58,747.44
2018,9,23,10,15,800.0,132.5,2.75,19.95,693.5,993.09,746.7
2018,9,23,10,30,796.0,140.0,2.8,20.2,717.0,990.71,743.79
2018,9,23,10,45,800.0,144.0,2.8,20.45,737.5,988.78,740.94
2018,9,23,11,0,804.0,148.0,2.8,20.7,758.0,983.0,735.69
2018,9,23,11,15,860.5,126.0,2.9,20.8,788.5,996.55,744.84
2018,9,23,11,30,917.0,104.0,3.0,20.9,819.0,993.19,742.65
2018,9,23,11,45,925.5,101.0,3.1,20.95,826.0,971.69,728.69
2018,9,23,12,0,934.0,98.0,3.2,21.0,833.0,946.16,712.17
2018,9,23,12,15,936.0,96.0,3.35,20.9,830.0,912.08,690.49
2018,9,23,12,30,938.0,94.0,3.5,20.8,827.0,874.5,666.19
2018,9,23,12,45,938.5,91.5,3.6,20.75,816.0,831.89,637.67
2018,9,23,13,0,939.0,89.0,3.7,20.7,805.0,786.19,606.66
2018,9,23,13,15,934.5,88.0,3.75,20.55,785.5,735.61,570.74
2018,9,23,13,30,930.0,87.0,3.8,20.4,766.0,682.74,530.84
2018,9,23,13,45,923.5,86.5,3.9,20.25,740.0,627.13,487.77
2018,9,23,14,0,917.0,86.0,4.0,20.1,714.0,569.9,441.99
2018,9,23,14,15,907.0,84.0,3.95,20.0,680.0,508.32,390.95
2018,9,23,14,30,897.0,82.0,3.9,19.9,646.0,446.09,337.78
2018,9,23,14,45,882.5,80.5,3.85,19.75,606.0,382.34,282.03
2018,9,23,15,0,868.0,79.0,3.8,19.6,566.0,319.01,225.55
2018,9,23,15,15,848.5,77.0,3.8,19.6,521.0,254.85,168.74
2018,9,23,15,30,829.0,75.0,3.8,19.6,476.0,187.53,112.23
2018,9,23,15,45,802.5,72.0,3.6,19.3,427.0,124.91,67.73
2018,9,23,16,0,776.0,69.0,3.4,19.0,378.0,65.51,43.06
2018,9,23,16,15,737.0,65.0,3.35,18.65,326.5,54.65,42.47
2018,9,23,16,30,698.0,61.0,3.3,18.3,275.0,51.97,40.22
2018,9,23,16,45,638.5,56.0,3.2,18.0,223.5,44.35,33.51
2018,9,23,17,0,579.0,51.0,3.1,17.7,172.0,40.98,30.37
2018,9,23,17,15,479.0,43.5,3.0,17.1,124.5,35.4,25.1
2018,9,23,17,30,379.0,36.0,2.9,16.5,77.0,29.92,19.28
2018,9,23,17,45,228.0,23.0,2.8,15.95,44.0,19.31,0.0
2018,9,23,18,0,77.0,10.0,2.7,15.4,11.0,8.54,0.0
2018,9,23,18,15,38.5,5.0,2.65,15.15,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,24,5,45,10.5,1.5,0.25,13.0,1.5,0.0,0.0
2018,9,24,6,0,21.0,3.0,0.2,13.1,3.0,2.56,0.0
2018,9,24,6,15,26.5,10.0,0.25,13.5,11.5,23.13,0.0
2018,9,24,6,30,32.0,17.0,0.3,13.9,20.0,40.5,26.0
2018,9,24,6,45,278.0,33.0,0.35,14.35,85.0,259.71,210.57
2018,9,24,7,0,524.0,49.0,0.4,14.8,150.0,467.57,377.51
2018,9,24,7,15,308.5,57.0,0.45,15.25,121.0,330.14,270.43
2018,9,24,7,30,93.0,65.0,0.5,15.7,92.0,147.24,120.65
2018,9,24,7,45,53.0,96.5,0.5,16.15,112.5,139.93,113.84
2018,9,24,8,0,13.0,128.0,0.5,16.6,133.0,129.11,102.97
2018,9,24,8,15,12.0,144.5,0.55,17.35,149.5,143.43,114.09
2018,9,24,8,30,11.0,161.0,0.6,18.1,166.0,157.66,124.82
2018,9,24,8,45,17.0,181.5,0.65,18.85,190.5,182.82,144.39
2018,9,24,9,0,23.0,202.0,0.7,19.6,215.0,208.11,163.66
2018,9,24,9,15,33.0,224.0,0.65,20.35,244.0,258.96,202.27
2018,9,24,9,30,43.0,246.0,0.6,21.1,273.0,291.39,225.74
2018,9,24,9,45,62.5,266.5,0.6,21.85,307.5,331.49,255.08
2018,9,24,10,0,82.0,287.0,0.6,22.6,342.0,371.3,283.48
2018,9,24,10,15,112.5,309.5,0.55,23.15,388.5,445.91,336.36
2018,9,24,10,30,143.0,332.0,0.5,23.7,435.0,497.29,371.07
2018,9,24,10,45,159.0,344.0,0.5,24.3,461.5,520.69,385.81
2018,9,24,11,0,175.0,356.0,0.5,24.9,488.0,542.67,399.68
2018,9,24,11,15,189.5,364.0,0.55,25.15,509.0,557.22,409.4
2018,9,24,11,30,204.0,372.0,0.6,25.4,530.0,570.07,418.03
2018,9,24,11,45,201.0,374.5,0.7,25.7,531.0,559.2,410.51
2018,9,24,12,0,198.0,377.0,0.8,26.0,532.0,547.53,402.61
2018,9,24,12,15,158.0,374.0,0.9,26.0,497.5,497.91,367.9
2018,9,24,12,30,118.0,371.0,1.0,26.0,463.0,450.6,334.5
2018,9,24,12,45,174.5,352.0,1.15,26.05,485.5,466.05,347.87
2018,9,24,13,0,231.0,333.0,1.3,26.1,508.0,487.28,364.4
2018,9,24,13,15,213.0,323.0,1.4,25.95,481.0,439.18,330.05
2018,9,24,13,30,195.0,313.0,1.5,25.8,454.0,403.0,304.07
2018,9,24,13,45,260.5,278.0,1.65,25.65,459.5,401.54,304.06
2018,9,24,14,0,326.0,243.0,1.8,25.5,465.0,385.98,292.57
2018,9,24,14,15,614.5,163.0,1.85,25.25,555.5,437.78,328.66
2018,9,24,14,30,903.0,83.0,1.9,25.0,646.0,447.91,328.99
2018,9,24,14,45,888.5,81.0,2.0,24.75,605.5,383.32,274.65
2018,9,24,15,0,874.0,79.0,2.1,24.5,565.0,319.17,219.65
2018,9,24,15,15,854.0,77.0,2.1,24.5,519.5,254.5,164.11
2018,9,24,15,30,834.0,75.0,2.1,24.5,474.0,186.81,108.92
2018,9,24,15,45,806.5,72.0,2.25,23.75,424.5,123.81,65.72
2018,9,24,16,0,779.0,69.0,2.4,23.0,375.0,64.15,49.72
2018,9,24,16,15,693.0,68.5,2.4,22.25,313.0,57.13,43.98
2018,9,24,16,30,607.0,68.0,2.4,21.5,251.0,52.38,40.04
2018,9,24,16,45,347.0,63.0,2.45,20.8,163.5,47.03,35.42
2018,9,24,17,0,87.0,58.0,2.5,20.1,76.0,45.73,34.12
2018,9,24,17,15,146.0,43.0,2.55,19.3,62.5,33.56,23.2
2018,9,24,17,30,205.0,28.0,2.6,18.5,49.0,21.7,12.09
2018,9,24,17,45,142.0,19.0,2.6,17.7,29.5,14.82,0.0
2018,9,24,18,0,79.0,10.0,2.6,16.9,10.0,8.54,0.0
2018,9,24,18,15,39.5,5.0,2.5,16.6,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.0,1.05,12.6,1.0,0.0,0.0
2018,9,25,6,0,16.0,2.0,1.0,12.7,2.0,0.0,0.0
2018,9,25,6,15,28.0,6.5,0.95,13.2,8.5,21.0,0.0
2018,9,25,6,30,40.0,11.0,0.9,13.7,15.0,44.03,28.25
2018,9,25,6,45,28.5,15.5,0.85,14.25,19.0,35.62,24.84
2018,9,25,7,0,17.0,20.0,0.8,14.8,23.0,28.92,19.5
2018,9,25,7,15,8.5,28.0,0.75,15.3,29.5,30.1,20.44
2018,9,25,7,30,0.0,36.0,0.7,15.8,36.0,29.71,19.84
2018,9,25,7,45,0.0,57.5,0.65,16.35,57.5,47.6,34.99
2018,9,25,8,0,0.0,79.0,0.6,16.9,79.0,66.37,50.61
2018,9,25,8,15,0.0,94.5,0.6,17.45,94.5,80.53,62.1
2018,9,25,8,30,0.0,110.0,0.6,18.0,110.0,94.7,73.41
2018,9,25,8,45,1.5,132.5,0.6,18.6,133.5,117.22,91.39
2018,9,25,9,0,3.0,155.0,0.6,19.2,157.0,139.86,109.11
2018,9,25,9,15,13.0,189.5,0.65,19.7,197.5,183.22,143.38
2018,9,25,9,30,23.0,224.0,0.7,20.2,238.0,227.0,177.13
2018,9,25,9,45,41.0,255.5,0.75,20.75,282.5,297.42,230.69
2018,9,25,10,0,59.0,287.0,0.8,21.3,327.0,348.37,268.16
2018,9,25,10,15,69.5,305.0,0.9,21.75,353.5,375.6,287.66
2018,9,25,10,30,80.0,323.0,1.0,22.2,380.0,402.2,306.68
2018,9,25,10,45,63.0,317.0,1.05,22.65,363.0,373.86,284.43
2018,9,25,11,0,46.0,311.0,1.1,23.1,346.0,346.26,263.06
2018,9,25,11,15,32.5,290.5,1.2,23.35,315.5,307.77,234.03
2018,9,25,11,30,19.0,270.0,1.3,23.6,285.0,254.85,193.88
2018,9,25,11,45,16.0,259.5,1.4,23.9,272.0,240.66,183.08
2018,9,25,12,0,13.0,249.0,1.5,24.2,259.0,226.88,172.41
2018,9,25,12,15,15.0,256.5,1.6,24.25,268.0,234.03,177.99
2018,9,25,12,30,17.0,264.0,1.7,24.3,277.0,240.84,183.26
2018,9,25,12,45,18.5,268.0,1.8,24.4,282.0,243.79,185.56
2018,9,25,13,0,20.0,272.0,1.9,24.5,287.0,246.42,187.66
2018,9,25,13,15,19.5,265.0,1.95,24.4,279.5,237.79,181.29
2018,9,25,13,30,19.0,258.0,2.0,24.3,272.0,229.22,174.99
2018,9,25,13,45,100.5,240.0,2.1,24.2,308.5,269.83,207.41
2018,9,25,14,0,182.0,222.0,2.2,24.1,345.0,292.23,224.65
2018,9,25,14,15,214.0,213.0,2.25,23.9,350.5,284.36,217.8
2018,9,25,14,30,246.0,204.0,2.3,23.7,356.0,272.5,207.24
2018,9,25,14,45,332.5,179.0,2.3,23.5,370.5,264.48,197.71
2018,9,25,15,0,419.0,154.0,2.3,23.3,385.0,242.77,175.72
2018,9,25,15,15,533.5,126.5,2.3,23.3,395.5,216.04,147.32
2018,9,25,15,30,648.0,99.0,2.3,23.3,406.0,172.27,106.03
2018,9,25,15,45,703.5,84.5,2.35,22.6,385.0,118.92,66.22
2018,9,25,16,0,759.0,70.0,2.4,21.9,364.0,63.19,49.14
2018,9,25,16,15,719.0,65.5,2.4,21.3,313.0,55.08,42.39
2018,9,25,16,30,679.0,61.0,2.4,20.7,262.0,52.03,39.87
2018,9,25,16,45,618.5,55.0,2.45,20.1,211.0,43.63,32.55
2018,9,25,17,0,558.0,49.0,2.5,19.5,160.0,39.46,28.73
2018,9,25,17,15,458.0,40.5,2.45,18.8,113.5,33.02,22.72
2018,9,25,17,30,358.0,32.0,2.4,18.1,67.0,26.59,15.77
2018,9,25,17,45,206.0,19.5,2.35,17.45,37.0,16.34,0.0
2018,9,25,18,0,54.0,7.0,2.3,16.8,7.0,5.97,0.0
2018,9,25,18,15,27.0,3.5,2.3,16.45,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,5,45,21.0,3.0,1.45,12.8,2.5,0.0,0.0
2018,9,26,6,0,42.0,6.0,1.4,12.9,5.0,0.0,0.0
2018,9,26,6,15,41.5,7.5,1.35,13.4,9.0,29.35,0.0
2018,9,26,6,30,41.0,9.0,1.3,13.9,13.0,51.05,32.67
2018,9,26,6,45,20.5,14.0,1.3,14.4,16.0,28.61,18.73
2018,9,26,7,0,0.0,19.0,1.3,14.9,19.0,15.63,7.64
2018,9,26,7,15,0.0,21.0,1.2,15.35,21.0,17.29,9.16
2018,9,26,7,30,0.0,23.0,1.1,15.8,23.0,18.95,10.61
2018,9,26,7,45,0.0,31.5,1.05,16.25,31.5,25.99,16.61
2018,9,26,8,0,0.0,40.0,1.0,16.7,40.0,33.05,22.53
2018,9,26,8,15,0.0,74.0,0.9,17.25,74.0,61.39,46.25
2018,9,26,8,30,0.0,108.0,0.8,17.8,108.0,92.83,72.03
2018,9,26,8,45,4.0,139.0,0.75,18.4,141.0,126.29,99.03
2018,9,26,9,0,8.0,170.0,0.7,19.0,174.0,160.23,125.79
2018,9,26,9,15,18.5,199.0,0.6,19.6,210.0,198.78,155.79
2018,9,26,9,30,29.0,228.0,0.5,20.2,246.0,257.25,200.21
2018,9,26,9,45,33.0,243.5,0.4,20.8,265.0,275.97,212.95
2018,9,26,10,0,37.0,259.0,0.3,21.4,284.0,294.47,225.49
2018,9,26,10,15,109.5,287.0,0.3,22.0,364.5,418.04,317.28
2018,9,26,10,30,182.0,315.0,0.3,22.6,445.0,518.4,387.65
2018,9,26,10,45,189.5,335.0,0.3,23.2,473.5,542.06,401.34
2018,9,26,11,0,197.0,355.0,0.3,23.8,502.0,564.1,414.64
2018,9,26,11,15,170.0,361.5,0.35,24.35,490.0,536.34,393.83
2018,9,26,11,30,143.0,368.0,0.4,24.9,478.0,508.73,373.65
2018,9,26,11,45,163.5,369.5,0.45,25.45,496.0,520.06,381.71
2018,9,26,12,0,184.0,371.0,0.5,26.0,514.0,529.46,387.96
2018,9,26,12,15,210.5,367.0,0.55,26.4,529.5,536.34,392.89
2018,9,26,12,30,237.0,363.0,0.6,26.8,545.0,540.6,395.95
2018,9,26,12,45,255.0,354.5,0.65,27.25,547.5,543.23,397.47
2018,9,26,13,0,273.0,346.0,0.7,27.7,550.0,530.09,388.25
2018,9,26,13,15,236.5,337.5,0.85,27.7,511.0,468.22,345.75
2018,9,26,13,30,200.0,329.0,1.0,27.7,472.0,420.1,312.13
2018,9,26,13,45,175.0,317.0,1.1,27.7,439.0,379.06,282.74
2018,9,26,14,0,150.0,305.0,1.2,27.7,406.0,340.62,254.73
2018,9,26,14,15,189.0,283.5,1.4,27.35,404.0,327.02,245.11
2018,9,26,14,30,228.0,262.0,1.6,27.0,402.0,309.11,231.14
2018,9,26,14,45,292.5,228.5,1.8,26.6,396.0,287.2,212.59
2018,9,26,15,0,357.0,195.0,2.0,26.2,390.0,255.69,185.07
2018,9,26,15,15,358.5,175.0,2.0,26.2,357.0,213.13,149.81
2018,9,26,15,30,360.0,155.0,2.0,26.2,324.0,168.92,114.34
2018,9,26,15,45,351.5,144.5,2.35,24.95,294.5,131.28,88.38
2018,9,26,16,0,343.0,134.0,2.7,23.7,265.0,98.44,78.79
2018,9,26,16,15,400.0,108.0,2.8,22.8,240.0,77.25,61.15
2018,9,26,16,30,457.0,82.0,2.9,21.9,215.0,60.77,47.21
2018,9,26,16,45,425.5,69.5,3.05,21.05,174.0,52.31,39.91
2018,9,26,17,0,394.0,57.0,3.2,20.2,133.0,45.4,33.72
2018,9,26,17,15,314.0,44.5,3.2,19.45,93.5,34.27,23.63
2018,9,26,17,30,234.0,32.0,3.2,18.7,54.0,24.84,13.87
2018,9,26,17,45,131.5,18.5,3.2,18.0,29.5,14.44,0.0
2018,9,26,18,0,29.0,5.0,3.2,17.3,5.0,4.27,0.0
2018,9,26,18,15,14.5,2.5,3.05,17.0,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,5,45,13.0,2.5,1.65,13.15,2.0,0.0,0.0
2018,9,27,6,0,26.0,5.0,1.6,13.2,4.0,0.0,0.0
2018,9,27,6,15,129.5,17.0,1.65,13.55,26.5,86.26,0.0
2018,9,27,6,30,233.0,29.0,1.7,13.9,49.0,213.59,148.17
2018,9,27,6,45,319.5,40.0,1.75,14.3,87.5,297.57,240.78
2018,9,27,7,0,406.0,51.0,1.8,14.7,126.0,388.19,319.87
2018,9,27,7,15,231.5,48.0,1.7,15.05,93.5,260.03,217.08
2018,9,27,7,30,57.0,45.0,1.6,15.4,61.0,94.6,76.74
2018,9,27,7,45,28.5,67.0,1.55,15.75,75.0,85.78,68.47
2018,9,27,8,0,0.0,89.0,1.5,16.1,89.0,76.51,59.26
2018,9,27,8,15,0.5,114.5,1.45,16.55,114.5,101.46,79.85
2018,9,27,8,30,1.0,140.0,1.4,17.0,140.0,126.55,100.11
2018,9,27,8,45,5.0,160.0,1.4,17.45,162.5,149.17,118.19
2018,9,27,9,0,9.0,180.0,1.4,17.9,185.0,171.87,136.07
2018,9,27,9,15,18.5,199.0,1.4,18.3,210.0,199.04,157.53
2018,9,27,9,30,28.0,218.0,1.4,18.7,235.0,245.13,193.49
2018,9,27,9,45,28.0,217.0,1.4,19.1,235.0,241.37,189.66
2018,9,27,10,0,28.0,216.0,1.4,19.5,235.0,238.01,186.41
2018,9,27,10,15,23.0,230.5,1.45,19.85,246.5,228.75,178.45
2018,9,27,10,30,18.0,245.0,1.5,20.2,258.0,236.44,183.71
2018,9,27,10,45,18.0,250.0,1.55,20.5,263.0,239.78,185.85
2018,9,27,11,0,18.0,255.0,1.6,20.8,268.0,243.08,188.0
2018,9,27,11,15,48.0,296.0,1.65,20.95,332.5,329.12,254.39
2018,9,27,11,30,78.0,337.0,1.7,21.1,397.0,396.17,304.71
2018,9,27,11,45,108.5,353.0,1.7,21.25,436.5,435.11,333.58
2018,9,27,12,0,139.0,369.0,1.7,21.4,476.0,487.7,371.96
2018,9,27,12,15,126.5,363.0,1.8,21.4,460.0,460.81,351.93
2018,9,27,12,30,114.0,357.0,1.9,21.4,444.0,434.51,332.69
2018,9,27,12,45,135.0,355.0,1.95,21.4,456.5,438.68,336.48
2018,9,27,13,0,156.0,353.0,2.0,21.4,469.0,440.51,338.27
2018,9,27,13,15,168.5,343.5,2.15,21.25,466.0,427.25,329.08
2018,9,27,13,30,181.0,334.0,2.3,21.1,463.0,412.47,318.57
2018,9,27,13,45,192.5,320.0,2.45,20.95,452.5,391.68,303.21
2018,9,27,14,0,204.0,306.0,2.6,20.8,442.0,369.53,286.37
2018,9,27,14,15,210.5,288.5,2.75,20.5,422.5,340.82,264.13
2018,9,27,14,30,217.0,271.0,2.9,20.2,403.0,311.4,240.72
2018,9,27,14,45,245.5,248.0,3.05,19.9,388.0,285.83,219.22
2018,9,27,15,0,274.0,225.0,3.2,19.6,373.0,254.62,192.33
2018,9,27,15,15,242.5,208.5,3.2,19.6,331.5,212.11,158.01
2018,9,27,15,30,211.0,192.0,3.2,19.6,290.0,175.77,129.76
2018,9,27,15,45,161.5,169.5,3.4,18.75,239.5,137.49,102.87
2018,9,27,16,0,112.0,147.0,3.6,17.9,189.0,106.38,87.58
2018,9,27,16,15,130.5,126.0,3.65,17.4,168.0,92.46,75.82
2018,9,27,16,30,149.0,105.0,3.7,16.9,147.0,78.55,63.8
2018,9,27,16,45,107.5,85.0,3.7,16.45,112.0,64.38,51.26
2018,9,27,17,0,66.0,65.0,3.7,16.0,77.0,49.93,38.23
2018,9,27,17,15,47.5,46.5,3.65,15.65,54.0,36.29,25.68
2018,9,27,17,30,29.0,28.0,3.6,15.3,31.0,22.38,11.6
2018,9,27,17,45,21.5,16.0,3.6,15.0,17.5,13.66,0.0
2018,9,27,18,0,14.0,4.0,3.6,14.7,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,3.5,14.65,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.3,13.9,3.0,2.56,0.0
2018,9,28,6,30,0.0,6.0,2.4,14.1,6.0,4.92,0.0
2018,9,28,6,45,0.0,8.5,2.5,14.35,8.5,6.97,0.13
2018,9,28,7,0,0.0,11.0,2.6,14.6,11.0,9.03,2.01
2018,9,28,7,15,0.0,15.5,2.65,14.85,15.5,12.75,5.26
2018,9,28,7,30,0.0,20.0,2.7,15.1,20.0,16.47,8.49
2018,9,28,7,45,0.0,39.5,2.7,15.3,39.5,32.62,22.33
2018,9,28,8,0,0.0,59.0,2.7,15.5,59.0,48.85,36.08
2018,9,28,8,15,0.0,57.0,2.75,15.8,57.0,47.2,34.52
2018,9,28,8,30,0.0,55.0,2.8,16.1,55.0,45.55,32.97
2018,9,28,8,45,2.0,81.0,2.8,16.35,82.0,69.18,52.75
2018,9,28,9,0,4.0,107.0,2.8,16.6,109.0,94.51,73.66
2018,9,28,9,15,7.5,153.0,2.85,16.85,157.5,141.52,112.11
2018,9,28,9,30,11.0,199.0,2.9,17.1,206.0,189.86,150.91
2018,9,28,9,45,18.5,224.0,2.95,17.35,236.0,221.22,175.74
2018,9,28,10,0,26.0,249.0,3.0,17.6,266.0,252.49,200.25
2018,9,28,10,15,41.0,275.5,3.05,17.8,304.0,314.6,248.89
2018,9,28,10,30,56.0,302.0,3.1,18.0,342.0,355.74,280.49
2018,9,28,10,45,66.0,318.5,3.2,18.15,366.5,379.84,298.72
2018,9,28,11,0,76.0,335.0,3.3,18.3,391.0,403.1,316.28
2018,9,28,11,15,79.0,342.5,3.35,18.35,401.5,408.86,320.34
2018,9,28,11,30,82.0,350.0,3.4,18.4,412.0,414.04,324.06
2018,9,28,11,45,97.5,356.5,3.4,18.45,431.0,428.99,335.6
2018,9,28,12,0,113.0,363.0,3.4,18.5,450.0,442.48,345.94
2018,9,28,12,15,131.0,364.5,3.45,18.5,464.5,466.41,364.24
2018,9,28,12,30,149.0,366.0,3.5,18.5,479.0,472.03,368.77
2018,9,28,12,45,142.5,359.0,3.5,18.5,466.0,448.47,350.73
2018,9,28,13,0,136.0,352.0,3.5,18.5,453.0,425.16,332.92
2018,9,28,13,15,128.0,340.5,3.55,18.45,433.5,397.07,311.49
2018,9,28,13,30,120.0,329.0,3.6,18.4,414.0,369.72,290.47
2018,9,28,13,45,230.5,287.0,3.6,18.35,442.0,391.47,308.43
2018,9,28,14,0,341.0,245.0,3.6,18.3,470.0,394.14,310.09
2018,9,28,14,15,591.5,168.0,3.6,18.15,534.5,428.05,333.62
2018,9,28,14,30,842.0,91.0,3.6,18.0,599.0,423.14,322.73
2018,9,28,14,45,827.5,88.5,3.6,17.85,560.0,360.78,267.66
2018,9,28,15,0,813.0,86.0,3.6,17.7,521.0,299.07,212.39
2018,9,28,15,15,791.5,83.0,3.6,17.7,477.0,236.38,156.9
2018,9,28,15,30,770.0,80.0,3.6,17.7,433.0,175.79,106.32
2018,9,28,15,45,742.5,76.0,3.55,17.3,385.5,116.31,65.26
2018,9,28,16,0,715.0,72.0,3.5,16.9,338.0,60.27,47.65
2018,9,28,16,15,676.0,66.5,3.5,16.6,288.5,51.25,39.87
2018,9,28,16,30,637.0,61.0,3.5,16.3,239.0,47.76,36.82
2018,9,28,16,45,574.0,54.5,3.45,16.0,190.0,43.26,32.73
2018,9,28,17,0,511.0,48.0,3.4,15.7,141.0,38.75,28.45
2018,9,28,17,15,405.0,38.5,3.25,15.35,97.5,31.49,21.48
2018,9,28,17,30,299.0,29.0,3.1,15.0,54.0,24.2,12.19
2018,9,28,17,45,167.5,17.0,3.0,14.7,29.0,14.51,0.0
2018,9,28,18,0,36.0,5.0,2.9,14.4,4.0,0.0,0.0
2018,9,28,18,15,18.0,2.5,2.85,14.25,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,29,5,45,10.5,1.5,2.35,14.2,1.0,0.0,0.0
2018,9,29,6,0,21.0,3.0,2.4,14.3,2.0,0.0,0.0
2018,9,29,6,15,116.5,13.0,2.55,14.75,21.0,75.88,0.0
2018,9,29,6,30,212.0,23.0,2.7,15.2,40.0,192.73,123.25
2018,9,29,6,45,128.5,24.5,2.8,15.65,37.0,140.86,111.95
2018,9,29,7,0,45.0,26.0,2.9,16.1,34.0,60.98,46.91
2018,9,29,7,15,22.5,37.5,2.9,16.4,41.5,49.5,37.15
2018,9,29,7,30,0.0,49.0,2.9,16.7,49.0,40.53,28.86
2018,9,29,7,45,17.5,89.0,2.9,17.05,95.5,102.65,81.9
2018,9,29,8,0,35.0,129.0,2.9,17.4,142.0,164.9,133.9
2018,9,29,8,15,33.0,148.0,2.85,17.7,161.5,183.3,148.28
2018,9,29,8,30,31.0,167.0,2.8,18.0,181.0,201.33,162.18
2018,9,29,8,45,25.0,175.5,2.75,18.3,187.5,185.58,148.49
2018,9,29,9,0,19.0,184.0,2.7,18.6,194.0,186.45,148.35
2018,9,29,9,15,32.0,210.5,2.7,18.85,229.0,244.3,194.48
2018,9,29,9,30,45.0,237.0,2.7,19.1,264.0,285.24,226.33
2018,9,29,9,45,38.0,241.0,2.65,19.35,264.5,279.44,220.61
