Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,11,0,246.0,285.0,0.5,22.9,455.0,558.54,416.88
2018,10,9,11,15,192.5,307.0,0.7,23.05,441.5,502.39,378.06
2018,10,9,11,30,139.0,329.0,0.9,23.2,428.0,467.59,352.78
2018,10,9,11,45,158.5,332.5,1.15,23.35,446.0,480.29,363.58
2018,10,9,12,0,178.0,336.0,1.4,23.5,464.0,491.06,372.45
2018,10,9,12,15,130.5,326.5,1.6,23.35,420.0,430.48,328.08
2018,10,9,12,30,83.0,317.0,1.8,23.2,376.0,359.44,275.42
2018,10,9,12,45,67.5,304.5,2.05,23.1,352.0,328.75,252.88
2018,10,9,13,0,52.0,292.0,2.3,23.0,328.0,299.66,231.03
2018,10,9,13,15,63.5,290.5,2.55,22.75,333.0,300.29,232.36
2018,10,9,13,30,75.0,289.0,2.8,22.5,338.0,299.49,232.35
2018,10,9,13,45,108.5,271.5,3.0,22.25,339.0,302.11,235.03
2018,10,9,14,0,142.0,254.0,3.2,22.0,340.0,293.11,228.27
2018,10,9,14,15,346.5,197.5,3.3,21.7,391.5,327.15,253.35
2018,10,9,14,30,551.0,141.0,3.4,21.4,443.0,339.73,257.96
2018,10,9,14,45,594.5,116.5,3.55,21.05,420.5,293.78,216.83
2018,10,9,15,0,638.0,92.0,3.7,20.7,398.0,242.2,169.86
2018,10,9,15,15,513.0,96.5,3.7,20.7,327.5,176.99,118.37
2018,10,9,15,30,388.0,101.0,3.7,20.7,257.0,125.75,81.78
2018,10,9,15,45,229.5,107.5,3.65,19.85,196.5,93.35,65.53
2018,10,9,16,0,71.0,114.0,3.6,19.0,136.0,86.63,70.31
2018,10,9,16,15,258.0,85.5,3.55,18.5,146.0,64.26,50.88
2018,10,9,16,30,445.0,57.0,3.5,18.0,156.0,44.68,33.63
2018,10,9,16,45,429.0,47.5,3.45,17.5,123.0,38.12,27.59
2018,10,9,17,0,413.0,38.0,3.4,17.0,90.0,31.28,20.98
2018,10,9,17,15,249.0,25.5,3.35,16.55,52.5,21.08,8.57
2018,10,9,17,30,85.0,13.0,3.3,16.1,15.0,11.1,0.0
2018,10,9,17,45,42.5,6.5,3.3,15.65,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,32.0,6.5,0.55,13.45,8.0,5.55,0.0
2018,10,10,6,30,64.0,13.0,0.6,13.7,16.0,72.99,0.0
2018,10,10,6,45,56.5,23.5,0.7,13.95,28.5,83.21,59.27
2018,10,10,7,0,49.0,34.0,0.8,14.2,41.0,78.38,60.98
2018,10,10,7,15,129.0,47.5,0.8,14.5,76.0,170.1,140.68
2018,10,10,7,30,209.0,61.0,0.8,14.8,111.0,274.95,228.89
2018,10,10,7,45,111.0,85.0,0.85,15.05,112.0,194.83,161.35
2018,10,10,8,0,13.0,109.0,0.9,15.3,113.0,112.94,90.34
2018,10,10,8,15,72.5,136.5,0.85,15.7,166.0,210.12,172.51
2018,10,10,8,30,132.0,164.0,0.8,16.1,219.0,316.84,258.17
2018,10,10,8,45,398.5,138.5,0.75,16.45,329.0,579.62,462.53
2018,10,10,9,0,665.0,113.0,0.7,16.8,439.0,823.46,630.34
2018,10,10,9,15,713.0,109.5,0.6,17.2,484.5,874.53,656.59
2018,10,10,9,30,761.0,106.0,0.5,17.6,530.0,917.05,679.08
2018,10,10,9,45,812.0,97.0,0.4,18.0,573.0,960.35,701.49
2018,10,10,10,0,863.0,88.0,0.3,18.4,616.0,988.22,713.65
2018,10,10,10,15,870.0,89.5,0.35,18.7,641.5,993.11,715.36
2018,10,10,10,30,877.0,91.0,0.4,19.0,667.0,994.13,715.26
2018,10,10,10,45,881.5,92.0,0.45,19.3,685.0,988.18,711.06
2018,10,10,11,0,886.0,93.0,0.5,19.6,703.0,978.34,704.7
2018,10,10,11,15,888.5,94.0,0.65,19.75,713.5,962.72,697.5
2018,10,10,11,30,891.0,95.0,0.8,19.9,724.0,943.32,687.8
2018,10,10,11,45,891.0,95.5,1.0,20.05,727.0,917.41,674.55
2018,10,10,12,0,891.0,96.0,1.2,20.2,730.0,888.04,658.5
2018,10,10,12,15,888.5,96.0,1.35,20.2,724.5,852.71,637.59
2018,10,10,12,30,886.0,96.0,1.5,20.2,719.0,814.38,614.17
2018,10,10,12,45,880.5,96.0,1.65,20.25,706.0,770.96,586.57
2018,10,10,13,0,875.0,96.0,1.8,20.3,693.0,725.16,556.38
2018,10,10,13,15,867.0,95.5,2.0,20.2,672.0,675.04,520.98
2018,10,10,13,30,859.0,95.0,2.2,20.1,651.0,623.25,482.86
2018,10,10,13,45,847.5,94.5,2.35,20.0,623.5,570.0,441.82
2018,10,10,14,0,836.0,94.0,2.5,19.9,596.0,513.07,396.46
2018,10,10,14,15,821.0,92.5,2.65,19.7,562.0,453.16,347.27
2018,10,10,14,30,806.0,91.0,2.8,19.5,528.0,393.46,296.48
2018,10,10,14,45,785.5,88.5,2.9,19.3,488.5,331.64,242.63
2018,10,10,15,0,765.0,86.0,3.0,19.1,449.0,271.33,189.31
2018,10,10,15,15,738.0,83.0,3.0,19.1,405.0,211.15,137.15
2018,10,10,15,30,711.0,80.0,3.0,19.1,361.0,149.89,88.17
2018,10,10,15,45,669.0,76.0,3.15,18.4,313.5,93.57,53.33
2018,10,10,16,0,627.0,72.0,3.3,17.7,266.0,55.38,43.31
2018,10,10,16,15,567.0,66.0,3.3,17.25,218.0,51.54,39.96
2018,10,10,16,30,507.0,60.0,3.3,16.8,170.0,47.72,36.46
2018,10,10,16,45,416.0,51.0,3.25,16.35,125.5,41.23,30.38
2018,10,10,17,0,325.0,42.0,3.2,15.9,81.0,34.73,23.87
2018,10,10,17,15,201.0,27.5,3.15,15.55,48.0,21.41,7.36
2018,10,10,17,30,77.0,13.0,3.1,15.2,15.0,11.1,0.0
2018,10,10,17,45,38.5,6.5,3.0,14.85,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,15,58.0,9.0,1.0,13.15,11.5,7.68,0.0
2018,10,11,6,30,116.0,18.0,1.0,13.4,23.0,86.53,0.0
2018,10,11,6,45,235.0,32.0,1.0,13.65,59.0,237.9,174.59
2018,10,11,7,0,354.0,46.0,1.0,13.9,95.0,348.59,281.95
2018,10,11,7,15,331.5,60.0,0.95,14.2,121.0,362.58,297.58
2018,10,11,7,30,309.0,74.0,0.9,14.5,147.0,374.51,308.97
2018,10,11,7,45,238.0,101.5,0.85,14.75,165.0,342.74,282.99
2018,10,11,8,0,167.0,129.0,0.8,15.0,183.0,304.86,250.98
2018,10,11,8,15,279.0,134.5,0.75,15.35,241.5,431.1,352.0
2018,10,11,8,30,391.0,140.0,0.7,15.7,300.0,567.66,453.98
2018,10,11,8,45,531.5,126.0,0.6,16.1,369.5,690.31,539.58
2018,10,11,9,0,672.0,112.0,0.5,16.5,439.0,828.72,629.61
2018,10,11,9,15,674.5,120.0,0.5,16.85,470.5,849.39,638.89
2018,10,11,9,30,677.0,128.0,0.5,17.2,502.0,866.91,647.85
2018,10,11,9,45,751.5,113.5,0.5,17.55,551.5,918.78,679.21
2018,10,11,10,0,826.0,99.0,0.5,17.9,601.0,975.76,712.64
2018,10,11,10,15,836.5,100.5,0.5,18.35,627.5,983.95,714.49
2018,10,11,10,30,847.0,102.0,0.5,18.8,654.0,988.28,714.85
2018,10,11,10,45,853.5,102.5,0.5,19.2,672.5,983.5,709.88
2018,10,11,11,0,860.0,103.0,0.5,19.6,691.0,963.61,695.75
2018,10,11,11,15,864.5,103.5,0.45,19.95,702.5,949.58,684.73
2018,10,11,11,30,869.0,104.0,0.4,20.3,714.0,931.81,671.45
2018,10,11,11,45,872.0,103.5,0.35,20.65,718.0,907.9,654.54
2018,10,11,12,0,875.0,103.0,0.3,21.0,722.0,880.46,635.65
2018,10,11,12,15,875.5,102.0,0.4,21.2,717.5,846.98,616.21
2018,10,11,12,30,876.0,101.0,0.5,21.4,713.0,810.36,594.55
2018,10,11,12,45,875.0,98.5,0.6,21.55,700.5,768.08,568.9
2018,10,11,13,0,874.0,96.0,0.7,21.7,688.0,723.14,540.56
2018,10,11,13,15,869.0,95.0,0.8,21.7,668.5,674.55,507.42
2018,10,11,13,30,864.0,94.0,0.9,21.7,649.0,624.0,471.54
2018,10,11,13,45,855.0,92.0,1.05,21.75,621.5,568.55,430.93
2018,10,11,14,0,846.0,90.0,1.2,21.8,594.0,512.94,388.24
2018,10,11,14,15,833.0,87.5,1.35,21.7,560.0,452.49,340.24
2018,10,11,14,30,820.0,85.0,1.5,21.6,526.0,392.05,290.18
2018,10,11,14,45,802.0,82.0,1.6,21.45,486.5,329.87,237.1
2018,10,11,15,0,784.0,79.0,1.7,21.3,447.0,268.87,184.05
2018,10,11,15,15,757.5,76.0,1.7,21.3,403.0,207.75,131.88
2018,10,11,15,30,731.0,73.0,1.7,21.3,359.0,149.46,86.09
2018,10,11,15,45,694.0,69.0,2.0,20.8,312.0,92.85,51.85
2018,10,11,16,0,657.0,65.0,2.3,20.3,265.0,50.44,38.53
2018,10,11,16,15,601.0,58.5,2.45,19.65,216.5,45.99,34.72
2018,10,11,16,30,545.0,52.0,2.6,19.0,168.0,41.5,30.68
2018,10,11,16,45,455.0,44.5,2.8,18.4,123.5,35.99,25.53
2018,10,11,17,0,365.0,37.0,3.0,17.8,79.0,30.54,19.98
2018,10,11,17,15,230.0,24.5,3.15,17.2,46.5,20.43,4.7
2018,10,11,17,30,95.0,12.0,3.3,16.6,14.0,10.24,0.0
2018,10,11,17,45,47.5,6.0,3.45,16.05,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.75,13.6,11.5,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.8,14.0,23.0,107.8,0.0
2018,10,12,6,45,287.0,28.5,1.9,14.4,60.0,268.74,193.36
2018,10,12,7,0,422.0,40.0,2.0,14.8,97.0,391.46,316.74
2018,10,12,7,15,504.0,47.0,1.95,15.3,143.5,480.93,392.82
2018,10,12,7,30,586.0,54.0,1.9,15.8,190.0,575.56,468.19
2018,10,12,7,45,637.5,59.5,1.9,16.3,238.5,647.07,522.43
2018,10,12,8,0,689.0,65.0,1.9,16.8,287.0,714.1,570.78
2018,10,12,8,15,724.5,68.5,1.9,17.45,334.0,771.18,609.49
2018,10,12,8,30,760.0,72.0,1.9,18.1,381.0,827.18,646.0
2018,10,12,8,45,785.5,75.0,1.85,18.75,425.0,871.53,672.68
2018,10,12,9,0,811.0,78.0,1.8,19.4,469.0,913.54,697.04
2018,10,12,9,15,833.5,78.5,1.75,20.0,509.0,946.59,714.9
2018,10,12,9,30,856.0,79.0,1.7,20.6,549.0,965.24,722.96
2018,10,12,9,45,874.0,78.5,1.65,21.2,583.0,985.98,732.5
2018,10,12,10,0,892.0,78.0,1.6,21.8,617.0,1003.17,739.61
2018,10,12,10,15,901.0,79.0,1.55,22.35,643.5,1009.41,739.88
2018,10,12,10,30,910.0,80.0,1.5,22.9,670.0,1011.67,737.87
2018,10,12,10,45,916.0,81.5,1.5,23.4,689.5,1007.52,732.91
2018,10,12,11,0,922.0,83.0,1.5,23.9,709.0,999.29,725.62
2018,10,12,11,15,926.0,83.0,1.45,24.3,720.5,983.32,713.15
2018,10,12,11,30,930.0,83.0,1.4,24.7,732.0,963.41,698.45
2018,10,12,11,45,931.0,83.0,1.4,25.05,735.0,936.92,680.6
2018,10,12,12,0,932.0,83.0,1.4,25.4,738.0,906.78,660.54
2018,10,12,12,15,930.5,83.0,1.5,25.5,733.0,871.03,638.75
2018,10,12,12,30,929.0,83.0,1.6,25.6,728.0,832.08,614.56
2018,10,12,12,45,925.5,82.5,1.7,25.65,715.0,788.05,586.7
2018,10,12,13,0,922.0,82.0,1.8,25.7,702.0,741.35,556.55
2018,10,12,13,15,916.0,81.5,1.95,25.6,681.5,690.55,521.32
2018,10,12,13,30,910.0,81.0,2.1,25.5,661.0,637.75,483.09
2018,10,12,13,45,901.0,79.5,2.3,25.4,633.0,580.55,440.35
2018,10,12,14,0,892.0,78.0,2.5,25.3,605.0,522.2,394.89
2018,10,12,14,15,879.5,76.0,2.6,25.05,570.5,460.96,345.35
2018,10,12,14,30,867.0,74.0,2.7,24.8,536.0,399.52,293.82
2018,10,12,14,45,849.5,71.5,2.8,24.55,495.5,336.12,239.34
2018,10,12,15,0,832.0,69.0,2.9,24.3,455.0,270.91,182.71
2018,10,12,15,15,807.0,66.0,2.9,24.3,410.0,207.25,128.36
2018,10,12,15,30,782.0,63.0,2.9,24.3,365.0,146.15,80.59
2018,10,12,15,45,747.5,59.5,3.0,23.4,317.5,86.97,45.44
2018,10,12,16,0,713.0,56.0,3.1,22.5,270.0,48.08,36.13
2018,10,12,16,15,661.5,51.0,3.05,21.7,221.5,44.25,32.88
2018,10,12,16,30,610.0,46.0,3.0,20.9,173.0,40.42,29.45
2018,10,12,16,45,521.5,39.0,3.0,20.1,126.5,31.79,21.67
2018,10,12,17,0,433.0,32.0,3.0,19.3,80.0,26.47,16.28
2018,10,12,17,15,270.0,21.0,3.0,18.7,46.0,17.44,0.75
2018,10,12,17,30,107.0,10.0,3.0,18.1,12.0,8.54,0.0
2018,10,12,17,45,53.5,5.0,3.05,17.5,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,6,15,98.5,8.5,0.95,13.75,12.0,0.0,0.0
2018,10,13,6,30,197.0,17.0,0.9,14.1,24.0,135.45,0.0
2018,10,13,6,45,345.0,26.0,0.85,14.4,62.5,303.13,210.67
2018,10,13,7,0,493.0,35.0,0.8,14.7,101.0,436.19,346.52
2018,10,13,7,15,473.0,42.0,0.8,15.1,127.0,450.81,363.99
2018,10,13,7,30,453.0,49.0,0.8,15.5,153.0,462.49,376.01
2018,10,13,7,45,229.5,73.5,0.8,15.9,126.5,316.15,260.09
2018,10,13,8,0,6.0,98.0,0.8,16.3,100.0,94.99,74.47
2018,10,13,8,15,40.0,126.5,0.85,16.85,142.5,169.09,137.3
2018,10,13,8,30,74.0,155.0,0.9,17.4,185.0,233.86,189.96
2018,10,13,8,45,173.5,173.0,0.9,17.95,253.5,367.39,296.63
2018,10,13,9,0,273.0,191.0,0.9,18.5,322.0,506.75,401.51
2018,10,13,9,15,273.0,210.5,0.95,18.9,350.5,531.34,416.62
2018,10,13,9,30,273.0,230.0,1.0,19.3,379.0,554.31,431.48
2018,10,13,9,45,247.5,249.5,1.05,19.7,390.5,550.09,425.96
2018,10,13,10,0,222.0,269.0,1.1,20.1,402.0,522.0,403.87
2018,10,13,10,15,194.0,281.0,1.15,20.4,401.0,503.14,388.56
2018,10,13,10,30,166.0,293.0,1.2,20.7,400.0,483.52,372.65
2018,10,13,10,45,129.0,299.5,1.25,21.05,384.0,448.25,345.01
2018,10,13,11,0,92.0,306.0,1.3,21.4,368.0,393.13,302.83
2018,10,13,11,15,122.5,315.0,1.4,21.6,399.0,445.9,342.68
2018,10,13,11,30,153.0,324.0,1.5,21.8,430.0,476.35,365.23
2018,10,13,11,45,154.0,326.5,1.55,21.95,433.5,470.9,360.78
2018,10,13,12,0,155.0,329.0,1.6,22.1,437.0,464.71,356.05
2018,10,13,12,15,168.5,327.5,1.7,22.15,444.0,463.98,356.02
2018,10,13,12,30,182.0,326.0,1.8,22.2,451.0,461.65,354.72
2018,10,13,12,45,183.5,319.5,1.9,22.25,443.5,443.71,341.64
2018,10,13,13,0,185.0,313.0,2.0,22.3,436.0,425.21,328.07
2018,10,13,13,15,176.5,303.0,2.05,22.25,417.5,396.34,306.45
2018,10,13,13,30,168.0,293.0,2.1,22.2,399.0,368.1,285.08
2018,10,13,13,45,324.0,237.0,2.15,22.1,430.5,397.06,308.09
2018,10,13,14,0,480.0,181.0,2.2,22.0,462.0,408.28,315.31
2018,10,13,14,15,681.5,126.0,2.25,21.85,499.5,418.27,318.73
2018,10,13,14,30,883.0,71.0,2.3,21.7,537.0,401.43,298.0
2018,10,13,14,45,865.0,69.0,2.3,21.55,496.5,337.44,242.11
2018,10,13,15,0,847.0,67.0,2.3,21.4,456.0,274.44,186.54
2018,10,13,15,15,822.0,64.5,2.3,21.4,410.5,207.58,129.23
2018,10,13,15,30,797.0,62.0,2.3,21.4,365.0,146.03,80.84
2018,10,13,15,45,752.0,59.5,2.35,20.8,315.0,86.22,45.61
2018,10,13,16,0,707.0,57.0,2.4,20.2,265.0,48.94,37.25
2018,10,13,16,15,652.0,51.5,2.4,19.55,216.0,44.7,33.57
2018,10,13,16,30,597.0,46.0,2.4,18.9,167.0,40.45,29.7
2018,10,13,16,45,512.5,39.0,2.4,18.25,122.0,31.84,21.86
2018,10,13,17,0,428.0,32.0,2.4,17.6,77.0,26.57,16.3
2018,10,13,17,15,265.5,21.0,2.4,17.05,44.0,17.56,0.0
2018,10,13,17,30,103.0,10.0,2.4,16.5,11.0,8.54,0.0
2018,10,13,17,45,51.5,5.0,2.4,15.95,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,7.0,3.0,1.35,12.6,3.0,0.0,0.0
2018,10,14,6,30,14.0,6.0,1.3,13.0,6.0,13.72,0.0
2018,10,14,6,45,7.0,13.5,1.3,13.35,13.5,16.04,5.68
2018,10,14,7,0,0.0,21.0,1.3,13.7,21.0,17.3,8.73
2018,10,14,7,15,0.0,32.5,1.25,14.2,32.5,26.83,17.13
2018,10,14,7,30,0.0,44.0,1.2,14.7,44.0,36.39,25.47
2018,10,14,7,45,0.0,57.5,1.2,15.15,57.5,47.79,35.27
2018,10,14,8,0,0.0,71.0,1.2,15.6,71.0,60.23,45.78
2018,10,14,8,15,7.5,100.0,1.3,16.1,103.0,95.86,75.92
2018,10,14,8,30,15.0,129.0,1.4,16.6,135.0,132.3,106.11
2018,10,14,8,45,41.5,163.0,1.55,17.15,182.0,209.98,169.97
2018,10,14,9,0,68.0,197.0,1.7,17.7,229.0,275.08,221.93
2018,10,14,9,15,119.0,216.5,1.7,18.15,278.5,366.43,293.76
2018,10,14,9,30,170.0,236.0,1.7,18.6,328.0,438.01,348.3
2018,10,14,9,45,344.5,215.0,1.7,19.05,415.5,604.83,475.41
2018,10,14,10,0,519.0,194.0,1.7,19.5,503.0,775.06,597.05
2018,10,14,10,15,734.0,136.0,1.7,19.9,594.0,928.24,698.7
2018,10,14,10,30,949.0,78.0,1.7,20.3,685.0,1045.74,771.83
2018,10,14,10,45,957.0,78.5,1.7,20.7,705.5,1041.81,765.73
2018,10,14,11,0,965.0,79.0,1.7,21.1,726.0,1033.63,758.64
2018,10,14,11,15,969.5,79.5,1.75,21.45,738.0,1017.85,747.77
2018,10,14,11,30,974.0,80.0,1.8,21.8,750.0,997.92,734.41
2018,10,14,11,45,977.5,79.5,1.8,22.2,754.5,971.85,716.38
2018,10,14,12,0,981.0,79.0,1.8,22.6,759.0,941.84,695.93
2018,10,14,12,15,981.0,79.0,1.8,22.85,754.5,905.64,671.85
2018,10,14,12,30,981.0,79.0,1.8,23.1,750.0,865.95,645.44
2018,10,14,12,45,978.5,78.0,1.8,23.4,737.0,819.99,614.56
2018,10,14,13,0,976.0,77.0,1.8,23.7,724.0,771.14,581.5
2018,10,14,13,15,970.5,76.0,1.8,23.85,702.5,717.64,542.94
2018,10,14,13,30,965.0,75.0,1.8,24.0,681.0,661.96,501.39
2018,10,14,13,45,956.5,73.5,1.85,24.15,652.0,602.22,455.89
2018,10,14,14,0,948.0,72.0,1.9,24.3,623.0,541.16,407.76
2018,10,14,14,15,936.0,70.5,1.9,24.3,587.5,477.52,355.99
2018,10,14,14,30,924.0,69.0,1.9,24.3,552.0,413.5,302.15
2018,10,14,14,45,907.0,67.0,1.9,24.25,510.5,347.38,245.34
2018,10,14,15,0,890.0,65.0,1.9,24.2,469.0,282.06,188.46
2018,10,14,15,15,865.5,62.5,1.9,24.2,422.5,216.03,132.44
2018,10,14,15,30,841.0,60.0,1.9,24.2,376.0,148.44,80.06
2018,10,14,15,45,805.5,56.5,1.75,23.65,326.0,85.54,43.49
2018,10,14,16,0,770.0,53.0,1.6,23.1,276.0,46.25,34.45
2018,10,14,16,15,715.0,48.5,1.65,22.1,225.0,42.66,31.43
2018,10,14,16,30,660.0,44.0,1.7,21.1,174.0,39.12,28.24
2018,10,14,16,45,565.5,37.0,1.7,20.1,126.0,33.19,22.76
2018,10,14,17,0,471.0,30.0,1.7,19.1,78.0,27.32,16.52
2018,10,14,17,15,293.0,20.0,1.85,18.55,44.5,16.81,0.0
2018,10,14,17,30,115.0,10.0,2.0,18.0,11.0,8.54,0.0
2018,10,14,17,45,57.5,5.0,2.15,17.45,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,15,6,15,92.5,7.5,3.2,13.5,10.5,0.0,0.0
2018,10,15,6,30,185.0,15.0,3.3,13.9,21.0,126.43,0.0
2018,10,15,6,45,351.0,24.5,3.4,14.3,60.0,302.05,195.42
2018,10,15,7,0,517.0,34.0,3.5,14.7,99.0,442.72,356.61
2018,10,15,7,15,598.0,40.0,3.5,15.2,147.5,535.6,438.03
2018,10,15,7,30,679.0,46.0,3.5,15.7,196.0,632.42,516.89
2018,10,15,7,45,728.5,49.5,3.55,16.15,246.0,703.42,572.33
2018,10,15,8,0,778.0,53.0,3.6,16.6,296.0,775.01,625.54
2018,10,15,8,15,810.0,56.5,3.4,17.2,344.5,831.01,663.35
2018,10,15,8,30,842.0,60.0,3.2,17.8,393.0,875.64,691.23
2018,10,15,8,45,864.5,62.0,3.0,18.35,437.5,916.85,715.65
2018,10,15,9,0,887.0,64.0,2.8,18.9,482.0,955.54,737.37
2018,10,15,9,15,902.5,66.0,2.6,19.45,521.5,984.46,751.62
2018,10,15,9,30,918.0,68.0,2.4,20.0,561.0,1009.95,763.13
2018,10,15,9,45,929.0,70.0,2.2,20.55,594.5,1027.26,768.84
2018,10,15,10,0,940.0,72.0,2.0,21.1,628.0,1040.64,771.79
2018,10,15,10,15,948.0,73.0,1.85,21.55,654.5,1045.66,770.2
2018,10,15,10,30,956.0,74.0,1.7,22.0,681.0,1046.51,766.06
2018,10,15,10,45,961.0,75.0,1.6,22.4,700.0,1040.2,758.39
2018,10,15,11,0,966.0,76.0,1.5,22.8,719.0,1029.68,748.32
2018,10,15,11,15,968.5,76.5,1.4,23.15,730.0,1012.0,734.07
2018,10,15,11,30,971.0,77.0,1.3,23.5,741.0,990.28,717.52
2018,10,15,11,45,971.5,77.5,1.2,23.9,744.0,962.78,697.39
2018,10,15,12,0,972.0,78.0,1.1,24.3,747.0,931.51,675.06
2018,10,15,12,15,971.0,77.5,1.0,24.45,741.5,894.25,649.67
2018,10,15,12,30,970.0,77.0,0.9,24.6,736.0,853.63,622.2
2018,10,15,12,45,966.5,76.5,0.85,24.8,722.5,807.95,592.07
2018,10,15,13,0,963.0,76.0,0.8,25.0,709.0,759.5,559.97
2018,10,15,13,15,957.5,75.0,0.85,24.95,688.0,706.65,524.15
2018,10,15,13,30,952.0,74.0,0.9,24.9,667.0,651.67,485.27
2018,10,15,13,45,942.5,73.0,0.95,24.9,638.0,592.63,441.88
2018,10,15,14,0,933.0,72.0,1.0,24.9,609.0,532.38,395.86
2018,10,15,14,15,920.0,70.0,1.1,24.7,573.5,468.74,346.0
2018,10,15,14,30,907.0,68.0,1.2,24.5,538.0,404.91,293.77
2018,10,15,14,45,889.0,66.5,1.3,24.35,497.0,340.05,238.95
2018,10,15,15,0,871.0,65.0,1.4,24.2,456.0,276.13,183.88
2018,10,15,15,15,845.5,62.5,1.4,24.2,410.0,211.18,129.13
2018,10,15,15,30,820.0,60.0,1.4,24.2,364.0,144.91,78.11
2018,10,15,15,45,783.0,57.0,1.6,23.4,315.0,83.81,43.15
2018,10,15,16,0,746.0,54.0,1.8,22.6,266.0,46.95,35.13
2018,10,15,16,15,689.5,49.0,1.85,21.7,216.0,42.99,31.74
2018,10,15,16,30,633.0,44.0,1.9,20.8,166.0,39.06,28.18
2018,10,15,16,45,535.5,37.0,2.0,19.95,119.0,33.16,22.68
2018,10,15,17,0,438.0,30.0,2.1,19.1,72.0,25.06,14.35
2018,10,15,17,15,260.0,19.0,2.15,18.5,40.0,15.96,0.0
2018,10,15,17,30,82.0,8.0,2.2,17.9,8.0,6.83,0.0
2018,10,15,17,45,41.0,4.0,2.25,17.35,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,16,6,15,86.0,7.5,0.65,12.95,10.0,0.0,0.0
2018,10,16,6,30,172.0,15.0,0.6,13.2,20.0,118.46,0.0
2018,10,16,6,45,336.5,24.5,0.6,13.5,58.0,290.59,174.64
2018,10,16,7,0,501.0,34.0,0.6,13.8,96.0,430.88,339.53
2018,10,16,7,15,584.0,40.0,0.55,14.25,143.5,524.8,417.93
2018,10,16,7,30,667.0,46.0,0.5,14.7,191.0,622.64,492.71
2018,10,16,7,45,717.0,50.0,0.5,15.15,240.5,694.25,544.63
2018,10,16,8,0,767.0,54.0,0.5,15.6,290.0,766.51,594.25
2018,10,16,8,15,766.5,62.0,0.5,16.25,330.0,799.09,613.75
2018,10,16,8,30,766.0,70.0,0.5,16.9,370.0,828.43,630.6
2018,10,16,8,45,822.5,67.5,0.5,17.5,422.5,894.52,671.34
2018,10,16,9,0,879.0,65.0,0.5,18.1,475.0,948.5,702.26
2018,10,16,9,15,784.0,93.0,0.5,18.7,481.5,913.84,675.74
2018,10,16,9,30,689.0,121.0,0.5,19.3,488.0,867.61,643.16
2018,10,16,9,45,511.5,181.5,0.55,19.9,463.0,754.32,566.28
2018,10,16,10,0,334.0,242.0,0.6,20.5,438.0,623.91,472.4
2018,10,16,10,15,358.0,247.0,0.6,20.95,465.5,648.59,489.88
2018,10,16,10,30,382.0,252.0,0.6,21.4,493.0,671.43,504.06
2018,10,16,10,45,323.5,273.0,0.65,21.8,481.0,629.91,472.72
2018,10,16,11,0,265.0,294.0,0.7,22.2,469.0,587.77,441.49
2018,10,16,11,15,224.5,306.0,0.75,22.6,456.0,532.98,402.02
2018,10,16,11,30,184.0,318.0,0.8,23.0,443.0,499.13,376.75
2018,10,16,11,45,159.0,319.5,0.85,23.35,428.0,468.65,354.18
2018,10,16,12,0,134.0,321.0,0.9,23.7,413.0,439.0,332.05
2018,10,16,12,15,172.5,316.0,0.9,23.85,433.0,456.02,345.22
2018,10,16,12,30,211.0,311.0,0.9,24.0,453.0,469.74,355.43
2018,10,16,12,45,245.5,301.0,0.95,24.2,463.5,484.64,366.34
2018,10,16,13,0,280.0,291.0,1.0,24.4,474.0,481.94,364.58
2018,10,16,13,15,252.5,285.0,1.1,24.4,446.0,439.0,333.32
2018,10,16,13,30,225.0,279.0,1.2,24.4,418.0,389.52,297.06
2018,10,16,13,45,359.0,227.0,1.25,24.4,437.5,406.29,310.18
2018,10,16,14,0,493.0,175.0,1.3,24.4,457.0,407.63,309.62
2018,10,16,14,15,693.5,121.5,1.4,24.25,491.5,416.68,312.29
2018,10,16,14,30,894.0,68.0,1.5,24.1,526.0,398.8,291.09
2018,10,16,14,45,849.5,70.5,1.65,23.95,478.0,330.25,233.52
2018,10,16,15,0,805.0,73.0,1.8,23.8,430.0,263.3,176.91
2018,10,16,15,15,670.5,80.5,1.8,23.8,357.0,187.63,118.21
2018,10,16,15,30,536.0,88.0,1.8,23.8,284.0,130.85,78.97
2018,10,16,15,45,632.0,70.0,2.0,22.95,270.0,82.06,46.1
2018,10,16,16,0,728.0,52.0,2.2,22.1,256.0,45.2,33.69
2018,10,16,16,15,667.5,47.5,2.35,21.2,206.5,41.62,30.6
2018,10,16,16,30,607.0,43.0,2.5,20.3,157.0,38.11,27.38
2018,10,16,16,45,506.5,36.0,2.6,19.45,111.5,29.57,19.59
2018,10,16,17,0,406.0,29.0,2.7,18.6,66.0,24.2,13.28
2018,10,16,17,15,236.0,18.0,2.8,18.05,36.5,15.12,0.0
2018,10,16,17,30,66.0,7.0,2.9,17.5,7.0,5.97,0.0
2018,10,16,17,45,33.0,3.5,3.05,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,4.0,2.0,0.65,12.55,2.0,0.0,0.0
2018,10,17,6,30,8.0,4.0,0.7,12.8,4.0,8.33,0.0
2018,10,17,6,45,59.0,15.5,0.75,13.05,22.0,69.36,35.14
2018,10,17,7,0,110.0,27.0,0.8,13.3,40.0,144.21,114.43
2018,10,17,7,15,307.5,36.5,0.8,13.65,97.0,318.47,262.8
2018,10,17,7,30,505.0,46.0,0.8,14.0,154.0,499.89,407.36
2018,10,17,7,45,252.5,60.0,0.85,14.35,114.0,316.25,262.26
2018,10,17,8,0,0.0,74.0,0.9,14.7,74.0,63.87,48.63
2018,10,17,8,15,27.0,103.5,0.9,15.15,114.0,129.18,104.92
2018,10,17,8,30,54.0,133.0,0.9,15.6,154.0,188.35,154.06
2018,10,17,8,45,208.0,151.0,0.9,16.05,245.5,393.01,320.52
2018,10,17,9,0,362.0,169.0,0.9,16.5,337.0,565.05,450.72
2018,10,17,9,15,598.5,127.0,0.9,16.95,431.5,780.35,603.22
2018,10,17,9,30,835.0,85.0,0.9,17.4,526.0,959.74,718.49
2018,10,17,9,45,865.0,82.0,0.95,17.85,563.5,977.24,725.43
2018,10,17,10,0,895.0,79.0,1.0,18.3,601.0,1002.68,739.97
2018,10,17,10,15,905.0,80.0,0.95,18.7,627.5,1009.52,740.61
2018,10,17,10,30,915.0,81.0,0.9,19.1,654.0,1012.38,739.12
2018,10,17,10,45,921.0,82.0,0.9,19.55,673.0,1007.25,733.71
2018,10,17,11,0,927.0,83.0,0.9,20.0,692.0,998.06,726.04
2018,10,17,11,15,930.5,83.0,0.9,20.35,702.5,981.28,714.07
2018,10,17,11,30,934.0,83.0,0.9,20.7,713.0,960.58,699.87
2018,10,17,11,45,935.0,83.0,0.85,21.1,716.0,933.81,680.87
2018,10,17,12,0,936.0,83.0,0.8,21.5,719.0,903.4,659.74
2018,10,17,12,15,934.5,83.0,0.85,21.7,713.5,867.42,637.38
2018,10,17,12,30,933.0,83.0,0.9,21.9,708.0,828.24,612.74
2018,10,17,12,45,928.5,82.5,0.9,22.1,694.5,783.27,583.26
2018,10,17,13,0,924.0,82.0,0.9,22.3,681.0,735.73,551.61
2018,10,17,13,15,917.5,81.0,1.0,22.35,660.0,684.04,515.84
2018,10,17,13,30,911.0,80.0,1.1,22.4,639.0,630.43,477.27
2018,10,17,13,45,901.0,79.0,1.15,22.4,611.0,573.25,434.23
2018,10,17,14,0,891.0,78.0,1.2,22.4,583.0,515.02,388.74
2018,10,17,14,15,876.5,76.5,1.35,22.2,548.0,453.61,339.82
2018,10,17,14,30,862.0,75.0,1.5,22.0,513.0,392.23,288.76
2018,10,17,14,45,842.5,72.5,1.6,21.85,472.0,326.92,232.92
2018,10,17,15,0,823.0,70.0,1.7,21.7,431.0,263.96,178.1
2018,10,17,15,15,795.5,67.0,1.7,21.7,386.0,200.73,124.36
2018,10,17,15,30,768.0,64.0,1.7,21.7,341.0,140.41,77.79
2018,10,17,15,45,726.5,60.5,1.9,20.9,293.0,82.2,44.58
2018,10,17,16,0,685.0,57.0,2.1,20.1,245.0,49.14,37.41
2018,10,17,16,15,621.5,51.5,2.2,19.35,196.5,41.22,30.49
2018,10,17,16,30,558.0,46.0,2.3,18.6,148.0,37.32,26.86
2018,10,17,16,45,453.5,38.0,2.4,17.8,104.0,31.17,21.03
2018,10,17,17,0,349.0,30.0,2.5,17.0,60.0,25.09,13.52
2018,10,17,17,15,199.5,18.5,2.55,16.5,33.0,15.79,0.0
2018,10,17,17,30,50.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,10,17,17,45,25.0,3.5,2.65,15.5,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,6,15,23.5,3.0,1.15,12.95,3.5,0.0,0.0
2018,10,18,6,30,47.0,6.0,1.1,13.2,7.0,34.0,0.0
2018,10,18,6,45,113.5,15.5,1.0,13.4,26.5,119.23,56.27
2018,10,18,7,0,180.0,25.0,0.9,13.6,46.0,190.44,151.82
2018,10,18,7,15,257.0,32.0,0.85,14.0,77.5,273.17,225.18
2018,10,18,7,30,334.0,39.0,0.8,14.4,109.0,352.9,292.07
2018,10,18,7,45,174.0,56.5,0.8,14.75,93.5,225.45,187.99
2018,10,18,8,0,14.0,74.0,0.8,15.1,78.0,76.19,59.66
2018,10,18,8,15,39.5,103.0,0.7,15.5,117.5,140.14,114.31
2018,10,18,8,30,65.0,132.0,0.6,15.9,157.0,197.69,161.59
2018,10,18,8,45,158.5,153.5,0.55,16.25,224.0,329.47,268.24
2018,10,18,9,0,252.0,175.0,0.5,16.6,291.0,467.05,372.69
2018,10,18,9,15,530.5,133.0,0.5,17.05,403.0,709.67,549.69
2018,10,18,9,30,809.0,91.0,0.5,17.5,515.0,940.82,699.11
2018,10,18,9,45,851.0,85.0,0.5,17.95,555.5,977.66,716.19
2018,10,18,10,0,893.0,79.0,0.5,18.4,596.0,999.64,726.89
2018,10,18,10,15,902.0,80.5,0.5,18.9,622.0,1006.06,727.98
2018,10,18,10,30,911.0,82.0,0.5,19.4,648.0,1008.5,727.0
2018,10,18,10,45,916.5,83.0,0.55,19.9,666.5,1002.86,722.41
2018,10,18,11,0,922.0,84.0,0.6,20.4,685.0,993.2,715.6
2018,10,18,11,15,925.5,84.0,0.6,20.8,695.5,976.45,703.69
2018,10,18,11,30,929.0,84.0,0.6,21.2,706.0,955.83,689.61
2018,10,18,11,45,929.5,84.5,0.6,21.6,709.0,929.27,671.95
2018,10,18,12,0,930.0,85.0,0.6,22.0,712.0,899.13,652.16
2018,10,18,12,15,928.5,84.5,0.65,22.3,706.5,862.76,629.59
2018,10,18,12,30,927.0,84.0,0.7,22.6,701.0,823.23,604.83
2018,10,18,12,45,922.5,83.5,0.7,22.95,687.5,778.5,575.46
2018,10,18,13,0,918.0,83.0,0.7,23.3,674.0,731.23,543.88
2018,10,18,13,15,911.5,82.0,0.75,23.4,653.0,679.82,508.08
2018,10,18,13,30,905.0,81.0,0.8,23.5,632.0,626.52,469.73
2018,10,18,13,45,896.0,79.5,0.85,23.6,604.0,569.72,427.43
2018,10,18,14,0,887.0,78.0,0.9,23.7,576.0,511.8,382.65
2018,10,18,14,15,873.0,76.5,1.0,23.6,541.5,450.88,334.42
2018,10,18,14,30,859.0,75.0,1.1,23.5,507.0,389.94,284.14
2018,10,18,14,45,839.0,72.5,1.2,23.4,466.5,324.77,229.1
2018,10,18,15,0,819.0,70.0,1.3,23.3,426.0,261.97,175.05
2018,10,18,15,15,791.0,67.0,1.3,23.3,381.0,198.98,122.12
2018,10,18,15,30,763.0,64.0,1.3,23.3,336.0,138.97,76.35
2018,10,18,15,45,722.0,60.0,1.55,22.55,288.0,80.79,43.59
2018,10,18,16,0,681.0,56.0,1.8,21.8,240.0,48.35,36.45
2018,10,18,16,15,617.0,50.5,1.9,20.95,192.0,40.49,29.61
2018,10,18,16,30,553.0,45.0,2.0,20.1,144.0,36.56,25.99
2018,10,18,16,45,446.5,37.0,2.1,19.3,100.5,30.39,20.14
2018,10,18,17,0,340.0,29.0,2.2,18.5,57.0,24.29,12.09
2018,10,18,17,15,193.5,17.5,2.3,17.9,31.0,14.94,0.0
2018,10,18,17,30,47.0,6.0,2.4,17.3,5.0,0.0,0.0
2018,10,18,17,45,23.5,3.0,2.5,16.75,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,19,6,15,58.0,6.0,0.6,13.35,7.0,0.0,0.0
2018,10,19,6,30,116.0,12.0,0.7,13.6,14.0,81.5,0.0
2018,10,19,6,45,261.0,23.0,0.75,13.85,47.0,233.46,94.56
2018,10,19,7,0,406.0,34.0,0.8,14.1,80.0,373.7,293.16
2018,10,19,7,15,449.0,39.0,0.9,14.5,113.0,429.25,346.76
2018,10,19,7,30,492.0,44.0,1.0,14.9,146.0,486.59,395.46
2018,10,19,7,45,246.0,55.5,1.1,15.35,106.5,304.3,252.49
2018,10,19,8,0,0.0,67.0,1.2,15.8,67.0,56.76,42.5
