Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,8,15,10.5,101.0,1.2,16.4,105.0,101.04,80.34
2018,10,19,8,30,21.0,135.0,1.2,17.0,143.0,146.74,118.14
2018,10,19,8,45,37.5,159.5,1.2,17.6,176.0,204.57,165.06
2018,10,19,9,0,54.0,184.0,1.2,18.2,209.0,247.72,199.05
2018,10,19,9,15,74.5,205.5,1.25,18.8,242.5,290.85,232.56
2018,10,19,9,30,95.0,227.0,1.3,19.4,276.0,333.94,265.34
2018,10,19,9,45,128.5,243.0,1.3,20.05,314.0,403.84,317.87
2018,10,19,10,0,162.0,259.0,1.3,20.7,352.0,452.24,353.01
2018,10,19,10,15,197.0,269.0,1.3,21.35,387.0,493.79,382.64
2018,10,19,10,30,232.0,279.0,1.3,22.0,422.0,534.08,410.81
2018,10,19,10,45,285.5,277.0,1.3,22.6,458.5,597.58,455.36
2018,10,19,11,0,339.0,275.0,1.3,23.2,495.0,637.18,482.29
2018,10,19,11,15,592.0,194.5,1.3,23.65,585.5,802.05,599.39
2018,10,19,11,30,845.0,114.0,1.3,24.1,676.0,921.98,675.66
2018,10,19,11,45,886.5,100.0,1.25,24.6,691.5,907.25,662.42
2018,10,19,12,0,928.0,86.0,1.2,25.1,707.0,897.16,654.03
2018,10,19,12,15,924.0,86.5,1.15,25.3,701.0,859.89,628.86
2018,10,19,12,30,920.0,87.0,1.1,25.5,695.0,819.63,602.02
2018,10,19,12,45,913.0,87.5,1.05,25.75,680.5,774.36,571.67
2018,10,19,13,0,906.0,88.0,1.0,26.0,666.0,726.75,539.05
2018,10,19,13,15,899.0,87.0,1.0,26.0,645.0,675.53,502.86
2018,10,19,13,30,892.0,86.0,1.0,26.0,624.0,622.49,464.33
2018,10,19,13,45,882.0,84.5,1.0,26.05,596.0,565.79,421.84
2018,10,19,14,0,872.0,83.0,1.0,26.1,568.0,508.09,377.15
2018,10,19,14,15,857.0,81.0,1.05,25.95,533.0,447.08,328.98
2018,10,19,14,30,842.0,79.0,1.1,25.8,498.0,385.4,278.48
2018,10,19,14,45,821.5,76.0,1.15,25.7,457.5,321.62,224.95
2018,10,19,15,0,801.0,73.0,1.2,25.6,417.0,259.34,171.88
2018,10,19,15,15,772.0,70.0,1.2,25.6,372.5,197.35,120.43
2018,10,19,15,30,743.0,67.0,1.2,25.6,328.0,138.49,76.15
2018,10,19,15,45,700.5,62.5,1.45,24.7,280.5,81.18,44.38
2018,10,19,16,0,658.0,58.0,1.7,23.8,233.0,45.9,34.01
2018,10,19,16,15,592.5,51.5,1.85,22.85,185.0,41.22,29.97
2018,10,19,16,30,527.0,45.0,2.0,21.9,137.0,36.53,25.7
2018,10,19,16,45,419.0,36.5,2.1,20.9,94.5,29.97,19.53
2018,10,19,17,0,311.0,28.0,2.2,19.9,52.0,23.45,10.45
2018,10,19,17,15,167.0,16.0,2.35,19.35,27.5,13.66,0.0
2018,10,19,17,30,23.0,4.0,2.5,18.8,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,2.6,18.2,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,6,15,19.0,2.5,1.1,12.65,3.0,0.0,0.0
2018,10,20,6,30,38.0,5.0,1.1,12.9,6.0,27.61,0.0
2018,10,20,6,45,186.5,19.0,1.1,13.2,38.0,178.58,52.93
2018,10,20,7,0,335.0,33.0,1.1,13.5,70.0,322.28,253.68
2018,10,20,7,15,402.5,38.5,1.1,13.85,105.0,393.62,320.69
2018,10,20,7,30,470.0,44.0,1.1,14.2,140.0,469.15,383.62
2018,10,20,7,45,235.0,44.0,1.1,14.55,92.0,276.54,231.0
2018,10,20,8,0,0.0,44.0,1.1,14.9,44.0,36.36,25.39
2018,10,20,8,15,0.0,71.5,1.0,15.45,71.5,60.1,45.71
2018,10,20,8,30,0.0,99.0,0.9,16.0,99.0,87.09,68.18
2018,10,20,8,45,8.0,129.5,0.8,16.5,133.0,125.38,99.9
2018,10,20,9,0,16.0,160.0,0.7,17.0,167.0,164.26,131.28
2018,10,20,9,15,18.5,174.5,0.7,17.55,183.5,179.9,143.19
2018,10,20,9,30,21.0,189.0,0.7,18.1,200.0,195.57,155.04
2018,10,20,9,45,26.5,205.5,0.65,18.6,220.0,216.36,170.85
2018,10,20,10,0,32.0,222.0,0.6,19.1,240.0,257.16,201.84
2018,10,20,10,15,50.0,244.5,0.6,19.6,274.5,297.93,232.68
2018,10,20,10,30,68.0,267.0,0.6,20.1,309.0,338.02,262.38
2018,10,20,10,45,96.0,281.0,0.65,20.6,342.0,376.87,291.26
2018,10,20,11,0,124.0,295.0,0.7,21.1,375.0,434.36,333.09
2018,10,20,11,15,178.0,299.5,0.8,21.35,416.0,482.94,369.3
2018,10,20,11,30,232.0,304.0,0.9,21.6,457.0,528.38,402.77
2018,10,20,11,45,211.0,307.5,1.0,21.85,447.0,502.65,383.32
2018,10,20,12,0,190.0,311.0,1.1,22.1,437.0,477.25,364.59
2018,10,20,12,15,178.5,308.0,1.2,22.15,426.0,453.37,347.39
2018,10,20,12,30,167.0,305.0,1.3,22.2,415.0,429.82,330.22
2018,10,20,12,45,191.5,298.0,1.4,22.25,421.5,429.19,330.6
2018,10,20,13,0,216.0,291.0,1.5,22.3,428.0,426.02,328.73
2018,10,20,13,15,222.0,280.0,1.6,22.25,417.0,404.43,312.82
2018,10,20,13,30,228.0,269.0,1.7,22.2,406.0,381.95,295.99
2018,10,20,13,45,276.5,236.5,1.75,22.1,394.5,369.44,286.54
2018,10,20,14,0,325.0,204.0,1.8,22.0,383.0,343.35,265.83
2018,10,20,14,15,536.5,149.0,1.85,21.85,423.0,367.23,280.73
2018,10,20,14,30,748.0,94.0,1.9,21.7,463.0,364.11,270.87
2018,10,20,14,45,779.5,82.0,1.9,21.5,438.5,313.46,224.83
2018,10,20,15,0,811.0,70.0,1.9,21.3,414.0,258.12,174.22
2018,10,20,15,15,782.5,67.0,1.9,21.3,369.5,195.7,121.14
2018,10,20,15,30,754.0,64.0,1.9,21.3,325.0,136.35,75.59
2018,10,20,15,45,712.0,59.5,1.95,20.6,277.5,78.47,43.03
2018,10,20,16,0,670.0,55.0,2.0,19.9,230.0,47.61,36.08
2018,10,20,16,15,605.0,49.5,2.0,19.2,182.5,39.78,29.18
2018,10,20,16,30,540.0,44.0,2.0,18.5,135.0,35.86,25.48
2018,10,20,16,45,430.0,35.0,2.05,17.8,92.5,28.82,18.74
2018,10,20,17,0,320.0,26.0,2.1,17.1,50.0,21.77,8.29
2018,10,20,17,15,172.0,14.5,2.1,16.65,26.0,12.38,0.0
2018,10,20,17,30,24.0,3.0,2.1,16.2,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,2.15,15.7,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.8,11.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.8,12.1,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.0,1.8,12.45,7.0,5.75,0.0
2018,10,21,7,0,0.0,12.0,1.8,12.8,12.0,9.86,2.3
2018,10,21,7,15,0.0,19.0,1.85,13.2,19.0,15.64,7.56
2018,10,21,7,30,0.0,26.0,1.9,13.6,26.0,21.43,12.69
2018,10,21,7,45,0.0,36.5,1.95,14.05,36.5,30.13,20.25
2018,10,21,8,0,0.0,47.0,2.0,14.5,47.0,38.86,27.75
2018,10,21,8,15,1.5,75.0,1.95,14.85,75.5,65.14,50.16
2018,10,21,8,30,3.0,103.0,1.9,15.2,104.0,94.38,74.72
2018,10,21,8,45,18.5,135.0,1.9,15.6,143.0,141.76,114.56
2018,10,21,9,0,34.0,167.0,1.9,16.0,182.0,207.45,168.4
2018,10,21,9,15,44.5,185.5,1.85,16.35,207.0,236.94,191.71
2018,10,21,9,30,55.0,204.0,1.8,16.7,232.0,266.35,214.68
2018,10,21,9,45,83.0,222.5,1.75,17.05,268.0,312.85,251.43
2018,10,21,10,0,111.0,241.0,1.7,17.4,304.0,380.19,303.22
2018,10,21,10,15,174.5,250.5,1.6,17.7,354.5,449.7,356.62
2018,10,21,10,30,238.0,260.0,1.5,18.0,405.0,539.21,422.77
2018,10,21,10,45,297.0,262.0,1.45,18.3,448.0,591.38,460.24
2018,10,21,11,0,356.0,264.0,1.4,18.6,491.0,640.67,495.06
2018,10,21,11,15,592.0,192.0,1.45,18.9,577.0,797.86,609.53
2018,10,21,11,30,828.0,120.0,1.5,19.2,663.0,910.77,684.28
2018,10,21,11,45,869.5,105.5,1.5,19.45,678.0,905.19,678.37
2018,10,21,12,0,911.0,91.0,1.5,19.7,693.0,885.54,664.65
2018,10,21,12,15,907.0,92.0,1.65,19.8,687.0,849.32,642.12
2018,10,21,12,30,903.0,93.0,1.8,19.9,681.0,810.15,617.27
2018,10,21,12,45,896.0,93.0,1.9,20.0,666.5,764.99,587.31
2018,10,21,13,0,889.0,93.0,2.0,20.1,652.0,717.56,554.34
2018,10,21,13,15,882.0,91.5,2.2,20.05,631.0,666.61,517.57
2018,10,21,13,30,875.0,90.0,2.4,20.0,610.0,613.92,478.02
2018,10,21,13,45,864.5,88.5,2.55,19.9,582.0,559.8,435.65
2018,10,21,14,0,854.0,87.0,2.7,19.8,554.0,501.95,388.84
2018,10,21,14,15,839.0,84.5,2.85,19.6,519.0,440.65,337.82
2018,10,21,14,30,824.0,82.0,3.0,19.4,484.0,379.62,285.23
2018,10,21,14,45,803.0,79.0,3.15,19.15,444.0,316.87,230.08
2018,10,21,15,0,782.0,76.0,3.3,18.9,404.0,255.71,175.75
2018,10,21,15,15,751.0,72.5,3.3,18.9,359.5,194.25,122.88
2018,10,21,15,30,720.0,69.0,3.3,18.9,315.0,136.23,77.93
2018,10,21,15,45,675.5,64.0,3.4,18.15,268.0,76.06,42.68
2018,10,21,16,0,631.0,59.0,3.5,17.4,221.0,46.68,35.63
2018,10,21,16,15,561.0,52.5,3.45,16.9,174.0,42.04,31.41
2018,10,21,16,30,491.0,46.0,3.4,16.4,127.0,37.44,27.01
2018,10,21,16,45,374.5,37.0,3.3,15.95,86.5,30.52,20.19
2018,10,21,17,0,258.0,28.0,3.2,15.5,46.0,23.66,7.85
2018,10,21,17,15,136.5,15.5,3.15,15.15,24.0,13.23,0.0
2018,10,21,17,30,15.0,3.0,3.1,14.8,2.0,0.0,0.0
2018,10,21,17,45,7.5,1.5,3.0,14.5,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,6,15,4.5,1.0,2.2,11.65,1.0,0.0,0.0
2018,10,22,6,30,9.0,2.0,2.3,12.0,2.0,7.23,0.0
2018,10,22,6,45,4.5,6.0,2.35,12.35,6.0,8.02,0.0
2018,10,22,7,0,0.0,10.0,2.4,12.7,10.0,8.21,0.9
2018,10,22,7,15,0.0,15.5,2.4,13.05,15.5,12.75,5.1
2018,10,22,7,30,0.0,21.0,2.4,13.4,21.0,17.29,9.14
2018,10,22,7,45,0.0,27.5,2.45,13.75,27.5,22.67,13.86
2018,10,22,8,0,0.0,34.0,2.5,14.1,34.0,28.05,18.52
2018,10,22,8,15,0.0,49.5,2.45,14.4,49.5,40.94,29.54
2018,10,22,8,30,0.0,65.0,2.4,14.7,65.0,53.86,40.46
2018,10,22,8,45,5.0,104.5,2.35,15.0,106.5,96.16,76.26
2018,10,22,9,0,10.0,144.0,2.3,15.3,148.0,141.29,113.71
2018,10,22,9,15,11.5,160.0,2.3,15.6,165.5,157.76,126.83
2018,10,22,9,30,13.0,176.0,2.3,15.9,183.0,174.18,139.82
2018,10,22,9,45,37.5,200.5,2.3,16.2,221.5,241.35,194.61
2018,10,22,10,0,62.0,225.0,2.3,16.5,260.0,291.45,234.57
2018,10,22,10,15,137.5,242.0,2.35,16.75,324.0,403.22,323.69
2018,10,22,10,30,213.0,259.0,2.4,17.0,388.0,492.28,392.66
2018,10,22,10,45,500.0,190.0,2.45,17.2,504.0,726.88,572.66
2018,10,22,11,0,787.0,121.0,2.5,17.4,620.0,913.6,703.3
2018,10,22,11,15,856.5,102.0,2.55,17.55,653.0,938.23,717.94
2018,10,22,11,30,926.0,83.0,2.6,17.7,686.0,946.52,723.08
2018,10,22,11,45,927.0,83.0,2.7,17.85,688.5,919.88,704.99
2018,10,22,12,0,928.0,83.0,2.8,18.0,691.0,889.67,684.68
2018,10,22,12,15,926.5,82.5,2.9,18.0,685.5,853.4,660.41
2018,10,22,12,30,925.0,82.0,3.0,18.0,680.0,814.01,633.73
2018,10,22,12,45,921.5,81.5,3.1,18.05,667.0,770.2,603.47
2018,10,22,13,0,918.0,81.0,3.2,18.1,654.0,723.77,570.38
2018,10,22,13,15,911.0,79.5,3.3,18.0,632.5,671.67,530.85
2018,10,22,13,30,904.0,78.0,3.4,17.9,611.0,617.76,488.74
2018,10,22,13,45,893.5,77.0,3.45,17.85,583.0,560.92,442.75
2018,10,22,14,0,883.0,76.0,3.5,17.8,555.0,503.12,394.51
2018,10,22,14,15,868.5,74.0,3.55,17.6,520.0,441.99,342.32
2018,10,22,14,30,854.0,72.0,3.6,17.4,485.0,380.94,288.56
2018,10,22,14,45,833.0,70.0,3.65,17.2,445.0,316.66,231.12
2018,10,22,15,0,812.0,68.0,3.7,17.0,405.0,254.77,175.29
2018,10,22,15,15,782.5,65.0,3.7,17.0,360.5,192.32,120.93
2018,10,22,15,30,753.0,62.0,3.7,17.0,316.0,133.06,74.63
2018,10,22,15,45,709.5,57.5,3.65,16.4,268.5,75.39,41.98
2018,10,22,16,0,666.0,53.0,3.6,15.8,221.0,46.04,35.29
2018,10,22,16,15,598.0,47.5,3.45,15.45,174.0,38.3,28.28
2018,10,22,16,30,530.0,42.0,3.3,15.1,127.0,34.33,24.41
2018,10,22,16,45,413.0,33.5,3.15,14.7,85.5,27.67,17.75
2018,10,22,17,0,296.0,25.0,3.0,14.3,44.0,21.07,4.35
2018,10,22,17,15,157.5,14.0,2.9,14.05,23.0,11.95,0.0
2018,10,22,17,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,2.7,13.5,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,6,15,16.5,3.5,2.0,12.55,3.5,0.0,0.0
2018,10,23,6,30,33.0,7.0,2.0,12.8,7.0,26.23,0.0
2018,10,23,6,45,64.0,21.0,2.0,13.05,25.5,84.71,0.0
2018,10,23,7,0,95.0,35.0,2.0,13.3,44.0,138.33,104.7
2018,10,23,7,15,84.5,49.0,2.05,13.55,60.5,133.56,107.9
2018,10,23,7,30,74.0,63.0,2.1,13.8,77.0,142.39,116.92
2018,10,23,7,45,40.0,80.0,2.15,14.05,88.0,120.74,98.49
2018,10,23,8,0,6.0,97.0,2.2,14.3,99.0,98.21,78.37
2018,10,23,8,15,146.5,112.0,2.25,14.4,165.5,267.0,224.24
2018,10,23,8,30,287.0,127.0,2.3,14.5,232.0,434.49,361.97
2018,10,23,8,45,316.0,139.5,2.3,14.65,267.5,480.7,397.05
2018,10,23,9,0,345.0,152.0,2.3,14.8,303.0,526.77,431.89
2018,10,23,9,15,180.5,154.5,2.4,14.9,234.0,371.33,304.96
2018,10,23,9,30,16.0,157.0,2.5,15.0,165.0,157.07,126.1
2018,10,23,9,45,27.0,188.5,2.55,15.15,203.0,217.0,175.52
2018,10,23,10,0,38.0,220.0,2.6,15.3,241.0,262.17,211.64
2018,10,23,10,15,90.5,235.0,2.65,15.4,288.5,327.94,265.46
2018,10,23,10,30,143.0,250.0,2.7,15.5,336.0,413.36,333.18
2018,10,23,10,45,249.0,256.0,2.8,15.55,411.0,538.03,430.94
2018,10,23,11,0,355.0,262.0,2.9,15.6,486.0,637.18,506.8
2018,10,23,11,15,359.5,266.0,2.95,15.7,496.0,634.21,503.39
2018,10,23,11,30,364.0,270.0,3.0,15.8,506.0,629.41,499.36
2018,10,23,11,45,427.0,250.5,3.05,15.85,528.0,666.07,527.55
2018,10,23,12,0,490.0,231.0,3.1,15.9,550.0,680.64,539.25
2018,10,23,12,15,637.5,176.5,3.05,16.1,588.0,729.17,576.91
2018,10,23,12,30,785.0,122.0,3.0,16.3,626.0,753.94,595.55
2018,10,23,12,45,825.5,108.5,2.95,16.5,628.5,733.16,579.85
2018,10,23,13,0,866.0,95.0,2.9,16.7,631.0,706.25,558.73
2018,10,23,13,15,846.0,96.5,2.8,16.9,606.0,650.3,514.64
2018,10,23,13,30,826.0,98.0,2.7,17.1,581.0,593.87,469.52
2018,10,23,13,45,709.5,120.0,2.6,17.3,521.0,505.77,399.16
2018,10,23,14,0,593.0,142.0,2.5,17.5,461.0,426.58,335.1
2018,10,23,14,15,714.0,107.0,2.45,17.55,466.5,406.24,314.68
2018,10,23,14,30,835.0,72.0,2.4,17.6,472.0,372.25,280.48
2018,10,23,14,45,823.5,68.0,2.4,17.65,434.5,311.07,225.49
2018,10,23,15,0,812.0,64.0,2.4,17.7,397.0,250.32,170.56
2018,10,23,15,15,782.5,61.5,2.4,17.7,353.0,188.48,117.14
2018,10,23,15,30,753.0,59.0,2.4,17.7,309.0,129.79,71.71
2018,10,23,15,45,710.0,54.5,2.45,17.4,262.0,72.28,39.48
2018,10,23,16,0,667.0,50.0,2.5,17.1,215.0,43.56,32.9
2018,10,23,16,15,597.5,45.0,2.45,16.55,168.5,39.56,29.23
2018,10,23,16,30,528.0,40.0,2.4,16.0,122.0,32.73,22.87
2018,10,23,16,45,400.0,31.5,2.4,15.5,81.0,25.98,16.09
2018,10,23,17,0,272.0,23.0,2.4,15.0,40.0,19.3,0.92
2018,10,23,17,15,136.0,11.5,2.45,14.65,20.0,9.82,0.0
2018,10,23,17,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,6,15,41.0,4.5,1.2,12.75,4.5,0.0,0.0
2018,10,24,6,30,82.0,9.0,1.2,12.9,9.0,58.01,0.0
2018,10,24,6,45,232.0,19.0,1.2,13.1,37.5,201.67,0.0
2018,10,24,7,0,382.0,29.0,1.2,13.3,66.0,351.07,265.34
2018,10,24,7,15,477.0,36.0,1.25,13.75,108.5,446.03,359.37
2018,10,24,7,30,572.0,43.0,1.3,14.2,151.0,540.71,437.76
2018,10,24,7,45,629.0,47.5,1.4,14.65,197.0,614.7,496.56
2018,10,24,8,0,686.0,52.0,1.5,15.1,243.0,689.96,553.47
2018,10,24,8,15,722.0,55.5,1.5,15.55,287.5,746.01,592.95
2018,10,24,8,30,758.0,59.0,1.5,16.0,332.0,801.12,630.2
2018,10,24,8,45,783.0,61.5,1.5,16.4,373.5,843.14,657.04
2018,10,24,9,0,808.0,64.0,1.5,16.8,415.0,882.88,681.67
2018,10,24,9,15,826.0,66.0,1.55,17.2,452.0,901.8,692.24
2018,10,24,9,30,844.0,68.0,1.6,17.6,489.0,928.23,708.07
2018,10,24,9,45,857.0,69.0,1.65,18.0,520.0,945.1,717.27
2018,10,24,10,0,870.0,70.0,1.7,18.4,551.0,958.45,724.27
2018,10,24,10,15,878.0,71.0,1.8,18.7,575.5,963.17,726.57
2018,10,24,10,30,886.0,72.0,1.9,19.0,600.0,964.08,726.54
2018,10,24,10,45,891.5,73.0,1.95,19.35,617.5,958.69,721.73
2018,10,24,11,0,897.0,74.0,2.0,19.7,635.0,949.43,714.55
2018,10,24,11,15,899.5,74.0,2.15,19.95,644.5,932.28,703.6
2018,10,24,11,30,902.0,74.0,2.3,20.2,654.0,911.43,690.17
2018,10,24,11,45,902.0,74.5,2.4,20.45,656.0,885.33,672.65
2018,10,24,12,0,902.0,75.0,2.5,20.7,658.0,855.81,652.76
2018,10,24,12,15,900.5,74.5,2.6,20.8,652.5,820.63,629.21
2018,10,24,12,30,899.0,74.0,2.7,20.9,647.0,782.44,603.34
2018,10,24,12,45,895.0,73.5,2.8,21.05,634.0,739.55,573.76
2018,10,24,13,0,891.0,73.0,2.9,21.2,621.0,694.2,541.56
2018,10,24,13,15,883.5,72.5,2.9,21.15,600.5,644.36,503.53
2018,10,24,13,30,876.0,72.0,2.9,21.1,580.0,592.81,463.21
2018,10,24,13,45,858.5,73.0,2.9,21.05,551.0,536.0,417.7
2018,10,24,14,0,841.0,74.0,2.9,21.0,522.0,478.98,370.69
2018,10,24,14,15,627.5,118.0,2.9,20.85,440.0,379.56,291.63
2018,10,24,14,30,414.0,162.0,2.9,20.7,358.0,295.49,225.55
2018,10,24,14,45,393.0,149.5,2.9,20.55,323.0,248.23,185.69
2018,10,24,15,0,372.0,137.0,2.9,20.4,288.0,203.4,147.62
2018,10,24,15,15,548.5,97.0,2.9,20.4,291.5,175.42,115.55
2018,10,24,15,30,725.0,57.0,2.9,20.4,295.0,124.48,67.89
2018,10,24,15,45,682.0,53.0,2.9,19.85,249.5,69.33,37.54
2018,10,24,16,0,639.0,49.0,2.9,19.3,204.0,42.57,31.71
2018,10,24,16,15,570.5,43.5,2.9,18.85,159.0,38.16,27.67
2018,10,24,16,30,502.0,38.0,2.9,18.4,114.0,31.02,21.09
2018,10,24,16,45,376.5,30.0,2.9,17.9,75.0,24.69,14.64
2018,10,24,17,0,251.0,22.0,2.9,17.4,36.0,18.47,0.0
2018,10,24,17,15,125.5,11.0,2.9,17.0,18.0,9.39,0.0
2018,10,24,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,25,6,15,31.0,3.5,1.35,13.05,3.5,0.0,0.0
2018,10,25,6,30,62.0,7.0,1.3,13.3,7.0,44.01,0.0
2018,10,25,6,45,222.0,18.0,1.25,13.5,35.5,192.5,0.0
2018,10,25,7,0,382.0,29.0,1.2,13.7,64.0,350.94,260.47
2018,10,25,7,15,479.0,36.0,1.2,14.1,107.0,447.43,358.98
2018,10,25,7,30,576.0,43.0,1.2,14.5,150.0,543.31,438.19
2018,10,25,7,45,531.0,51.5,1.2,14.9,171.5,545.27,442.09
2018,10,25,8,0,486.0,60.0,1.2,15.3,193.0,534.65,435.0
2018,10,25,8,15,257.5,94.5,1.2,15.85,166.0,359.8,296.86
2018,10,25,8,30,29.0,129.0,1.2,16.4,139.0,164.51,132.67
2018,10,25,8,45,58.5,153.5,1.2,16.9,177.5,220.09,179.11
2018,10,25,9,0,88.0,178.0,1.2,17.4,216.0,276.26,223.98
2018,10,25,9,15,239.0,174.0,1.15,17.95,289.5,453.84,364.66
2018,10,25,9,30,390.0,170.0,1.1,18.5,363.0,617.96,485.93
2018,10,25,9,45,635.0,120.0,1.05,19.1,458.0,808.26,617.68
2018,10,25,10,0,880.0,70.0,1.0,19.7,553.0,967.11,717.44
2018,10,25,10,15,889.0,71.0,1.0,20.2,578.0,972.74,716.24
2018,10,25,10,30,898.0,72.0,1.0,20.7,603.0,974.5,714.92
2018,10,25,10,45,904.5,73.0,0.95,21.25,621.5,969.91,708.67
2018,10,25,11,0,911.0,74.0,0.9,21.8,640.0,961.36,700.17
2018,10,25,11,15,698.5,146.5,0.9,22.15,584.5,844.84,623.52
2018,10,25,11,30,486.0,219.0,0.9,22.5,529.0,702.45,525.71
2018,10,25,11,45,571.0,191.5,0.85,22.85,557.0,729.09,545.64
2018,10,25,12,0,656.0,164.0,0.8,23.2,585.0,757.54,564.09
2018,10,25,12,15,785.0,120.0,0.9,23.4,619.5,783.44,582.23
2018,10,25,12,30,914.0,76.0,1.0,23.6,654.0,794.91,590.76
2018,10,25,12,45,908.0,76.5,1.05,23.75,640.5,751.02,561.8
2018,10,25,13,0,902.0,77.0,1.1,23.9,627.0,704.76,530.81
2018,10,25,13,15,894.5,76.5,1.25,23.95,606.5,654.34,495.6
2018,10,25,13,30,887.0,76.0,1.4,24.0,586.0,602.19,457.62
2018,10,25,13,45,876.5,74.5,1.5,24.0,558.0,545.95,414.83
2018,10,25,14,0,866.0,73.0,1.6,24.0,530.0,488.82,369.68
2018,10,25,14,15,851.5,71.0,1.75,23.85,496.0,428.92,321.02
2018,10,25,14,30,837.0,69.0,1.9,23.7,462.0,369.13,270.56
2018,10,25,14,45,816.0,66.5,2.05,23.5,422.5,305.77,216.08
2018,10,25,15,0,795.0,64.0,2.2,23.3,383.0,244.8,162.96
2018,10,25,15,15,764.5,61.0,2.2,23.3,339.5,183.59,111.38
2018,10,25,15,30,734.0,58.0,2.2,23.3,296.0,125.7,67.74
2018,10,25,15,45,688.5,54.0,2.35,22.35,249.5,69.94,37.77
2018,10,25,16,0,643.0,50.0,2.5,21.4,203.0,43.55,32.24
2018,10,25,16,15,571.0,44.5,2.55,20.6,157.5,35.95,25.52
2018,10,25,16,30,499.0,39.0,2.6,19.8,112.0,31.94,21.68
2018,10,25,16,45,371.0,30.0,2.7,19.05,73.0,24.78,14.39
2018,10,25,17,0,243.0,21.0,2.8,18.3,34.0,17.65,0.0
2018,10,25,17,15,121.5,10.5,2.85,17.75,17.0,8.96,0.0
2018,10,25,17,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,6,15,31.0,3.0,1.05,13.6,3.0,0.0,0.0
2018,10,26,6,30,62.0,6.0,1.0,13.8,6.0,5.12,0.0
2018,10,26,6,45,213.0,16.5,0.9,14.0,32.5,154.11,0.0
2018,10,26,7,0,364.0,27.0,0.8,14.2,59.0,336.13,243.29
2018,10,26,7,15,423.5,35.0,0.8,14.6,95.0,404.46,323.02
2018,10,26,7,30,483.0,43.0,0.8,15.0,131.0,477.43,384.89
2018,10,26,7,45,382.5,65.5,0.75,15.4,147.5,434.32,353.77
2018,10,26,8,0,282.0,88.0,0.7,15.8,164.0,389.65,318.49
2018,10,26,8,15,227.0,111.5,0.7,16.3,180.0,357.73,292.53
2018,10,26,8,30,172.0,135.0,0.7,16.8,196.0,322.23,262.73
2018,10,26,8,45,229.5,151.0,0.65,17.3,242.5,416.06,335.48
2018,10,26,9,0,287.0,167.0,0.6,17.8,289.0,491.76,390.96
2018,10,26,9,15,263.0,187.5,0.6,18.25,307.0,495.0,390.03
2018,10,26,9,30,239.0,208.0,0.6,18.7,325.0,496.06,388.23
2018,10,26,9,45,343.0,198.0,0.6,19.15,378.5,582.21,451.92
2018,10,26,10,0,447.0,188.0,0.6,19.6,432.0,691.72,528.01
2018,10,26,10,15,399.0,214.0,0.6,20.05,439.0,669.81,508.05
2018,10,26,10,30,351.0,240.0,0.6,20.5,446.0,625.82,475.0
2018,10,26,10,45,404.0,232.5,0.55,20.9,476.5,679.94,511.72
2018,10,26,11,0,457.0,225.0,0.5,21.3,507.0,711.28,531.35
2018,10,26,11,15,518.0,208.5,0.55,21.6,533.0,736.24,548.73
2018,10,26,11,30,579.0,192.0,0.6,21.9,559.0,756.37,562.8
2018,10,26,11,45,628.5,175.0,0.65,22.2,574.5,769.15,571.54
2018,10,26,12,0,678.0,158.0,0.7,22.5,590.0,768.91,571.52
2018,10,26,12,15,764.0,126.0,0.75,22.75,609.0,771.65,573.68
2018,10,26,12,30,850.0,94.0,0.8,23.0,628.0,764.12,569.04
2018,10,26,12,45,849.0,91.5,0.9,23.25,615.5,723.04,542.54
2018,10,26,13,0,848.0,89.0,1.0,23.5,603.0,679.44,512.96
2018,10,26,13,15,830.5,91.0,1.05,23.6,580.0,631.51,478.21
2018,10,26,13,30,813.0,93.0,1.1,23.7,557.0,578.18,438.7
2018,10,26,13,45,781.0,95.5,1.15,23.75,523.5,517.28,392.55
2018,10,26,14,0,749.0,98.0,1.2,23.8,490.0,457.86,346.09
2018,10,26,14,15,716.0,97.5,1.25,23.75,452.5,395.99,296.54
2018,10,26,14,30,683.0,97.0,1.3,23.7,415.0,337.28,248.04
2018,10,26,14,45,702.5,85.5,1.35,23.65,387.5,286.98,203.68
2018,10,26,15,0,722.0,74.0,1.4,23.6,360.0,236.28,158.11
2018,10,26,15,15,697.5,69.5,1.4,23.6,320.0,179.28,110.34
2018,10,26,15,30,673.0,65.0,1.4,23.6,280.0,121.61,66.78
2018,10,26,15,45,566.5,64.5,1.45,22.95,226.0,69.76,40.29
2018,10,26,16,0,460.0,64.0,1.5,22.3,172.0,50.15,37.79
2018,10,26,16,15,372.0,55.0,1.55,21.6,129.5,43.71,32.04
2018,10,26,16,30,284.0,46.0,1.6,20.9,87.0,35.26,24.33
2018,10,26,16,45,204.5,32.5,1.65,20.2,56.0,25.12,14.29
2018,10,26,17,0,125.0,19.0,1.7,19.5,25.0,14.81,0.0
2018,10,26,17,15,62.5,9.5,1.75,19.1,12.5,8.11,0.0
2018,10,26,17,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,6,15,9.0,2.0,1.7,14.2,2.0,0.0,0.0
2018,10,27,6,30,18.0,4.0,1.7,14.4,4.0,0.0,0.0
2018,10,27,6,45,68.5,15.5,1.75,14.65,20.5,58.22,0.0
2018,10,27,7,0,119.0,27.0,1.8,14.9,37.0,159.4,111.3
2018,10,27,7,15,202.0,38.5,1.8,15.25,69.0,238.48,192.89
2018,10,27,7,30,285.0,50.0,1.8,15.6,101.0,324.4,267.82
2018,10,27,7,45,237.0,63.0,1.85,15.95,113.5,310.81,258.07
2018,10,27,8,0,189.0,76.0,1.9,16.3,126.0,271.49,226.38
2018,10,27,8,15,195.5,97.5,1.85,16.7,158.0,309.64,257.22
2018,10,27,8,30,202.0,119.0,1.8,17.1,190.0,346.53,285.79
2018,10,27,8,45,143.0,144.0,1.75,17.55,197.5,305.88,250.41
2018,10,27,9,0,84.0,169.0,1.7,18.0,205.0,261.48,212.06
2018,10,27,9,15,133.5,186.0,1.7,18.4,248.5,347.23,280.57
2018,10,27,9,30,183.0,203.0,1.7,18.8,292.0,413.9,331.98
2018,10,27,9,45,296.5,200.0,1.75,19.2,355.5,539.12,427.96
2018,10,27,10,0,410.0,197.0,1.8,19.6,419.0,665.42,520.33
2018,10,27,10,15,474.5,189.0,1.8,19.95,457.0,714.67,554.28
2018,10,27,10,30,539.0,181.0,1.8,20.3,495.0,760.98,586.19
2018,10,27,10,45,554.0,183.5,1.85,20.65,514.5,768.43,589.94
2018,10,27,11,0,569.0,186.0,1.9,21.0,534.0,772.95,592.07
2018,10,27,11,15,588.0,183.0,1.9,21.2,548.0,779.88,595.89
2018,10,27,11,30,607.0,180.0,1.9,21.4,562.0,775.82,592.29
2018,10,27,11,45,665.5,161.0,1.95,21.65,581.0,785.99,599.34
2018,10,27,12,0,724.0,142.0,2.0,21.9,600.0,789.51,601.51
2018,10,27,12,15,765.0,126.5,2.1,21.95,606.5,775.95,592.85
2018,10,27,12,30,806.0,111.0,2.2,22.0,613.0,754.28,578.68
2018,10,27,12,45,729.5,133.0,2.25,22.05,580.0,687.4,530.38
2018,10,27,13,0,653.0,155.0,2.3,22.1,547.0,620.2,480.33
2018,10,27,13,15,594.5,166.0,2.4,22.05,513.5,557.28,433.23
2018,10,27,13,30,536.0,177.0,2.5,22.0,480.0,493.1,384.23
2018,10,27,13,45,539.5,166.5,2.6,21.9,459.0,451.58,351.71
2018,10,27,14,0,543.0,156.0,2.7,21.8,438.0,408.74,316.96
2018,10,27,14,15,474.5,159.5,2.75,21.65,394.0,347.33,267.37
2018,10,27,14,30,406.0,163.0,2.8,21.5,350.0,292.66,222.82
2018,10,27,14,45,391.0,150.0,2.85,21.3,317.0,247.31,184.45
2018,10,27,15,0,376.0,137.0,2.9,21.1,284.0,203.66,147.28
2018,10,27,15,15,374.0,121.0,2.9,21.1,253.0,161.68,111.58
2018,10,27,15,30,372.0,105.0,2.9,21.1,222.0,120.12,78.8
2018,10,27,15,45,339.5,90.5,2.95,20.45,184.5,79.06,53.35
2018,10,27,16,0,307.0,76.0,3.0,19.8,147.0,56.28,43.5
2018,10,27,16,15,258.5,62.0,2.9,19.3,112.0,46.51,34.73
2018,10,27,16,30,210.0,48.0,2.8,18.8,77.0,36.47,25.51
2018,10,27,16,45,146.0,32.5,2.75,18.3,49.0,24.98,13.94
2018,10,27,17,0,82.0,17.0,2.7,17.8,21.0,13.21,0.0
2018,10,27,17,15,41.0,8.5,2.7,17.5,10.5,7.26,0.0
2018,10,27,17,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,6,15,24.5,3.0,2.1,14.45,2.5,0.0,0.0
2018,10,28,6,30,49.0,6.0,2.1,14.7,5.0,0.0,0.0
2018,10,28,6,45,176.0,15.5,2.15,15.0,27.5,128.7,0.0
2018,10,28,7,0,303.0,25.0,2.2,15.3,50.0,287.58,196.81
2018,10,28,7,15,412.5,34.0,2.25,15.7,92.0,394.68,316.91
2018,10,28,7,30,522.0,43.0,2.3,16.1,134.0,507.59,412.18
2018,10,28,7,45,388.0,54.5,2.35,16.45,133.5,430.88,355.21
2018,10,28,8,0,254.0,66.0,2.4,16.8,133.0,333.7,277.82
2018,10,28,8,15,133.5,94.0,2.45,17.15,129.5,231.86,192.48
2018,10,28,8,30,13.0,122.0,2.5,17.5,126.0,128.0,102.3
2018,10,28,8,45,29.0,143.5,2.55,17.85,155.0,180.78,146.26
2018,10,28,9,0,45.0,165.0,2.6,18.2,184.0,219.63,177.83
2018,10,28,9,15,48.5,181.0,2.65,18.45,203.0,239.16,192.98
2018,10,28,9,30,52.0,197.0,2.7,18.7,222.0,258.56,207.92
2018,10,28,9,45,62.0,213.0,2.8,19.0,245.0,284.11,227.84
2018,10,28,10,0,72.0,229.0,2.9,19.3,268.0,309.39,247.32
2018,10,28,10,15,94.5,244.5,2.95,19.45,298.0,345.81,275.9
2018,10,28,10,30,117.0,260.0,3.0,19.6,328.0,402.02,319.14
2018,10,28,10,45,105.0,266.0,3.05,19.8,328.5,371.62,294.62
2018,10,28,11,0,93.0,272.0,3.1,20.0,329.0,361.84,286.19
2018,10,28,11,15,101.0,278.0,3.2,20.05,340.5,370.64,293.0
2018,10,28,11,30,109.0,284.0,3.3,20.1,352.0,378.71,299.19
2018,10,28,11,45,95.5,276.5,3.35,20.2,336.5,352.32,278.19
2018,10,28,12,0,82.0,269.0,3.4,20.3,321.0,326.93,258.05
2018,10,28,12,15,142.5,263.0,3.5,20.25,352.0,378.65,299.82
2018,10,28,12,30,203.0,257.0,3.6,20.2,383.0,409.47,324.82
2018,10,28,12,45,297.0,241.5,3.7,20.2,421.0,462.44,366.87
2018,10,28,13,0,391.0,226.0,3.8,20.2,459.0,492.67,390.77
2018,10,28,13,15,331.5,219.5,3.8,20.1,412.5,425.68,338.0
2018,10,28,13,30,272.0,213.0,3.8,20.0,366.0,363.82,288.99
2018,10,28,13,45,224.0,216.0,3.85,19.9,338.0,322.42,255.63
2018,10,28,14,0,176.0,219.0,3.9,19.8,310.0,278.94,220.55
2018,10,28,14,15,167.5,202.0,3.9,19.55,284.0,246.68,194.3
2018,10,28,14,30,159.0,185.0,3.9,19.3,258.0,215.62,168.65
2018,10,28,14,45,208.5,166.5,3.9,19.1,253.0,201.49,154.83
2018,10,28,15,0,258.0,148.0,3.9,18.9,248.0,183.06,136.53
2018,10,28,15,15,175.0,131.0,3.9,18.9,195.5,134.78,99.27
2018,10,28,15,30,92.0,114.0,3.9,18.9,143.0,98.9,73.54
2018,10,28,15,45,46.5,87.0,3.8,18.35,101.5,69.98,52.37
2018,10,28,16,0,1.0,60.0,3.7,17.8,60.0,48.74,37.23
2018,10,28,16,15,101.0,47.0,3.6,17.45,60.5,36.33,26.1
2018,10,28,16,30,201.0,34.0,3.5,17.1,61.0,26.05,16.7
2018,10,28,16,45,183.0,26.5,3.35,16.75,43.5,20.55,10.17
2018,10,28,17,0,165.0,19.0,3.2,16.4,26.0,16.22,0.0
2018,10,28,17,15,82.5,9.5,3.2,16.1,13.0,8.11,0.0
2018,10,28,17,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
