Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,8,15,338.0,78.5,1.0,10.35,151.5,427.94,356.32
2018,11,18,8,30,260.0,94.0,1.1,10.6,163.0,366.5,307.82
2018,11,18,8,45,206.5,114.5,1.2,10.9,174.5,349.02,292.87
2018,11,18,9,0,153.0,135.0,1.3,11.2,186.0,308.88,258.77
2018,11,18,9,15,171.0,150.5,1.4,11.55,213.5,343.55,287.02
2018,11,18,9,30,189.0,166.0,1.5,11.9,241.0,377.87,314.05
2018,11,18,9,45,248.5,172.5,1.55,12.3,279.5,458.64,377.94
2018,11,18,10,0,308.0,179.0,1.6,12.7,318.0,519.14,424.54
2018,11,18,10,15,413.5,169.5,1.6,13.15,367.0,622.82,503.24
2018,11,18,10,30,519.0,160.0,1.6,13.6,416.0,703.97,562.75
2018,11,18,10,45,576.5,150.0,1.6,14.05,443.5,736.03,583.81
2018,11,18,11,0,634.0,140.0,1.6,14.5,471.0,774.1,609.3
2018,11,18,11,15,618.0,145.0,1.5,14.85,472.5,750.1,589.51
2018,11,18,11,30,602.0,150.0,1.4,15.2,474.0,723.96,569.0
2018,11,18,11,45,569.5,160.5,1.35,15.5,468.5,680.3,535.86
2018,11,18,12,0,537.0,171.0,1.3,15.8,463.0,644.48,508.0
2018,11,18,12,15,480.5,185.0,1.25,16.05,444.5,593.21,468.34
2018,11,18,12,30,424.0,199.0,1.2,16.3,426.0,543.33,429.56
2018,11,18,12,45,421.0,194.5,1.15,16.55,415.5,514.57,407.3
2018,11,18,13,0,418.0,190.0,1.1,16.8,405.0,484.79,383.83
2018,11,18,13,15,436.0,178.0,1.05,16.9,394.5,459.65,364.02
2018,11,18,13,30,454.0,166.0,1.0,17.0,384.0,431.91,341.64
2018,11,18,13,45,444.0,157.5,1.0,17.1,361.0,390.61,308.39
2018,11,18,14,0,434.0,149.0,1.0,17.2,338.0,349.57,274.67
2018,11,18,14,15,422.5,138.5,1.0,17.1,311.0,306.56,238.81
2018,11,18,14,30,411.0,128.0,1.0,17.0,284.0,264.38,202.8
2018,11,18,14,45,387.0,116.5,1.0,16.85,251.5,218.8,163.83
2018,11,18,15,0,363.0,105.0,1.0,16.7,219.0,175.88,127.03
2018,11,18,15,15,304.0,95.0,1.0,16.7,181.5,131.39,91.23
2018,11,18,15,30,245.0,85.0,1.0,16.7,144.0,93.38,62.87
2018,11,18,15,45,228.0,70.5,1.2,15.65,116.5,62.63,42.36
2018,11,18,16,0,211.0,56.0,1.4,14.6,89.0,42.21,31.31
2018,11,18,16,15,159.0,41.0,1.45,14.1,61.5,31.77,21.35
2018,11,18,16,30,107.0,26.0,1.5,13.6,34.0,20.4,6.56
2018,11,18,16,45,57.0,13.5,1.6,13.15,17.5,11.52,0.0
2018,11,18,17,0,7.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.7,12.45,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,6,45,16.5,3.5,1.9,8.85,3.5,0.0,0.0
2018,11,19,7,0,33.0,7.0,1.9,8.9,7.0,28.16,0.0
2018,11,19,7,15,110.5,21.0,2.0,9.35,30.0,134.72,0.0
2018,11,19,7,30,188.0,35.0,2.1,9.8,53.0,233.91,180.64
2018,11,19,7,45,253.0,49.0,2.15,10.25,87.0,306.45,253.85
2018,11,19,8,0,318.0,63.0,2.2,10.7,121.0,383.54,321.77
2018,11,19,8,15,343.5,74.5,2.2,11.1,151.5,426.62,359.1
2018,11,19,8,30,369.0,86.0,2.2,11.5,182.0,470.07,395.09
2018,11,19,8,45,358.5,101.0,2.2,11.9,207.0,485.9,406.96
2018,11,19,9,0,348.0,116.0,2.2,12.3,232.0,499.52,416.45
2018,11,19,9,15,378.5,126.0,2.25,12.85,265.0,542.54,449.4
2018,11,19,9,30,409.0,136.0,2.3,13.4,298.0,584.55,480.57
2018,11,19,9,45,447.5,140.0,2.3,13.95,330.0,625.15,510.13
2018,11,19,10,0,486.0,144.0,2.3,14.5,362.0,664.07,537.79
2018,11,19,10,15,483.0,153.5,2.25,14.95,380.0,668.55,538.47
2018,11,19,10,30,480.0,163.0,2.2,15.4,398.0,670.68,537.67
2018,11,19,10,45,512.5,161.5,2.1,15.85,420.0,690.28,550.44
2018,11,19,11,0,545.0,160.0,2.0,16.3,442.0,706.9,560.67
2018,11,19,11,15,568.0,156.0,1.95,16.6,455.0,708.83,560.6
2018,11,19,11,30,591.0,152.0,1.9,16.9,468.0,715.98,564.49
2018,11,19,11,45,595.5,151.0,1.85,17.2,471.0,699.33,550.85
2018,11,19,12,0,600.0,150.0,1.8,17.5,474.0,680.02,535.49
2018,11,19,12,15,541.0,166.5,1.8,17.7,456.5,620.22,489.98
2018,11,19,12,30,482.0,183.0,1.8,17.9,439.0,569.71,450.96
2018,11,19,12,45,394.0,196.0,1.75,18.05,402.0,497.22,394.58
2018,11,19,13,0,306.0,209.0,1.7,18.2,365.0,418.73,333.23
2018,11,19,13,15,233.5,208.5,1.65,18.25,325.0,355.86,283.53
2018,11,19,13,30,161.0,208.0,1.6,18.3,285.0,289.65,230.76
2018,11,19,13,45,134.5,195.5,1.5,18.4,257.5,252.69,201.01
2018,11,19,14,0,108.0,183.0,1.4,18.5,230.0,218.61,173.33
2018,11,19,14,15,185.0,165.0,1.3,18.4,238.0,223.84,176.23
2018,11,19,14,30,262.0,147.0,1.2,18.3,246.0,225.33,174.45
2018,11,19,14,45,236.5,133.5,1.1,18.25,216.0,187.11,142.17
2018,11,19,15,0,211.0,120.0,1.0,18.2,186.0,151.97,112.74
2018,11,19,15,15,182.0,105.5,1.0,18.2,156.5,118.64,85.57
2018,11,19,15,30,153.0,91.0,1.0,18.2,127.0,88.57,62.25
2018,11,19,15,45,123.5,74.0,0.9,17.5,99.5,61.96,43.6
2018,11,19,16,0,94.0,57.0,0.8,16.8,72.0,43.91,32.45
2018,11,19,16,15,67.0,41.0,0.75,16.7,50.0,31.98,21.2
2018,11,19,16,30,40.0,25.0,0.7,16.6,28.0,19.87,5.36
2018,11,19,16,45,24.5,13.5,0.65,16.45,15.0,11.52,0.0
2018,11,19,17,0,9.0,2.0,0.6,16.3,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.55,16.15,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,6,45,28.0,4.0,1.4,9.05,4.0,0.0,0.0
2018,11,20,7,0,56.0,8.0,1.4,9.0,8.0,44.4,0.0
2018,11,20,7,15,172.0,20.5,1.4,9.4,34.0,176.34,0.0
2018,11,20,7,30,288.0,33.0,1.4,9.8,60.0,303.75,230.9
2018,11,20,7,45,369.0,43.5,1.4,10.2,97.0,390.05,319.63
2018,11,20,8,0,450.0,54.0,1.4,10.6,134.0,480.95,396.87
2018,11,20,8,15,392.5,67.5,1.35,11.0,150.5,457.4,380.47
2018,11,20,8,30,335.0,81.0,1.3,11.4,167.0,433.02,361.85
2018,11,20,8,45,434.5,86.5,1.25,11.85,217.5,533.22,441.12
2018,11,20,9,0,534.0,92.0,1.2,12.3,268.0,644.12,523.51
2018,11,20,9,15,604.5,93.0,1.2,12.85,313.0,716.97,574.5
2018,11,20,9,30,675.0,94.0,1.2,13.4,358.0,788.35,623.06
2018,11,20,9,45,700.5,97.0,1.2,14.0,390.0,817.95,640.71
2018,11,20,10,0,726.0,100.0,1.2,14.6,422.0,844.62,656.51
2018,11,20,10,15,742.5,101.5,1.25,15.0,446.5,857.72,663.99
2018,11,20,10,30,759.0,103.0,1.3,15.4,471.0,867.45,669.35
2018,11,20,10,45,716.5,113.5,1.35,15.8,471.0,830.49,642.59
2018,11,20,11,0,674.0,124.0,1.4,16.2,471.0,790.97,614.5
2018,11,20,11,15,639.0,135.5,1.5,16.45,469.5,757.2,591.17
2018,11,20,11,30,604.0,147.0,1.6,16.7,468.0,721.5,566.14
2018,11,20,11,45,620.0,143.5,1.75,16.95,474.5,711.59,559.93
2018,11,20,12,0,636.0,140.0,1.9,17.2,481.0,698.34,550.8
2018,11,20,12,15,596.0,149.5,1.9,17.25,467.0,651.76,515.45
2018,11,20,12,30,556.0,159.0,1.9,17.3,453.0,598.94,475.53
2018,11,20,12,45,570.5,151.0,1.95,17.4,446.5,574.14,456.99
2018,11,20,13,0,585.0,143.0,2.0,17.5,440.0,553.07,440.42
2018,11,20,13,15,610.5,130.0,1.95,17.5,429.5,524.42,417.64
2018,11,20,13,30,636.0,117.0,1.9,17.5,419.0,491.79,391.1
2018,11,20,13,45,598.0,118.5,1.85,17.5,389.5,437.12,346.58
2018,11,20,14,0,560.0,120.0,1.8,17.5,360.0,384.85,303.25
2018,11,20,14,15,569.5,107.5,1.7,17.45,336.0,341.63,265.75
2018,11,20,14,30,579.0,95.0,1.6,17.4,312.0,296.56,225.58
2018,11,20,14,45,558.0,88.0,1.5,17.3,279.5,246.19,181.08
2018,11,20,15,0,537.0,81.0,1.4,17.2,247.0,197.78,138.24
2018,11,20,15,15,531.0,71.5,1.4,17.2,216.0,151.78,98.04
2018,11,20,15,30,525.0,62.0,1.4,17.2,185.0,106.35,61.93
2018,11,20,15,45,453.0,54.0,1.1,16.65,144.5,60.43,35.18
2018,11,20,16,0,381.0,46.0,0.8,16.1,104.0,37.28,26.79
2018,11,20,16,15,298.0,36.0,0.7,15.9,72.0,29.6,19.21
2018,11,20,16,30,215.0,26.0,0.6,15.7,40.0,21.79,5.56
2018,11,20,16,45,116.0,14.0,0.55,15.5,21.0,11.95,0.0
2018,11,20,17,0,17.0,2.0,0.5,15.3,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.5,15.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,3.05,13.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.1,13.9,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,3.15,14.05,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.2,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,3.3,14.3,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,3.4,14.4,7.0,5.74,0.0
2018,11,21,8,15,0.0,9.5,3.4,14.5,9.5,7.8,1.02
2018,11,21,8,30,0.0,12.0,3.4,14.6,12.0,9.86,2.82
2018,11,21,8,45,0.0,14.5,3.4,14.7,14.5,11.93,4.61
2018,11,21,9,0,0.0,17.0,3.4,14.8,17.0,14.0,6.39
2018,11,21,9,15,0.0,20.5,3.55,15.05,20.5,16.89,8.85
2018,11,21,9,30,0.0,24.0,3.7,15.3,24.0,19.79,11.29
2018,11,21,9,45,0.0,29.5,3.8,15.55,29.5,24.35,15.14
2018,11,21,10,0,0.0,35.0,3.9,15.8,35.0,28.92,18.97
2018,11,21,10,15,0.0,40.5,4.05,16.0,40.5,33.49,22.78
2018,11,21,10,30,0.0,46.0,4.2,16.2,46.0,38.07,26.58
2018,11,21,10,45,0.0,58.5,4.4,16.35,58.5,48.48,35.28
2018,11,21,11,0,0.0,71.0,4.6,16.5,71.0,58.91,43.96
2018,11,21,11,15,0.0,80.0,4.65,16.55,80.0,66.44,50.2
2018,11,21,11,30,0.0,89.0,4.7,16.6,89.0,74.04,56.5
2018,11,21,11,45,0.0,76.0,4.7,16.65,76.0,63.1,47.35
2018,11,21,12,0,0.0,63.0,4.7,16.7,63.0,52.25,38.27
2018,11,21,12,15,1.5,76.0,4.6,16.65,77.0,64.26,48.39
2018,11,21,12,30,3.0,89.0,4.5,16.6,91.0,76.24,58.45
2018,11,21,12,45,5.5,122.0,4.4,16.55,125.0,107.18,84.27
2018,11,21,13,0,8.0,155.0,4.3,16.5,159.0,138.55,110.3
2018,11,21,13,15,4.0,123.5,4.15,16.45,125.5,106.89,84.08
2018,11,21,13,30,0.0,92.0,4.0,16.4,92.0,76.69,58.99
2018,11,21,13,45,5.0,80.5,3.85,16.35,82.5,69.37,53.01
2018,11,21,14,0,10.0,69.0,3.7,16.3,73.0,61.76,46.67
2018,11,21,14,15,14.5,82.5,3.6,16.25,88.0,76.67,59.2
2018,11,21,14,30,19.0,96.0,3.5,16.2,103.0,88.75,69.22
2018,11,21,14,45,28.5,94.5,3.35,16.15,104.0,88.37,68.52
2018,11,21,15,0,38.0,93.0,3.2,16.1,105.0,86.63,66.46
2018,11,21,15,15,30.5,71.0,3.2,16.1,79.5,64.17,47.58
2018,11,21,15,30,23.0,49.0,3.2,16.1,54.0,43.24,30.14
2018,11,21,15,45,11.5,38.0,2.7,15.65,40.5,32.21,21.35
2018,11,21,16,0,0.0,27.0,2.2,15.2,27.0,22.27,13.8
2018,11,21,16,15,11.5,18.5,2.0,14.75,19.5,15.67,7.52
2018,11,21,16,30,23.0,10.0,1.8,14.3,12.0,8.18,0.0
2018,11,21,16,45,23.0,6.5,1.6,13.8,7.0,5.55,0.0
2018,11,21,17,0,23.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,11,21,17,15,11.5,1.5,1.35,13.2,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,27.5,3.5,2.1,11.75,3.5,0.0,0.0
2018,11,22,7,0,55.0,7.0,2.1,11.8,7.0,42.72,0.0
2018,11,22,7,15,206.0,18.0,2.1,12.25,33.5,160.72,0.0
2018,11,22,7,30,357.0,29.0,2.1,12.7,60.0,350.79,253.41
2018,11,22,7,45,454.5,36.0,2.15,13.2,99.0,447.55,360.76
2018,11,22,8,0,552.0,43.0,2.2,13.7,138.0,549.24,446.92
2018,11,22,8,15,508.5,48.0,2.3,13.9,154.0,533.57,438.77
2018,11,22,8,30,465.0,53.0,2.4,14.1,170.0,513.71,425.59
2018,11,22,8,45,563.5,60.5,2.5,14.3,225.5,620.03,509.47
2018,11,22,9,0,662.0,68.0,2.6,14.5,281.0,727.91,590.72
2018,11,22,9,15,590.0,88.5,2.7,14.7,294.5,696.26,565.72
2018,11,22,9,30,518.0,109.0,2.8,14.9,308.0,649.57,529.92
2018,11,22,9,45,473.5,117.0,2.85,15.1,310.5,618.58,505.58
2018,11,22,10,0,429.0,125.0,2.9,15.3,313.0,585.12,479.03
2018,11,22,10,15,610.0,105.5,3.0,15.5,388.5,737.08,593.79
2018,11,22,10,30,791.0,86.0,3.1,15.7,464.0,868.41,687.96
2018,11,22,10,45,835.5,78.0,3.2,15.85,490.5,888.67,700.84
2018,11,22,11,0,880.0,70.0,3.3,16.0,517.0,894.68,704.56
2018,11,22,11,15,876.5,72.5,3.45,16.1,525.0,876.76,691.84
2018,11,22,11,30,873.0,75.0,3.6,16.2,533.0,855.53,676.93
2018,11,22,11,45,801.0,93.5,3.75,16.3,515.5,801.1,637.77
2018,11,22,12,0,729.0,112.0,3.9,16.4,498.0,741.67,594.57
2018,11,22,12,15,750.0,105.5,4.05,16.4,499.5,722.65,581.39
2018,11,22,12,30,771.0,99.0,4.2,16.4,501.0,696.89,562.84
2018,11,22,12,45,803.5,89.0,4.35,16.4,499.5,675.0,546.7
2018,11,22,13,0,836.0,79.0,4.5,16.4,498.0,647.93,525.59
2018,11,22,13,15,839.0,74.5,4.6,16.3,481.5,603.86,490.28
2018,11,22,13,30,842.0,70.0,4.7,16.2,465.0,557.38,452.06
2018,11,22,13,45,641.0,103.5,4.8,16.1,394.5,444.68,360.06
2018,11,22,14,0,440.0,137.0,4.9,16.0,324.0,342.12,275.77
2018,11,22,14,15,382.5,135.5,4.9,15.9,289.0,289.03,230.67
2018,11,22,14,30,325.0,134.0,4.9,15.8,254.0,236.09,185.59
2018,11,22,14,45,327.0,119.0,4.95,15.65,229.0,201.0,153.87
2018,11,22,15,0,329.0,104.0,5.0,15.5,204.0,168.88,124.41
2018,11,22,15,15,234.5,96.0,5.0,15.5,162.0,120.3,85.98
2018,11,22,15,30,140.0,88.0,5.0,15.5,120.0,85.54,61.0
2018,11,22,15,45,108.0,71.5,4.85,15.15,93.0,59.99,42.53
2018,11,22,16,0,76.0,55.0,4.7,14.8,66.0,42.34,31.22
2018,11,22,16,15,50.0,38.0,4.65,14.65,44.5,29.76,19.2
2018,11,22,16,30,24.0,21.0,4.6,14.5,23.0,16.93,1.49
2018,11,22,16,45,19.0,11.5,4.6,14.3,12.5,9.82,0.0
2018,11,22,17,0,14.0,2.0,4.6,14.1,2.0,0.0,0.0
2018,11,22,17,15,7.0,1.0,4.7,14.1,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.15,14.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.5,1.9,13.85,0.5,0.0,0.0
2018,11,23,7,0,1.0,1.0,2.0,13.9,1.0,0.85,0.0
2018,11,23,7,15,0.5,4.0,2.15,14.05,4.0,3.77,0.0
2018,11,23,7,30,0.0,7.0,2.3,14.2,7.0,5.74,0.0
2018,11,23,7,45,0.0,11.0,2.45,14.35,11.0,9.03,1.81
2018,11,23,8,0,0.0,15.0,2.6,14.5,15.0,12.33,4.77
2018,11,23,8,15,0.0,12.5,2.75,14.65,12.5,10.27,3.12
2018,11,23,8,30,0.0,10.0,2.9,14.8,10.0,8.22,1.4
2018,11,23,8,45,0.0,14.0,3.0,14.9,14.0,11.52,4.25
2018,11,23,9,0,0.0,18.0,3.1,15.0,18.0,14.82,7.09
2018,11,23,9,15,0.0,31.0,3.25,15.15,31.0,25.58,16.29
2018,11,23,9,30,0.0,44.0,3.4,15.3,44.0,36.37,25.46
2018,11,23,9,45,0.0,51.5,3.5,15.4,51.5,42.61,30.7
2018,11,23,10,0,0.0,59.0,3.6,15.5,59.0,48.87,35.93
2018,11,23,10,15,0.0,48.5,3.75,15.65,48.5,40.14,28.45
2018,11,23,10,30,0.0,38.0,3.9,15.8,38.0,31.42,21.02
2018,11,23,10,45,0.0,38.5,4.05,15.9,38.5,31.85,21.34
2018,11,23,11,0,0.0,39.0,4.2,16.0,39.0,32.27,21.66
2018,11,23,11,15,0.0,46.0,4.3,16.05,46.0,38.09,26.54
2018,11,23,11,30,0.0,53.0,4.4,16.1,53.0,43.91,31.41
2018,11,23,11,45,0.0,70.0,4.55,16.1,70.0,58.09,43.29
2018,11,23,12,0,0.0,87.0,4.7,16.1,87.0,72.3,55.17
2018,11,23,12,15,0.0,71.5,4.7,16.15,71.5,59.34,44.32
2018,11,23,12,30,0.0,56.0,4.7,16.2,56.0,46.41,33.49
2018,11,23,12,45,0.0,62.0,4.75,16.25,62.0,51.4,37.71
2018,11,23,13,0,0.0,68.0,4.8,16.3,68.0,56.4,41.93
2018,11,23,13,15,0.0,72.0,4.8,16.3,72.0,59.73,44.78
2018,11,23,13,30,0.0,76.0,4.8,16.3,76.0,63.07,47.65
2018,11,23,13,45,0.0,64.5,4.75,16.3,64.5,53.46,39.63
2018,11,23,14,0,0.0,53.0,4.7,16.3,53.0,43.87,31.6
2018,11,23,14,15,0.0,47.5,4.65,16.2,47.5,39.28,27.78
2018,11,23,14,30,0.0,42.0,4.6,16.1,42.0,34.71,23.95
2018,11,23,14,45,4.0,51.0,4.55,16.05,52.0,43.32,31.21
2018,11,23,15,0,8.0,60.0,4.5,16.0,62.0,51.5,37.97
2018,11,23,15,15,4.0,37.0,4.5,16.0,38.0,31.2,20.8
2018,11,23,15,30,0.0,14.0,4.5,16.0,14.0,11.51,4.15
2018,11,23,15,45,0.0,11.0,4.45,15.8,11.0,9.03,1.99
2018,11,23,16,0,0.0,8.0,4.4,15.6,8.0,6.56,0.05
2018,11,23,16,15,2.5,6.5,4.4,15.55,6.5,5.48,0.0
2018,11,23,16,30,5.0,5.0,4.4,15.5,5.0,4.21,0.0
2018,11,23,16,45,5.0,3.0,4.4,15.4,3.0,2.56,0.0
2018,11,23,17,0,5.0,1.0,4.4,15.3,1.0,0.0,0.0
2018,11,23,17,15,2.5,0.5,4.35,15.3,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,6,45,26.5,2.5,2.2,13.55,2.5,0.0,0.0
2018,11,24,7,0,53.0,5.0,2.2,13.5,5.0,4.27,0.0
2018,11,24,7,15,203.5,16.0,2.35,13.75,30.0,156.57,0.0
2018,11,24,7,30,354.0,27.0,2.5,14.0,55.0,341.1,229.69
2018,11,24,7,45,453.5,33.0,2.6,14.25,92.5,441.58,353.56
2018,11,24,8,0,553.0,39.0,2.7,14.5,130.0,534.34,434.75
2018,11,24,8,15,612.5,43.0,2.75,14.6,170.5,605.21,494.08
2018,11,24,8,30,672.0,47.0,2.8,14.7,211.0,676.49,551.0
2018,11,24,8,45,649.0,57.5,2.85,14.85,238.0,683.32,556.94
2018,11,24,9,0,626.0,68.0,2.9,15.0,265.0,693.55,564.84
2018,11,24,9,15,682.5,68.0,2.9,15.2,306.0,751.78,607.7
2018,11,24,9,30,739.0,68.0,2.9,15.4,347.0,803.57,644.32
2018,11,24,9,45,789.0,63.5,2.9,15.6,383.5,846.65,673.84
2018,11,24,10,0,839.0,59.0,2.9,15.8,420.0,876.35,693.32
2018,11,24,10,15,851.0,60.5,2.85,16.05,444.5,885.9,697.85
2018,11,24,10,30,863.0,62.0,2.8,16.3,469.0,891.93,700.09
2018,11,24,10,45,871.5,63.0,2.75,16.5,487.0,890.41,697.24
2018,11,24,11,0,880.0,64.0,2.7,16.7,505.0,885.23,692.01
2018,11,24,11,15,884.0,64.5,2.65,16.85,515.5,871.69,681.19
2018,11,24,11,30,888.0,65.0,2.6,17.0,526.0,854.61,668.1
2018,11,24,11,45,889.0,65.5,2.55,17.15,529.0,831.51,650.9
2018,11,24,12,0,890.0,66.0,2.5,17.3,532.0,805.12,631.5
2018,11,24,12,15,813.5,86.5,2.5,17.35,509.5,746.28,589.29
2018,11,24,12,30,737.0,107.0,2.5,17.4,487.0,683.56,543.72
2018,11,24,12,45,758.5,98.5,2.5,17.4,482.0,653.69,521.39
2018,11,24,13,0,780.0,90.0,2.5,17.4,477.0,623.32,497.77
2018,11,24,13,15,813.0,79.0,2.45,17.35,468.5,593.14,473.54
2018,11,24,13,30,846.0,68.0,2.4,17.3,460.0,554.68,442.14
2018,11,24,13,45,793.0,74.5,2.4,17.25,425.5,492.3,391.13
2018,11,24,14,0,740.0,81.0,2.4,17.2,391.0,429.95,339.26
2018,11,24,14,15,730.5,75.0,2.35,17.05,361.5,376.55,293.01
2018,11,24,14,30,721.0,69.0,2.3,16.9,332.0,323.04,245.33
2018,11,24,14,45,695.5,66.0,2.3,16.75,298.0,267.95,195.89
2018,11,24,15,0,670.0,63.0,2.3,16.6,264.0,213.35,146.87
2018,11,24,15,15,652.5,56.5,2.3,16.6,229.0,160.56,100.48
2018,11,24,15,30,635.0,50.0,2.3,16.6,194.0,111.84,61.85
2018,11,24,15,45,516.0,46.5,2.3,15.9,147.5,58.84,31.55
2018,11,24,16,0,397.0,43.0,2.3,15.2,101.0,34.98,24.76
2018,11,24,16,15,333.5,33.5,2.3,14.75,70.5,27.69,17.32
2018,11,24,16,30,270.0,24.0,2.3,14.3,40.0,20.25,0.81
2018,11,24,16,45,143.0,13.5,2.35,13.8,21.0,11.52,0.0
2018,11,24,17,0,16.0,3.0,2.4,13.3,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.45,13.15,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,6,45,25.5,3.0,0.55,11.5,2.5,0.0,0.0
2018,11,25,7,0,51.0,6.0,0.6,11.4,5.0,0.0,0.0
2018,11,25,7,15,202.0,16.5,0.6,11.65,29.5,155.61,0.0
2018,11,25,7,30,353.0,27.0,0.6,11.9,54.0,337.41,215.43
2018,11,25,7,45,398.0,34.5,0.55,12.2,84.0,399.81,316.25
2018,11,25,8,0,443.0,42.0,0.5,12.5,114.0,457.38,368.34
2018,11,25,8,15,465.5,51.0,0.5,12.85,145.5,499.66,404.0
2018,11,25,8,30,488.0,60.0,0.5,13.2,177.0,541.54,437.16
2018,11,25,8,45,436.5,77.0,0.5,13.6,195.5,519.09,420.27
2018,11,25,9,0,385.0,94.0,0.5,14.0,214.0,501.41,406.78
2018,11,25,9,15,416.5,103.5,0.55,14.4,247.5,545.51,439.94
2018,11,25,9,30,448.0,113.0,0.6,14.8,281.0,588.54,470.77
2018,11,25,9,45,615.0,94.5,0.7,15.2,345.5,730.53,572.69
2018,11,25,10,0,782.0,76.0,0.8,15.6,410.0,855.42,657.18
2018,11,25,10,15,822.0,71.5,0.85,15.9,440.5,883.11,673.29
2018,11,25,10,30,862.0,67.0,0.9,16.2,471.0,896.93,681.43
2018,11,25,10,45,868.5,69.0,0.95,16.5,489.0,894.86,679.2
2018,11,25,11,0,875.0,71.0,1.0,16.8,507.0,889.15,674.85
2018,11,25,11,15,879.5,71.5,1.0,16.95,517.5,876.08,665.25
2018,11,25,11,30,884.0,72.0,1.0,17.1,528.0,859.46,653.49
2018,11,25,11,45,885.0,72.5,1.05,17.25,531.0,836.4,638.28
2018,11,25,12,0,886.0,73.0,1.1,17.4,534.0,810.06,620.86
2018,11,25,12,15,857.0,79.0,1.1,17.45,522.0,770.81,594.0
2018,11,25,12,30,828.0,85.0,1.1,17.5,510.0,722.78,560.91
2018,11,25,12,45,634.0,128.5,1.1,17.6,449.5,602.13,472.04
2018,11,25,13,0,440.0,172.0,1.1,17.7,389.0,482.13,380.86
2018,11,25,13,15,376.5,178.0,1.0,17.75,358.5,413.23,327.75
2018,11,25,13,30,313.0,184.0,0.9,17.8,328.0,362.1,287.01
2018,11,25,13,45,301.5,174.0,0.85,17.8,306.5,326.83,258.71
2018,11,25,14,0,290.0,164.0,0.8,17.8,285.0,292.37,230.46
2018,11,25,14,15,504.5,116.5,0.85,17.8,307.5,321.37,249.22
2018,11,25,14,30,719.0,69.0,0.9,17.8,330.0,322.89,242.21
2018,11,25,14,45,725.5,62.0,0.9,17.75,301.5,273.27,196.84
2018,11,25,15,0,732.0,55.0,0.9,17.7,273.0,222.1,150.0
2018,11,25,15,15,606.5,58.5,0.9,17.7,221.5,155.46,97.37
2018,11,25,15,30,481.0,62.0,0.9,17.7,170.0,104.76,61.85
2018,11,25,15,45,384.5,54.5,0.85,17.15,129.5,60.86,35.95
2018,11,25,16,0,288.0,47.0,0.8,16.6,89.0,36.01,25.49
2018,11,25,16,15,203.0,34.0,0.85,16.25,58.5,26.22,15.94
2018,11,25,16,30,118.0,21.0,0.9,15.9,28.0,16.3,0.0
2018,11,25,16,45,59.0,10.5,1.0,15.55,14.0,8.96,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,2.15,9.95,1.5,0.0,0.0
2018,11,26,7,0,23.0,3.0,2.2,10.0,3.0,0.0,0.0
2018,11,26,7,15,15.5,13.5,2.25,10.4,14.0,22.36,0.0
2018,11,26,7,30,8.0,24.0,2.3,10.8,25.0,34.39,16.02
2018,11,26,7,45,15.0,40.5,2.35,11.2,42.5,62.87,46.63
2018,11,26,8,0,22.0,57.0,2.4,11.6,60.0,87.69,69.3
2018,11,26,8,15,38.0,73.5,2.25,11.85,81.5,119.47,97.63
2018,11,26,8,30,54.0,90.0,2.1,12.1,103.0,151.61,125.86
2018,11,26,8,45,192.0,99.0,2.0,12.35,156.5,314.66,265.85
2018,11,26,9,0,330.0,108.0,1.9,12.6,210.0,470.66,393.25
2018,11,26,9,15,353.5,119.0,1.9,13.05,240.0,508.18,421.08
2018,11,26,9,30,377.0,130.0,1.9,13.5,270.0,544.63,448.15
2018,11,26,9,45,360.0,145.5,1.9,13.95,288.0,526.57,432.36
2018,11,26,10,0,343.0,161.0,1.9,14.4,306.0,528.01,431.43
2018,11,26,10,15,361.5,166.5,1.9,14.8,327.5,547.59,445.37
2018,11,26,10,30,380.0,172.0,1.9,15.2,349.0,565.62,457.84
2018,11,26,10,45,294.5,193.5,1.85,15.65,334.0,506.86,409.05
2018,11,26,11,0,209.0,215.0,1.8,16.1,319.0,429.2,346.28
2018,11,26,11,15,183.0,220.5,1.7,16.4,313.0,405.31,326.44
2018,11,26,11,30,157.0,226.0,1.6,16.7,307.0,381.78,306.61
2018,11,26,11,45,347.5,189.5,1.55,16.95,369.5,507.6,407.08
2018,11,26,12,0,538.0,153.0,1.5,17.2,432.0,624.12,495.08
2018,11,26,12,15,517.5,159.0,1.5,17.35,425.5,593.4,470.06
2018,11,26,12,30,497.0,165.0,1.5,17.5,419.0,561.94,445.67
2018,11,26,12,45,554.0,147.0,1.45,17.65,424.0,558.67,443.15
2018,11,26,13,0,611.0,129.0,1.4,17.8,429.0,556.54,440.58
2018,11,26,13,15,494.5,147.0,1.3,17.65,383.5,465.76,369.8
2018,11,26,13,30,378.0,165.0,1.2,17.5,338.0,390.2,310.21
2018,11,26,13,45,457.0,140.0,1.05,17.35,337.5,382.58,303.16
2018,11,26,14,0,536.0,115.0,0.9,17.2,337.0,371.18,291.26
2018,11,26,14,15,506.0,112.0,0.9,17.0,309.0,318.17,247.2
2018,11,26,14,30,476.0,109.0,0.9,16.8,281.0,272.58,208.39
2018,11,26,14,45,444.0,100.5,0.85,16.6,247.5,224.15,166.8
2018,11,26,15,0,412.0,92.0,0.8,16.4,214.0,179.1,128.03
2018,11,26,15,15,311.5,84.5,0.8,16.4,169.0,127.06,87.37
2018,11,26,15,30,211.0,77.0,0.8,16.4,124.0,86.05,57.9
2018,11,26,15,45,242.5,61.0,0.8,16.05,104.0,58.37,37.36
2018,11,26,16,0,274.0,45.0,0.8,15.7,84.0,34.48,24.25
2018,11,26,16,15,174.5,32.0,0.85,15.55,53.5,24.64,14.61
2018,11,26,16,30,75.0,19.0,0.9,15.4,23.0,15.11,0.0
2018,11,26,16,45,37.5,9.5,0.95,15.2,11.5,8.11,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.5,1.85,11.65,2.5,2.13,0.0
2018,11,27,7,30,0.0,5.0,1.9,11.9,5.0,4.1,0.0
2018,11,27,7,45,0.0,6.5,1.9,12.15,6.5,5.33,0.0
2018,11,27,8,0,0.0,8.0,1.9,12.4,8.0,6.56,0.0
2018,11,27,8,15,0.0,9.0,2.0,12.75,9.0,7.39,0.69
2018,11,27,8,30,0.0,10.0,2.1,13.1,10.0,8.21,1.43
2018,11,27,8,45,0.0,24.5,2.25,13.45,24.5,20.18,11.79
2018,11,27,9,0,0.0,39.0,2.4,13.8,39.0,32.21,22.13
2018,11,27,9,15,0.0,47.0,2.45,14.0,47.0,38.86,27.8
2018,11,27,9,30,0.0,55.0,2.5,14.2,55.0,45.52,33.43
2018,11,27,9,45,0.0,65.0,2.6,14.4,65.0,53.86,40.45
2018,11,27,10,0,0.0,75.0,2.7,14.6,75.0,62.22,47.43
2018,11,27,10,15,0.0,87.0,2.8,14.75,87.0,72.98,56.4
2018,11,27,10,30,0.0,99.0,2.9,14.9,99.0,84.06,65.59
2018,11,27,10,45,1.0,114.0,3.0,15.05,114.5,99.01,78.02
2018,11,27,11,0,2.0,129.0,3.1,15.2,130.0,114.03,90.43
2018,11,27,11,15,1.0,116.5,3.2,15.25,117.0,100.57,79.08
2018,11,27,11,30,0.0,104.0,3.3,15.3,104.0,87.77,68.32
2018,11,27,11,45,0.0,99.0,3.45,15.3,99.0,83.09,64.41
2018,11,27,12,0,0.0,94.0,3.6,15.3,94.0,78.53,60.6
2018,11,27,12,15,0.0,93.0,3.65,15.35,93.0,77.62,59.84
2018,11,27,12,30,0.0,92.0,3.7,15.4,92.0,76.73,59.1
2018,11,27,12,45,0.0,75.0,3.8,15.4,75.0,62.25,46.99
2018,11,27,13,0,0.0,58.0,3.9,15.4,58.0,48.06,35.09
2018,11,27,13,15,0.0,50.5,3.8,15.4,50.5,41.81,29.86
2018,11,27,13,30,0.0,43.0,3.7,15.4,43.0,35.57,24.61
2018,11,27,13,45,0.5,50.5,3.65,15.4,50.5,42.05,30.16
2018,11,27,14,0,1.0,58.0,3.6,15.4,58.0,48.48,35.67
2018,11,27,14,15,1.0,67.0,3.45,15.3,67.0,55.93,42.06
2018,11,27,14,30,1.0,76.0,3.3,15.2,76.0,63.45,48.5
2018,11,27,14,45,0.5,55.5,3.2,15.15,55.5,46.08,33.79
2018,11,27,15,0,0.0,35.0,3.1,15.1,35.0,28.88,19.13
2018,11,27,15,15,0.0,28.0,3.1,15.1,28.0,23.08,14.13
2018,11,27,15,30,0.0,21.0,3.1,15.1,21.0,17.29,9.11
2018,11,27,15,45,0.0,14.5,2.7,14.9,14.5,11.92,4.45
2018,11,27,16,0,0.0,8.0,2.3,14.7,8.0,6.56,0.06
2018,11,27,16,15,0.0,6.5,2.2,14.6,6.5,5.33,0.0
2018,11,27,16,30,0.0,5.0,2.1,14.5,5.0,4.1,0.0
2018,11,27,16,45,0.0,2.5,1.95,14.35,2.5,2.13,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,7.0,0.5,0.4,13.15,0.5,0.0,0.0
2018,11,28,7,0,14.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,11,28,7,15,14.0,7.0,0.45,13.3,7.5,15.71,0.0
2018,11,28,7,30,14.0,13.0,0.5,13.5,14.0,27.3,8.64
2018,11,28,7,45,7.0,23.5,0.6,13.65,24.0,26.4,16.04
2018,11,28,8,0,0.0,34.0,0.7,13.8,34.0,28.11,18.03
2018,11,28,8,15,17.5,50.0,0.8,14.1,54.0,65.26,50.52
2018,11,28,8,30,35.0,66.0,0.9,14.4,74.0,98.77,79.78
2018,11,28,8,45,61.5,78.0,1.05,14.7,95.5,150.37,124.1
2018,11,28,9,0,88.0,90.0,1.2,15.0,117.0,187.94,156.12
2018,11,28,9,15,77.0,102.5,1.2,15.25,128.0,192.48,159.03
2018,11,28,9,30,66.0,115.0,1.2,15.5,139.0,178.93,147.17
2018,11,28,9,45,84.0,133.5,1.2,15.8,167.0,234.44,192.53
2018,11,28,10,0,102.0,152.0,1.2,16.1,195.0,272.0,222.4
2018,11,28,10,15,144.5,159.5,1.3,16.25,224.0,317.17,259.19
2018,11,28,10,30,187.0,167.0,1.4,16.4,253.0,361.51,294.7
