Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,16,45,112.0,10.5,1.95,12.1,16.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,9,7,15,21.0,7.0,2.15,9.0,8.0,5.97,0.0
2018,12,9,7,30,42.0,14.0,2.2,9.0,16.0,41.92,0.0
2018,12,9,7,45,70.5,28.5,2.2,9.05,35.5,116.87,77.85
2018,12,9,8,0,99.0,43.0,2.2,9.1,55.0,161.43,131.03
2018,12,9,8,15,124.0,58.5,2.2,9.15,79.5,202.95,169.89
2018,12,9,8,30,149.0,74.0,2.2,9.2,104.0,245.05,207.71
2018,12,9,8,45,185.5,87.5,2.2,9.3,133.0,294.21,250.77
2018,12,9,9,0,222.0,101.0,2.2,9.4,162.0,344.29,293.52
2018,12,9,9,15,164.0,106.5,2.2,9.55,155.0,279.41,238.34
2018,12,9,9,30,106.0,112.0,2.2,9.7,148.0,231.46,196.4
2018,12,9,9,45,70.0,108.5,2.15,9.8,133.0,190.67,160.73
2018,12,9,10,0,34.0,105.0,2.1,9.9,118.0,134.32,111.5
2018,12,9,10,15,95.0,136.0,2.05,10.05,176.0,243.39,205.18
2018,12,9,10,30,156.0,167.0,2.0,10.2,234.0,335.39,281.51
2018,12,9,10,45,140.5,173.0,1.95,10.35,235.5,323.99,270.6
2018,12,9,11,0,125.0,179.0,1.9,10.5,237.0,312.48,260.15
2018,12,9,11,15,63.5,143.0,1.85,10.55,172.5,194.15,161.09
2018,12,9,11,30,2.0,107.0,1.8,10.6,108.0,92.68,73.79
2018,12,9,11,45,2.5,103.5,1.8,10.6,104.5,89.59,71.32
2018,12,9,12,0,3.0,100.0,1.8,10.6,101.0,86.59,68.78
2018,12,9,12,15,4.5,124.0,1.85,10.7,126.0,109.78,88.44
2018,12,9,12,30,6.0,148.0,1.9,10.8,151.0,133.33,108.23
2018,12,9,12,45,94.0,167.5,1.95,10.85,211.5,235.78,195.63
2018,12,9,13,0,182.0,187.0,2.0,10.9,272.0,308.43,255.92
2018,12,9,13,15,325.0,163.5,2.1,10.95,308.5,372.2,308.6
2018,12,9,13,30,468.0,140.0,2.2,11.0,345.0,422.33,348.34
2018,12,9,13,45,617.0,106.5,2.25,11.05,361.0,444.68,364.22
2018,12,9,14,0,766.0,73.0,2.3,11.1,377.0,444.37,360.1
2018,12,9,14,15,621.0,89.5,2.35,11.1,323.5,357.21,286.83
2018,12,9,14,30,476.0,106.0,2.4,11.1,270.0,278.54,220.87
2018,12,9,14,45,336.5,107.0,2.45,11.1,217.0,206.55,161.08
2018,12,9,15,0,197.0,108.0,2.5,11.1,164.0,146.04,112.4
2018,12,9,15,15,168.0,92.5,2.5,11.1,135.5,112.44,83.7
2018,12,9,15,30,139.0,77.0,2.5,11.1,107.0,82.63,59.11
2018,12,9,15,45,143.5,63.0,2.35,10.8,88.0,59.9,40.76
2018,12,9,16,0,148.0,49.0,2.2,10.5,69.0,37.57,27.32
2018,12,9,16,15,101.0,34.0,2.2,10.25,45.5,26.38,15.82
2018,12,9,16,30,54.0,19.0,2.2,10.0,22.0,15.01,0.0
2018,12,9,16,45,27.0,9.5,2.2,9.8,11.0,8.11,0.0
2018,12,9,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,7,15,8.0,4.0,2.1,9.15,4.5,3.41,0.0
2018,12,10,7,30,16.0,8.0,2.2,9.3,9.0,18.22,0.0
2018,12,10,7,45,24.5,19.0,2.25,9.5,21.5,46.34,26.49
2018,12,10,8,0,33.0,30.0,2.3,9.7,34.0,68.17,52.17
2018,12,10,8,15,16.5,30.5,2.4,10.0,32.5,40.29,29.44
2018,12,10,8,30,0.0,31.0,2.5,10.3,31.0,25.58,16.46
2018,12,10,8,45,0.0,46.5,2.55,10.6,46.5,38.46,27.75
2018,12,10,9,0,0.0,62.0,2.6,10.9,62.0,52.64,40.07
2018,12,10,9,15,2.0,79.0,2.65,11.3,79.5,71.35,56.25
2018,12,10,9,30,4.0,96.0,2.7,11.7,97.0,90.17,72.33
2018,12,10,9,45,12.0,115.0,2.75,12.05,119.5,116.81,95.15
2018,12,10,10,0,20.0,134.0,2.8,12.4,142.0,143.5,117.73
2018,12,10,10,15,12.0,133.5,2.75,12.75,138.5,133.17,108.32
2018,12,10,10,30,4.0,133.0,2.7,13.1,135.0,123.51,99.56
2018,12,10,10,45,2.0,131.0,2.65,13.45,132.0,118.26,94.83
2018,12,10,11,0,0.0,129.0,2.6,13.8,129.0,113.45,90.49
2018,12,10,11,15,2.0,139.5,2.5,14.0,140.5,125.05,100.1
2018,12,10,11,30,4.0,150.0,2.4,14.2,152.0,136.58,109.59
2018,12,10,11,45,10.0,159.5,2.3,14.4,164.5,150.33,121.01
2018,12,10,12,0,16.0,169.0,2.2,14.6,177.0,163.73,132.08
2018,12,10,12,15,143.0,159.5,2.2,14.7,229.0,275.94,227.28
2018,12,10,12,30,270.0,150.0,2.2,14.8,281.0,365.98,301.31
2018,12,10,12,45,578.5,107.0,2.15,14.95,379.5,545.27,444.42
2018,12,10,13,0,887.0,64.0,2.1,15.1,478.0,665.83,535.59
2018,12,10,13,15,879.0,63.5,2.2,15.1,461.0,620.04,498.57
2018,12,10,13,30,871.0,63.0,2.3,15.1,444.0,572.58,460.57
2018,12,10,13,45,859.0,61.5,2.35,15.15,420.0,520.48,417.51
2018,12,10,14,0,847.0,60.0,2.4,15.2,396.0,467.61,372.49
2018,12,10,14,15,828.0,58.0,2.4,15.1,365.5,411.99,324.02
2018,12,10,14,30,809.0,56.0,2.4,15.0,335.0,355.0,273.13
2018,12,10,14,45,781.0,53.5,2.35,14.9,299.5,295.59,219.38
2018,12,10,15,0,753.0,51.0,2.3,14.8,264.0,238.34,167.1
2018,12,10,15,15,710.5,47.5,2.3,14.8,225.0,179.88,115.5
2018,12,10,15,30,668.0,44.0,2.3,14.8,186.0,125.89,71.18
2018,12,10,15,45,601.5,39.5,2.15,13.9,146.5,74.23,36.98
2018,12,10,16,0,535.0,35.0,2.0,13.0,107.0,31.51,21.78
2018,12,10,16,15,409.5,27.5,2.05,12.65,71.0,22.83,12.79
2018,12,10,16,30,284.0,20.0,2.1,12.3,35.0,16.81,0.0
2018,12,10,16,45,142.0,10.0,2.15,11.95,17.5,8.54,0.0
2018,12,10,17,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,11,7,15,116.5,8.0,1.65,8.35,12.0,0.0,0.0
2018,12,11,7,30,233.0,16.0,1.6,8.7,24.0,179.21,0.0
2018,12,11,7,45,376.5,23.5,1.55,9.1,58.0,343.13,218.38
2018,12,11,8,0,520.0,31.0,1.5,9.5,92.0,482.82,385.86
2018,12,11,8,15,591.0,36.0,1.55,10.0,131.5,562.52,457.48
2018,12,11,8,30,662.0,41.0,1.6,10.5,171.0,643.39,523.65
2018,12,11,8,45,593.0,54.0,1.65,11.0,189.5,622.81,510.1
2018,12,11,9,0,524.0,67.0,1.7,11.5,208.0,589.51,485.77
2018,12,11,9,15,466.0,85.5,1.75,11.9,223.5,559.71,463.09
2018,12,11,9,30,408.0,104.0,1.8,12.3,239.0,535.05,443.62
2018,12,11,9,45,375.0,123.0,1.8,12.75,256.5,529.96,437.65
2018,12,11,10,0,342.0,142.0,1.8,13.2,274.0,501.54,413.7
2018,12,11,10,15,365.5,147.5,1.85,13.5,297.0,546.98,448.09
2018,12,11,10,30,389.0,153.0,1.9,13.8,320.0,570.27,464.99
2018,12,11,10,45,339.5,169.5,1.95,14.1,320.0,518.98,423.65
2018,12,11,11,0,290.0,186.0,2.0,14.4,320.0,487.7,397.54
2018,12,11,11,15,319.0,186.5,2.05,14.6,337.0,504.99,411.13
2018,12,11,11,30,348.0,187.0,2.1,14.8,354.0,520.16,422.65
2018,12,11,11,45,564.5,139.5,2.2,15.0,413.5,651.47,526.06
2018,12,11,12,0,781.0,92.0,2.3,15.2,473.0,756.49,603.02
2018,12,11,12,15,831.0,79.5,2.4,15.25,483.0,753.8,600.7
2018,12,11,12,30,881.0,67.0,2.5,15.3,493.0,738.36,590.09
2018,12,11,12,45,877.0,66.0,2.6,15.35,482.5,699.65,562.31
2018,12,11,13,0,873.0,65.0,2.7,15.4,472.0,658.6,531.42
2018,12,11,13,15,863.5,64.0,2.75,15.4,454.0,611.99,494.48
2018,12,11,13,30,854.0,63.0,2.8,15.4,436.0,563.9,455.43
2018,12,11,13,45,834.5,62.0,2.9,15.4,410.0,509.37,410.37
2018,12,11,14,0,815.0,61.0,3.0,15.4,384.0,456.78,365.48
2018,12,11,14,15,698.0,74.0,2.9,15.25,335.5,375.56,297.38
2018,12,11,14,30,581.0,87.0,2.8,15.1,287.0,304.37,237.2
2018,12,11,14,45,641.0,70.5,2.7,15.0,269.5,270.23,203.07
2018,12,11,15,0,701.0,54.0,2.6,14.9,252.0,229.81,162.29
2018,12,11,15,15,670.5,49.5,2.6,14.9,216.5,175.62,113.82
2018,12,11,15,30,640.0,45.0,2.6,14.9,181.0,124.55,71.25
2018,12,11,15,45,558.0,41.0,2.3,13.95,141.0,73.94,37.87
2018,12,11,16,0,476.0,37.0,2.0,13.0,101.0,30.56,20.95
2018,12,11,16,15,341.0,29.0,2.15,12.7,66.5,23.96,13.73
2018,12,11,16,30,206.0,21.0,2.3,12.4,32.0,17.6,0.0
2018,12,11,16,45,103.0,10.5,2.45,12.05,16.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,12,7,15,60.5,7.0,3.4,9.45,9.0,0.0,0.0
2018,12,12,7,30,121.0,14.0,3.6,9.6,18.0,97.74,0.0
2018,12,12,7,45,219.0,26.0,3.8,9.8,46.0,237.11,144.49
2018,12,12,8,0,317.0,38.0,4.0,10.0,74.0,341.9,278.95
2018,12,12,8,15,407.5,45.0,4.0,10.2,111.5,433.4,362.51
2018,12,12,8,30,498.0,52.0,4.0,10.4,149.0,528.01,443.4
2018,12,12,8,45,603.5,53.0,4.05,10.6,196.0,629.8,527.0
2018,12,12,9,0,709.0,54.0,4.1,10.8,243.0,726.75,603.81
2018,12,12,9,15,655.5,67.5,4.05,11.2,261.0,713.52,592.58
2018,12,12,9,30,602.0,81.0,4.0,11.6,279.0,688.81,572.39
2018,12,12,9,45,685.0,76.5,3.95,11.95,323.0,761.19,626.91
2018,12,12,10,0,768.0,72.0,3.9,12.3,367.0,825.7,673.43
2018,12,12,10,15,825.0,66.5,3.9,12.65,402.5,868.59,703.17
2018,12,12,10,30,882.0,61.0,3.9,13.0,438.0,897.65,722.45
2018,12,12,10,45,890.0,62.0,3.85,13.4,456.5,897.11,719.66
2018,12,12,11,0,898.0,63.0,3.8,13.8,475.0,892.94,714.57
2018,12,12,11,15,904.0,63.0,3.85,14.05,487.0,881.99,705.67
2018,12,12,11,30,910.0,63.0,3.9,14.3,499.0,867.43,694.31
2018,12,12,11,45,914.0,62.5,3.9,14.55,504.0,846.95,678.49
2018,12,12,12,0,918.0,62.0,3.9,14.8,509.0,822.99,660.26
2018,12,12,12,15,914.0,63.0,3.95,14.95,506.0,791.32,636.87
2018,12,12,12,30,910.0,64.0,4.0,15.1,503.0,756.77,611.32
2018,12,12,12,45,837.5,76.0,4.0,15.25,473.5,690.19,561.2
2018,12,12,13,0,765.0,88.0,4.0,15.4,444.0,619.12,504.73
2018,12,12,13,15,706.5,95.5,3.95,15.45,415.0,556.99,454.4
2018,12,12,13,30,648.0,103.0,3.9,15.5,386.0,495.39,403.75
2018,12,12,13,45,641.5,98.5,3.8,15.55,365.5,452.04,366.96
2018,12,12,14,0,635.0,94.0,3.7,15.6,345.0,407.95,328.63
2018,12,12,14,15,627.5,87.0,3.5,15.5,319.0,360.44,286.7
2018,12,12,14,30,620.0,80.0,3.3,15.4,293.0,312.75,243.65
2018,12,12,14,45,585.0,75.5,3.05,15.25,260.0,259.08,195.62
2018,12,12,15,0,550.0,71.0,2.8,15.1,227.0,208.7,150.36
2018,12,12,15,15,510.0,65.5,2.8,15.1,193.5,160.02,107.71
2018,12,12,15,30,470.0,60.0,2.8,15.1,160.0,115.78,71.31
2018,12,12,15,45,485.5,47.5,2.5,14.05,131.5,73.78,39.89
2018,12,12,16,0,501.0,35.0,2.2,13.0,103.0,32.55,22.69
2018,12,12,16,15,354.0,27.5,2.2,12.6,67.0,22.66,12.72
2018,12,12,16,30,207.0,20.0,2.2,12.2,31.0,16.66,0.0
2018,12,12,16,45,103.5,10.0,2.25,11.8,15.5,8.54,0.0
2018,12,12,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,7,15,93.5,7.0,2.65,8.0,10.0,0.0,0.0
2018,12,13,7,30,187.0,14.0,2.7,8.4,20.0,144.27,0.0
2018,12,13,7,45,344.5,22.0,2.8,8.8,53.5,325.23,188.21
2018,12,13,8,0,502.0,30.0,2.9,9.2,87.0,466.23,375.07
2018,12,13,8,15,577.0,35.5,3.0,9.6,126.5,548.98,452.59
2018,12,13,8,30,652.0,41.0,3.1,10.0,166.0,633.42,524.07
2018,12,13,8,45,698.0,44.5,3.2,10.4,205.5,691.54,571.92
2018,12,13,9,0,744.0,48.0,3.3,10.8,245.0,748.76,616.97
2018,12,13,9,15,774.0,51.0,3.35,11.25,281.5,789.65,647.54
2018,12,13,9,30,804.0,54.0,3.4,11.7,318.0,828.27,675.36
2018,12,13,9,45,824.5,56.0,3.45,12.15,349.5,844.49,685.77
2018,12,13,10,0,845.0,58.0,3.5,12.6,381.0,867.15,700.78
2018,12,13,10,15,859.5,59.5,3.55,13.0,407.0,880.38,708.71
2018,12,13,10,30,874.0,61.0,3.6,13.4,433.0,890.18,714.16
2018,12,13,10,45,883.5,61.5,3.6,13.75,452.0,890.48,712.56
2018,12,13,11,0,893.0,62.0,3.6,14.1,471.0,887.17,708.53
2018,12,13,11,15,898.5,63.0,3.6,14.35,483.5,877.33,700.18
2018,12,13,11,30,904.0,64.0,3.6,14.6,496.0,863.88,689.4
2018,12,13,11,45,906.5,64.0,3.6,14.85,501.0,843.03,673.38
2018,12,13,12,0,909.0,64.0,3.6,15.1,506.0,818.79,655.03
2018,12,13,12,15,906.0,64.5,3.55,15.2,503.0,787.61,631.76
2018,12,13,12,30,903.0,65.0,3.5,15.3,500.0,753.54,606.4
2018,12,13,12,45,896.5,65.5,3.5,15.45,489.5,714.29,577.22
2018,12,13,13,0,890.0,66.0,3.5,15.6,479.0,672.75,545.04
2018,12,13,13,15,881.0,65.0,3.4,15.65,461.5,625.86,506.99
2018,12,13,13,30,872.0,64.0,3.3,15.7,444.0,577.39,466.9
2018,12,13,13,45,858.0,63.0,3.25,15.7,420.0,524.95,422.96
2018,12,13,14,0,844.0,62.0,3.2,15.7,396.0,473.9,378.88
2018,12,13,14,15,824.0,60.0,3.05,15.6,365.5,416.21,328.4
2018,12,13,14,30,804.0,58.0,2.9,15.5,335.0,359.15,277.21
2018,12,13,14,45,774.5,55.5,2.8,15.4,299.5,299.58,223.32
2018,12,13,15,0,745.0,53.0,2.7,15.3,264.0,242.3,171.04
2018,12,13,15,15,702.0,50.0,2.7,15.3,225.5,184.57,119.93
2018,12,13,15,30,659.0,47.0,2.7,15.3,187.0,131.34,75.86
2018,12,13,15,45,590.0,41.5,2.4,14.2,147.0,78.84,40.2
2018,12,13,16,0,521.0,36.0,2.1,13.1,107.0,34.69,24.54
2018,12,13,16,15,393.5,29.0,2.15,12.7,71.5,24.08,13.91
2018,12,13,16,30,266.0,22.0,2.2,12.3,36.0,18.6,0.0
2018,12,13,16,45,133.0,11.0,2.25,11.85,18.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.95,12.35,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.1,12.6,2.0,1.71,0.0
2018,12,14,7,45,0.0,3.5,4.25,12.9,3.5,2.87,0.0
2018,12,14,8,0,0.0,5.0,4.4,13.2,5.0,4.1,0.0
2018,12,14,8,15,0.0,6.0,4.6,13.4,6.0,4.92,0.0
2018,12,14,8,30,0.0,7.0,4.8,13.6,7.0,5.74,0.0
2018,12,14,8,45,0.0,9.5,5.0,13.85,9.5,7.8,1.04
2018,12,14,9,0,0.0,12.0,5.2,14.1,12.0,9.86,2.83
2018,12,14,9,15,0.0,13.0,5.3,14.25,13.0,10.69,3.55
2018,12,14,9,30,0.0,14.0,5.4,14.4,14.0,11.52,4.26
2018,12,14,9,45,0.0,24.5,5.5,14.6,24.5,20.2,11.7
2018,12,14,10,0,0.0,35.0,5.6,14.8,35.0,28.9,19.11
2018,12,14,10,15,85.5,87.0,5.6,14.85,123.0,174.05,145.56
2018,12,14,10,30,171.0,139.0,5.6,14.9,211.0,313.76,263.53
2018,12,14,10,45,303.5,143.0,5.65,15.0,278.5,452.99,379.55
2018,12,14,11,0,436.0,147.0,5.7,15.1,346.0,590.62,490.63
2018,12,14,11,15,622.0,115.5,5.7,15.15,407.5,715.0,588.59
2018,12,14,11,30,808.0,84.0,5.7,15.2,469.0,816.04,665.11
2018,12,14,11,45,754.0,97.0,5.7,15.25,459.0,769.59,628.8
2018,12,14,12,0,700.0,110.0,5.7,15.3,449.0,718.11,589.17
2018,12,14,12,15,449.0,138.5,5.7,15.3,355.5,522.44,432.88
2018,12,14,12,30,198.0,167.0,5.7,15.3,262.0,333.17,275.65
2018,12,14,12,45,131.5,178.5,5.65,15.3,241.0,275.16,226.77
2018,12,14,13,0,65.0,190.0,5.6,15.3,220.0,223.99,183.09
2018,12,14,13,15,36.0,162.0,5.45,15.2,178.5,172.58,140.12
2018,12,14,13,30,7.0,134.0,5.3,15.1,137.0,118.95,95.04
2018,12,14,13,45,25.5,135.0,5.2,15.05,145.0,135.0,108.79
2018,12,14,14,0,44.0,136.0,5.1,15.0,153.0,142.67,115.19
2018,12,14,14,15,50.5,123.0,4.95,14.85,141.5,129.99,104.35
2018,12,14,14,30,57.0,110.0,4.8,14.7,130.0,116.88,92.94
2018,12,14,14,45,56.5,92.5,4.65,14.6,110.5,97.14,75.83
2018,12,14,15,0,56.0,75.0,4.5,14.5,91.0,80.73,61.42
2018,12,14,15,15,28.0,52.5,4.5,14.5,60.5,49.75,35.73
2018,12,14,15,30,0.0,30.0,4.5,14.5,30.0,24.74,15.47
2018,12,14,15,45,0.0,28.5,4.15,14.25,28.5,23.51,14.26
2018,12,14,16,0,0.0,27.0,3.8,14.0,27.0,22.29,13.71
2018,12,14,16,15,1.5,18.0,3.7,13.9,18.0,14.84,6.38
2018,12,14,16,30,3.0,9.0,3.6,13.8,9.0,7.59,0.0
2018,12,14,16,45,1.5,4.5,3.45,13.7,4.5,3.84,0.0
2018,12,14,17,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,7,15,9.0,3.5,2.45,12.25,3.5,0.0,0.0
2018,12,15,7,30,18.0,7.0,2.5,12.4,7.0,18.66,0.0
2018,12,15,7,45,9.0,17.5,2.6,12.6,17.5,23.2,6.26
2018,12,15,8,0,0.0,28.0,2.7,12.8,28.0,23.8,13.63
2018,12,15,8,15,0.0,40.5,2.8,13.0,40.5,36.36,24.94
2018,12,15,8,30,0.0,53.0,2.9,13.2,53.0,48.43,35.6
2018,12,15,8,45,21.0,71.0,2.95,13.35,76.5,95.22,76.55
2018,12,15,9,0,42.0,89.0,3.0,13.5,100.0,134.82,111.11
2018,12,15,9,15,30.0,98.0,2.95,13.75,106.5,131.96,108.19
2018,12,15,9,30,18.0,107.0,2.9,14.0,113.0,116.63,94.64
2018,12,15,9,45,17.0,109.0,2.85,14.3,115.0,115.24,93.26
2018,12,15,10,0,16.0,111.0,2.8,14.6,117.0,114.48,92.36
2018,12,15,10,15,19.0,122.0,2.75,14.8,129.5,127.51,103.19
2018,12,15,10,30,22.0,133.0,2.7,15.0,142.0,153.35,124.55
2018,12,15,10,45,12.0,135.5,2.65,15.25,140.5,132.49,106.46
2018,12,15,11,0,2.0,138.0,2.6,15.5,139.0,124.88,99.51
2018,12,15,11,15,7.5,152.0,2.6,15.65,155.5,143.2,114.75
2018,12,15,11,30,13.0,166.0,2.6,15.8,172.0,161.32,129.69
2018,12,15,11,45,44.5,183.0,2.55,15.95,204.5,218.77,177.49
2018,12,15,12,0,76.0,200.0,2.5,16.1,237.0,260.61,211.82
2018,12,15,12,15,83.5,199.0,2.5,16.15,239.5,260.82,211.89
2018,12,15,12,30,91.0,198.0,2.5,16.2,242.0,260.51,211.65
2018,12,15,12,45,72.0,191.0,2.5,16.3,225.5,234.32,189.87
2018,12,15,13,0,53.0,184.0,2.5,16.4,209.0,209.79,169.49
2018,12,15,13,15,33.5,165.0,2.45,16.4,180.5,174.25,140.17
2018,12,15,13,30,14.0,146.0,2.4,16.4,152.0,134.19,107.02
2018,12,15,13,45,7.0,104.0,2.35,16.4,107.0,91.3,71.45
2018,12,15,14,0,0.0,62.0,2.3,16.4,62.0,51.36,37.97
2018,12,15,14,15,3.5,76.5,2.25,16.3,77.5,65.06,49.62
2018,12,15,14,30,7.0,91.0,2.2,16.2,93.0,78.7,61.09
2018,12,15,14,45,61.0,96.0,2.2,16.15,113.5,101.77,79.1
2018,12,15,15,0,115.0,101.0,2.2,16.1,134.0,118.61,90.7
2018,12,15,15,15,115.5,91.5,2.2,16.1,120.5,101.63,75.43
2018,12,15,15,30,116.0,82.0,2.2,16.1,107.0,84.45,60.44
2018,12,15,15,45,95.0,66.0,2.2,15.4,83.5,60.55,41.83
2018,12,15,16,0,74.0,50.0,2.2,14.7,60.0,39.64,28.66
2018,12,15,16,15,60.0,33.5,2.25,14.4,40.0,26.46,15.82
2018,12,15,16,30,46.0,17.0,2.3,14.1,20.0,13.55,0.0
2018,12,15,16,45,23.0,8.5,2.35,13.8,10.0,7.26,0.0
2018,12,15,17,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,7,15,0.5,1.0,3.95,13.9,1.0,0.0,0.0
2018,12,16,7,30,1.0,2.0,4.0,14.0,2.0,2.41,0.0
2018,12,16,7,45,0.5,3.5,4.05,14.05,3.5,3.24,0.0
2018,12,16,8,0,0.0,5.0,4.1,14.1,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.5,4.2,14.25,6.5,5.33,0.0
2018,12,16,8,30,0.0,8.0,4.3,14.4,8.0,6.57,0.0
2018,12,16,8,45,0.0,11.0,4.45,14.5,11.0,9.04,2.08
2018,12,16,9,0,0.0,14.0,4.6,14.6,14.0,11.51,4.23
2018,12,16,9,15,0.0,16.5,4.6,14.7,16.5,13.58,6.02
2018,12,16,9,30,0.0,19.0,4.6,14.8,19.0,15.65,7.79
2018,12,16,9,45,0.0,17.0,4.6,14.85,17.0,14.0,6.37
2018,12,16,10,0,0.0,15.0,4.6,14.9,15.0,12.36,4.94
2018,12,16,10,15,0.0,31.5,4.7,15.0,31.5,26.01,16.6
2018,12,16,10,30,0.0,48.0,4.8,15.1,48.0,39.71,28.23
2018,12,16,10,45,0.0,50.5,4.9,15.15,50.5,41.79,29.95
2018,12,16,11,0,0.0,53.0,5.0,15.2,53.0,43.88,31.68
2018,12,16,11,15,0.0,44.5,5.0,15.25,44.5,36.82,25.66
2018,12,16,11,30,0.0,36.0,5.0,15.3,36.0,29.76,19.65
2018,12,16,11,45,0.0,37.0,4.95,15.3,37.0,30.6,20.35
2018,12,16,12,0,0.0,38.0,4.9,15.3,38.0,31.43,21.05
2018,12,16,12,15,0.0,36.5,4.85,15.3,36.5,30.18,20.0
2018,12,16,12,30,0.0,35.0,4.8,15.3,35.0,28.94,18.95
2018,12,16,12,45,0.0,34.0,4.75,15.3,34.0,28.1,18.25
2018,12,16,13,0,0.0,33.0,4.7,15.3,33.0,27.27,17.56
2018,12,16,13,15,0.0,35.5,4.7,15.3,35.5,29.34,19.34
2018,12,16,13,30,0.0,38.0,4.7,15.3,38.0,31.41,21.12
2018,12,16,13,45,0.0,35.0,4.75,15.35,35.0,28.91,19.02
2018,12,16,14,0,0.0,32.0,4.8,15.4,32.0,26.42,16.92
2018,12,16,14,15,0.0,25.5,4.75,15.35,25.5,21.03,12.35
2018,12,16,14,30,0.0,19.0,4.7,15.3,19.0,15.65,7.77
2018,12,16,14,45,0.0,32.0,4.7,15.25,32.0,26.4,16.99
2018,12,16,15,0,0.0,45.0,4.7,15.2,45.0,37.2,26.21
2018,12,16,15,15,0.0,47.0,4.7,15.2,47.0,38.87,27.57
2018,12,16,15,30,0.0,49.0,4.7,15.2,49.0,40.52,28.82
2018,12,16,15,45,0.0,39.0,4.55,15.0,39.0,32.25,21.57
2018,12,16,16,0,0.0,29.0,4.4,14.8,29.0,23.95,14.24
2018,12,16,16,15,0.5,20.0,4.35,14.75,20.0,16.5,7.75
2018,12,16,16,30,1.0,11.0,4.3,14.7,11.0,9.06,0.0
2018,12,16,16,45,0.5,5.5,4.25,14.65,5.5,4.69,0.0
2018,12,16,17,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,7,15,15.5,4.5,1.75,10.55,5.0,0.0,0.0
2018,12,17,7,30,31.0,9.0,1.7,10.9,10.0,29.45,0.0
2018,12,17,7,45,48.5,24.0,1.6,11.3,28.0,76.92,26.77
2018,12,17,8,0,66.0,39.0,1.5,11.7,46.0,117.54,90.5
2018,12,17,8,15,126.0,53.0,1.5,12.05,73.5,197.65,162.28
2018,12,17,8,30,186.0,67.0,1.5,12.4,101.0,265.99,222.0
2018,12,17,8,45,249.0,76.5,1.55,12.75,133.5,331.83,278.48
2018,12,17,9,0,312.0,86.0,1.6,13.1,166.0,420.92,351.39
2018,12,17,9,15,405.5,89.0,1.55,13.35,209.0,509.64,422.01
2018,12,17,9,30,499.0,92.0,1.5,13.6,252.0,607.1,495.74
2018,12,17,9,45,593.0,87.0,1.45,13.85,296.0,689.72,555.46
2018,12,17,10,0,687.0,82.0,1.4,14.1,340.0,769.65,611.23
2018,12,17,10,15,766.0,72.5,1.45,14.25,379.0,821.59,646.84
2018,12,17,10,30,845.0,63.0,1.5,14.4,418.0,866.33,677.14
2018,12,17,10,45,854.5,64.0,1.5,14.6,437.0,867.93,676.44
2018,12,17,11,0,864.0,65.0,1.5,14.8,456.0,866.02,673.92
2018,12,17,11,15,870.5,65.0,1.55,14.9,468.5,856.58,667.18
2018,12,17,11,30,877.0,65.0,1.6,15.0,481.0,843.63,658.16
2018,12,17,11,45,841.5,74.5,1.65,15.1,477.0,812.45,636.38
2018,12,17,12,0,806.0,84.0,1.7,15.2,473.0,770.53,607.02
2018,12,17,12,15,541.0,140.0,1.7,15.25,400.5,596.96,478.5
2018,12,17,12,30,276.0,196.0,1.7,15.3,328.0,424.67,343.11
2018,12,17,12,45,200.0,184.5,1.75,15.35,279.0,330.81,269.25
2018,12,17,13,0,124.0,173.0,1.8,15.4,230.0,257.48,209.48
2018,12,17,13,15,146.5,177.0,1.8,15.3,242.5,268.17,218.46
2018,12,17,13,30,169.0,181.0,1.8,15.2,255.0,276.29,224.76
2018,12,17,13,45,161.0,170.0,1.8,15.1,237.5,250.29,203.2
2018,12,17,14,0,153.0,159.0,1.8,15.0,220.0,225.08,182.17
2018,12,17,14,15,84.0,124.5,1.8,14.85,157.5,152.27,122.16
2018,12,17,14,30,15.0,90.0,1.8,14.7,95.0,80.83,63.02
2018,12,17,14,45,64.0,86.0,1.75,14.55,104.5,97.97,76.34
2018,12,17,15,0,113.0,82.0,1.7,14.4,114.0,101.93,77.39
2018,12,17,15,15,68.0,80.5,1.7,14.4,99.0,83.57,62.75
2018,12,17,15,30,23.0,79.0,1.7,14.4,84.0,68.57,51.62
2018,12,17,15,45,45.0,63.0,1.5,13.75,70.0,54.56,38.87
2018,12,17,16,0,67.0,47.0,1.3,13.1,56.0,38.0,25.52
2018,12,17,16,15,60.5,33.5,1.3,12.9,39.5,26.51,16.14
2018,12,17,16,30,54.0,20.0,1.3,12.7,23.0,15.79,0.0
2018,12,17,16,45,27.0,10.0,1.35,12.5,11.5,8.54,0.0
2018,12,17,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,7,15,12.5,3.5,1.85,10.95,4.0,0.0,0.0
2018,12,18,7,30,25.0,7.0,1.8,11.3,8.0,23.5,0.0
2018,12,18,7,45,113.0,20.5,1.8,11.65,31.5,141.92,46.15
2018,12,18,8,0,201.0,34.0,1.8,12.0,55.0,244.81,192.32
2018,12,18,8,15,248.0,45.0,1.85,12.3,82.5,299.54,246.89
2018,12,18,8,30,295.0,56.0,1.9,12.6,110.0,357.13,297.92
2018,12,18,8,45,229.5,75.0,1.95,12.9,123.0,312.81,262.62
2018,12,18,9,0,164.0,94.0,2.0,13.2,136.0,284.06,238.15
2018,12,18,9,15,237.5,103.0,1.95,13.4,174.0,359.59,301.91
2018,12,18,9,30,311.0,112.0,1.9,13.6,212.0,436.7,364.6
2018,12,18,9,45,248.5,130.0,1.9,13.75,215.0,403.55,335.45
2018,12,18,10,0,186.0,148.0,1.9,13.9,218.0,348.7,289.55
2018,12,18,10,15,300.5,146.0,1.8,14.15,268.0,465.48,384.18
2018,12,18,10,30,415.0,144.0,1.7,14.4,318.0,583.47,474.68
2018,12,18,10,45,584.5,116.5,1.65,14.6,374.0,705.43,564.86
2018,12,18,11,0,754.0,89.0,1.6,14.8,430.0,807.95,636.16
2018,12,18,11,15,659.0,113.0,1.55,14.95,417.0,745.59,589.03
2018,12,18,11,30,564.0,137.0,1.5,15.1,404.0,667.22,531.55
2018,12,18,11,45,542.0,144.0,1.45,15.25,403.0,640.81,511.4
2018,12,18,12,0,520.0,151.0,1.4,15.4,402.0,613.1,489.43
2018,12,18,12,15,667.5,115.5,1.4,15.5,436.0,676.95,538.07
2018,12,18,12,30,815.0,80.0,1.4,15.6,470.0,716.87,566.31
2018,12,18,12,45,742.0,90.5,1.4,15.7,440.5,644.49,512.62
2018,12,18,13,0,669.0,101.0,1.4,15.8,411.0,577.61,461.46
2018,12,18,13,15,479.5,128.0,1.45,15.8,346.0,448.79,361.53
2018,12,18,13,30,290.0,155.0,1.5,15.8,281.0,329.84,266.85
2018,12,18,13,45,270.5,146.0,1.5,15.85,258.5,293.37,237.29
2018,12,18,14,0,251.0,137.0,1.5,15.9,236.0,258.47,208.16
2018,12,18,14,15,138.5,124.0,1.5,15.8,178.0,175.22,140.04
2018,12,18,14,30,26.0,111.0,1.5,15.7,120.0,106.82,84.31
2018,12,18,14,45,102.0,105.5,1.5,15.6,135.5,127.83,100.0
2018,12,18,15,0,178.0,100.0,1.5,15.5,151.0,138.22,105.1
2018,12,18,15,15,272.0,76.5,1.5,15.5,141.5,126.05,89.55
2018,12,18,15,30,366.0,53.0,1.5,15.5,132.0,101.14,63.44
2018,12,18,15,45,436.0,44.5,1.35,14.8,119.5,73.56,39.97
2018,12,18,16,0,506.0,36.0,1.2,14.1,107.0,37.48,20.4
2018,12,18,16,15,389.5,29.0,1.25,13.85,72.5,23.98,14.07
2018,12,18,16,30,273.0,22.0,1.3,13.6,38.0,18.48,0.0
2018,12,18,16,45,139.0,11.0,1.3,13.3,19.0,9.39,0.0
2018,12,18,17,0,5.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,2.5,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
