Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,7,15,51.0,4.5,0.95,11.55,5.5,0.0,0.0
2018,12,19,7,30,102.0,9.0,0.9,11.8,11.0,79.04,0.0
2018,12,19,7,45,158.5,17.0,0.9,12.05,29.0,172.94,46.88
2018,12,19,8,0,215.0,25.0,0.9,12.3,47.0,245.39,191.05
2018,12,19,8,15,157.5,42.5,1.0,12.6,62.5,202.6,165.84
2018,12,19,8,30,100.0,60.0,1.1,12.9,78.0,166.11,137.12
2018,12,19,8,45,99.5,75.0,1.15,13.2,96.5,185.12,154.02
2018,12,19,9,0,99.0,90.0,1.2,13.5,115.0,203.39,169.52
2018,12,19,9,15,140.5,103.0,1.35,13.85,144.5,255.22,213.6
2018,12,19,9,30,182.0,116.0,1.5,14.2,174.0,326.57,272.1
2018,12,19,9,45,158.5,125.0,1.6,14.55,179.0,295.59,245.89
2018,12,19,10,0,135.0,134.0,1.7,14.9,184.0,282.78,234.39
2018,12,19,10,15,164.0,142.5,1.75,15.1,208.0,316.73,262.2
2018,12,19,10,30,193.0,151.0,1.8,15.3,232.0,369.47,304.02
2018,12,19,10,45,220.0,160.5,1.9,15.55,256.5,401.01,328.67
2018,12,19,11,0,247.0,170.0,2.0,15.8,281.0,430.98,351.93
2018,12,19,11,15,260.5,181.0,2.0,15.95,301.5,449.07,365.24
2018,12,19,11,30,274.0,192.0,2.0,16.1,322.0,465.36,377.13
2018,12,19,11,45,325.5,186.5,2.0,16.2,342.5,491.62,397.88
2018,12,19,12,0,377.0,181.0,2.0,16.3,363.0,514.51,415.68
2018,12,19,12,15,365.0,182.5,1.95,16.4,358.0,492.15,397.34
2018,12,19,12,30,353.0,184.0,1.9,16.5,353.0,469.27,378.85
2018,12,19,12,45,312.0,185.5,1.85,16.55,333.0,425.51,343.76
2018,12,19,13,0,271.0,187.0,1.8,16.6,313.0,383.84,310.18
2018,12,19,13,15,326.0,167.5,1.7,16.6,313.5,382.29,309.21
2018,12,19,13,30,381.0,148.0,1.6,16.6,314.0,387.48,312.47
2018,12,19,13,45,472.0,125.5,1.55,16.6,320.0,390.74,313.82
2018,12,19,14,0,563.0,103.0,1.5,16.6,326.0,389.87,310.47
2018,12,19,14,15,664.0,83.0,1.4,16.5,327.0,379.89,298.24
2018,12,19,14,30,765.0,63.0,1.3,16.4,328.0,358.29,274.78
2018,12,19,14,45,707.5,63.5,1.2,16.3,289.0,294.86,219.68
2018,12,19,15,0,650.0,64.0,1.1,16.2,250.0,235.78,168.21
2018,12,19,15,15,600.0,58.5,1.1,16.2,211.0,179.07,119.29
2018,12,19,15,30,550.0,53.0,1.1,16.2,172.0,127.84,77.13
2018,12,19,15,45,536.0,45.5,0.95,15.6,141.5,83.44,44.05
2018,12,19,16,0,522.0,38.0,0.8,15.0,111.0,40.64,22.03
2018,12,19,16,15,415.0,30.5,0.85,14.8,76.0,25.35,15.21
2018,12,19,16,30,308.0,23.0,0.9,14.6,41.0,19.43,0.0
2018,12,19,16,45,165.5,13.0,0.9,14.4,21.5,11.1,0.0
2018,12,19,17,0,23.0,3.0,0.9,14.2,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,0.9,14.05,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,20,7,15,11.0,3.5,2.5,9.15,3.5,0.0,0.0
2018,12,20,7,30,22.0,7.0,2.5,9.2,7.0,21.34,0.0
2018,12,20,7,45,22.0,20.0,2.5,9.3,21.0,48.2,6.1
2018,12,20,8,0,22.0,33.0,2.5,9.4,35.0,57.94,41.5
2018,12,20,8,15,42.5,49.0,2.45,9.5,55.5,94.28,75.5
2018,12,20,8,30,63.0,65.0,2.4,9.6,76.0,145.05,120.46
2018,12,20,8,45,50.5,75.0,2.4,9.7,85.5,128.3,106.78
2018,12,20,9,0,38.0,85.0,2.4,9.8,95.0,126.56,105.28
2018,12,20,9,15,81.5,102.5,2.3,10.0,127.5,202.31,171.28
2018,12,20,9,30,125.0,120.0,2.2,10.2,160.0,262.57,222.8
2018,12,20,9,45,86.0,129.5,2.1,10.4,158.5,236.36,198.92
2018,12,20,10,0,47.0,139.0,2.0,10.6,157.0,191.48,159.65
2018,12,20,10,15,77.0,157.5,1.85,10.75,189.0,239.44,200.36
2018,12,20,10,30,107.0,176.0,1.7,10.9,221.0,305.31,254.34
2018,12,20,10,45,105.0,183.0,1.6,11.1,228.5,307.47,254.93
2018,12,20,11,0,103.0,190.0,1.5,11.3,236.0,291.31,241.2
2018,12,20,11,15,77.0,191.5,1.45,11.4,226.5,265.38,218.9
2018,12,20,11,30,51.0,193.0,1.4,11.5,217.0,240.49,197.47
2018,12,20,11,45,39.0,189.0,1.35,11.6,207.5,221.97,181.79
2018,12,20,12,0,27.0,185.0,1.3,11.7,198.0,190.11,155.18
2018,12,20,12,15,26.5,184.5,1.35,11.75,197.0,187.36,152.96
2018,12,20,12,30,26.0,184.0,1.4,11.8,196.0,184.72,150.74
2018,12,20,12,45,24.5,179.0,1.4,11.9,190.5,176.92,144.22
2018,12,20,13,0,23.0,174.0,1.4,12.0,185.0,169.39,137.94
2018,12,20,13,15,15.5,162.0,1.45,12.0,169.0,151.54,123.07
2018,12,20,13,30,8.0,150.0,1.5,12.0,153.0,134.7,109.02
2018,12,20,13,45,8.0,140.5,1.5,12.05,143.5,125.18,101.15
2018,12,20,14,0,8.0,131.0,1.5,12.1,134.0,115.83,93.38
2018,12,20,14,15,25.0,131.0,1.5,12.05,140.0,127.34,103.08
2018,12,20,14,30,42.0,131.0,1.5,12.0,146.0,131.47,106.2
2018,12,20,14,45,26.5,109.5,1.5,11.95,118.5,103.56,82.68
2018,12,20,15,0,11.0,88.0,1.5,11.9,91.0,76.19,59.68
2018,12,20,15,15,5.5,68.0,1.5,11.9,69.5,57.42,43.7
2018,12,20,15,30,0.0,48.0,1.5,11.9,48.0,39.73,28.6
2018,12,20,15,45,0.0,38.5,1.4,11.65,38.5,31.83,21.62
2018,12,20,16,0,0.0,29.0,1.3,11.4,29.0,23.95,14.58
2018,12,20,16,15,10.0,21.0,1.3,11.3,21.5,17.75,9.2
2018,12,20,16,30,20.0,13.0,1.3,11.2,14.0,10.93,0.0
2018,12,20,16,45,20.0,8.0,1.3,11.1,8.0,6.83,0.0
2018,12,20,17,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,1.3,11.0,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,7,15,38.0,4.0,1.55,11.55,4.5,0.0,0.0
2018,12,21,7,30,76.0,8.0,1.7,11.7,9.0,59.82,0.0
2018,12,21,7,45,257.5,18.5,1.8,11.85,41.0,245.79,36.77
2018,12,21,8,0,439.0,29.0,1.9,12.0,73.0,410.32,315.83
2018,12,21,8,15,357.0,26.0,2.0,12.15,72.5,360.6,295.51
2018,12,21,8,30,275.0,23.0,2.1,12.3,72.0,290.34,243.42
2018,12,21,8,45,200.0,25.0,2.2,12.45,65.0,233.15,197.79
2018,12,21,9,0,125.0,27.0,2.3,12.6,58.0,161.66,137.25
2018,12,21,9,15,68.0,54.0,2.35,12.8,71.0,122.01,101.83
2018,12,21,9,30,11.0,81.0,2.4,13.0,84.0,80.85,64.32
2018,12,21,9,45,19.5,109.5,2.4,13.15,116.0,118.76,96.81
2018,12,21,10,0,28.0,138.0,2.4,13.3,148.0,172.94,142.29
2018,12,21,10,15,53.5,156.5,2.4,13.5,178.0,216.79,179.17
2018,12,21,10,30,79.0,175.0,2.4,13.7,208.0,260.22,215.12
2018,12,21,10,45,50.0,147.0,2.4,13.9,168.0,193.76,159.19
2018,12,21,11,0,21.0,119.0,2.4,14.1,128.0,132.89,107.51
2018,12,21,11,15,12.0,113.5,2.4,14.25,118.5,108.39,86.6
2018,12,21,11,30,3.0,108.0,2.4,14.4,109.0,94.76,74.72
2018,12,21,11,45,126.5,149.5,2.4,14.55,210.0,265.29,219.52
2018,12,21,12,0,250.0,191.0,2.4,14.7,311.0,424.4,347.9
2018,12,21,12,15,348.0,170.5,2.4,14.8,337.0,466.06,381.49
2018,12,21,12,30,446.0,150.0,2.4,14.9,363.0,518.15,422.6
2018,12,21,12,45,439.5,144.0,2.4,14.95,351.0,486.86,397.3
2018,12,21,13,0,433.0,138.0,2.4,15.0,339.0,454.82,371.62
2018,12,21,13,15,533.5,119.0,2.4,15.0,358.0,482.38,393.26
2018,12,21,13,30,634.0,100.0,2.4,15.0,377.0,493.2,400.59
2018,12,21,13,45,632.0,97.0,2.4,15.0,360.5,454.97,368.27
2018,12,21,14,0,630.0,94.0,2.4,15.0,344.0,415.49,334.35
2018,12,21,14,15,698.0,79.0,2.35,14.85,337.0,393.01,312.47
2018,12,21,14,30,766.0,64.0,2.3,14.7,330.0,362.61,282.3
2018,12,21,14,45,740.5,61.0,2.25,14.6,297.0,305.81,231.03
2018,12,21,15,0,715.0,58.0,2.2,14.5,264.0,250.84,180.82
2018,12,21,15,15,624.0,58.0,2.2,14.5,219.5,186.06,125.62
2018,12,21,15,30,533.0,58.0,2.2,14.5,175.0,132.27,82.32
2018,12,21,15,45,518.5,49.0,2.15,13.65,143.5,87.42,48.04
2018,12,21,16,0,504.0,40.0,2.1,12.8,112.0,44.28,24.15
2018,12,21,16,15,385.5,32.5,2.15,12.55,76.5,26.98,16.86
2018,12,21,16,30,267.0,25.0,2.2,12.3,41.0,21.15,1.94
2018,12,21,16,45,142.5,14.0,2.25,12.1,21.5,11.95,0.0
2018,12,21,17,0,18.0,3.0,2.3,11.9,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,2.3,11.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,7,15,55.0,5.0,1.9,7.75,6.0,0.0,0.0
2018,12,22,7,30,110.0,10.0,1.9,8.1,12.0,85.11,0.0
2018,12,22,7,45,203.0,21.0,1.9,8.45,36.5,207.01,16.34
2018,12,22,8,0,296.0,32.0,1.9,8.8,61.0,315.86,246.59
2018,12,22,8,15,337.0,43.0,1.95,9.1,91.0,369.84,306.41
2018,12,22,8,30,378.0,54.0,2.0,9.4,121.0,425.8,356.81
2018,12,22,8,45,457.0,60.0,2.1,9.7,160.5,509.42,426.79
2018,12,22,9,0,536.0,66.0,2.2,10.0,200.0,594.24,495.07
2018,12,22,9,15,647.5,62.0,2.15,10.25,248.5,694.96,572.29
2018,12,22,9,30,759.0,58.0,2.1,10.5,297.0,789.98,641.94
2018,12,22,9,45,626.5,85.0,2.05,10.75,296.0,716.96,585.28
2018,12,22,10,0,494.0,112.0,2.0,11.0,295.0,622.47,512.79
2018,12,22,10,15,477.0,124.5,1.9,11.2,311.5,620.66,510.65
2018,12,22,10,30,460.0,137.0,1.8,11.4,328.0,616.43,505.44
2018,12,22,10,45,471.0,142.0,1.7,11.65,346.0,626.13,511.1
2018,12,22,11,0,482.0,147.0,1.6,11.9,364.0,633.58,514.83
2018,12,22,11,15,439.0,161.0,1.55,12.25,363.0,601.81,488.09
2018,12,22,11,30,396.0,175.0,1.5,12.6,362.0,568.95,460.92
2018,12,22,11,45,361.5,184.5,1.45,12.95,356.5,520.47,422.53
2018,12,22,12,0,327.0,194.0,1.4,13.3,351.0,490.66,397.98
2018,12,22,12,15,315.0,195.5,1.4,13.5,346.5,469.59,381.04
2018,12,22,12,30,303.0,197.0,1.4,13.7,342.0,448.16,363.68
2018,12,22,12,45,230.0,195.5,1.35,13.95,304.5,379.83,308.49
2018,12,22,13,0,157.0,194.0,1.3,14.2,267.0,303.62,246.86
2018,12,22,13,15,81.5,163.5,1.25,14.2,201.5,203.58,165.38
2018,12,22,13,30,6.0,133.0,1.2,14.2,136.0,117.65,93.72
2018,12,22,13,45,31.5,144.5,1.15,14.15,157.5,148.17,119.61
2018,12,22,14,0,57.0,156.0,1.1,14.1,179.0,169.41,137.03
2018,12,22,14,15,53.5,143.0,1.15,14.1,163.0,151.27,121.77
2018,12,22,14,30,50.0,130.0,1.2,14.1,147.0,133.78,107.05
2018,12,22,14,45,135.5,120.0,1.2,14.1,160.5,152.86,120.62
2018,12,22,15,0,221.0,110.0,1.2,14.1,174.0,160.35,122.7
2018,12,22,15,15,204.5,96.5,1.2,14.1,149.0,128.97,95.31
2018,12,22,15,30,188.0,83.0,1.2,14.1,124.0,99.68,70.46
2018,12,22,15,45,161.0,68.0,1.15,13.6,98.0,70.43,47.61
2018,12,22,16,0,134.0,53.0,1.1,13.1,72.0,44.76,29.75
2018,12,22,16,15,105.0,38.0,1.15,13.0,50.0,29.35,18.91
2018,12,22,16,30,76.0,23.0,1.2,12.9,28.0,18.08,1.72
2018,12,22,16,45,49.5,13.0,1.2,12.8,15.0,11.1,0.0
2018,12,22,17,0,23.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.2,12.6,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,7,15,5.0,2.0,1.55,9.8,2.0,0.0,0.0
2018,12,23,7,30,10.0,4.0,1.4,10.0,4.0,10.36,0.0
2018,12,23,7,45,5.0,14.0,1.3,10.25,14.0,15.83,0.0
2018,12,23,8,0,0.0,24.0,1.2,10.5,24.0,19.83,10.0
2018,12,23,8,15,8.5,38.5,1.15,10.75,40.0,42.03,30.11
2018,12,23,8,30,17.0,53.0,1.1,11.0,56.0,72.08,56.61
2018,12,23,8,45,40.5,69.0,1.05,11.3,78.5,110.72,90.81
2018,12,23,9,0,64.0,85.0,1.0,11.6,101.0,149.75,124.88
2018,12,23,9,15,33.0,85.5,1.1,12.05,94.0,118.4,97.21
2018,12,23,9,30,2.0,86.0,1.2,12.5,87.0,78.45,61.92
2018,12,23,9,45,21.5,113.0,1.3,12.9,121.0,137.65,112.74
2018,12,23,10,0,41.0,140.0,1.4,13.3,155.0,187.84,154.8
2018,12,23,10,15,84.0,156.0,1.45,13.55,190.0,244.26,202.19
2018,12,23,10,30,127.0,172.0,1.5,13.8,225.0,318.61,262.73
2018,12,23,10,45,215.0,174.5,1.6,14.0,269.0,396.16,326.2
2018,12,23,11,0,303.0,177.0,1.7,14.2,313.0,490.81,400.86
2018,12,23,11,15,277.0,187.0,1.65,14.35,314.0,472.14,384.02
2018,12,23,11,30,251.0,197.0,1.6,14.5,315.0,452.98,367.69
2018,12,23,11,45,294.0,187.0,1.55,14.6,327.0,467.38,379.41
2018,12,23,12,0,337.0,177.0,1.5,14.7,339.0,479.22,388.71
2018,12,23,12,15,301.5,187.0,1.5,14.75,331.5,449.69,364.46
2018,12,23,12,30,266.0,197.0,1.5,14.8,324.0,420.95,341.05
2018,12,23,12,45,144.0,175.5,1.5,14.85,244.0,283.02,230.34
2018,12,23,13,0,22.0,154.0,1.5,14.9,164.0,149.3,119.73
2018,12,23,13,15,17.5,139.5,1.5,14.9,147.5,131.43,105.26
2018,12,23,13,30,13.0,125.0,1.5,14.9,131.0,114.36,91.09
2018,12,23,13,45,23.5,124.0,1.45,14.9,134.0,123.92,99.23
2018,12,23,14,0,34.0,123.0,1.4,14.9,137.0,126.3,101.18
2018,12,23,14,15,19.0,102.0,1.35,14.8,109.5,97.78,77.31
2018,12,23,14,30,4.0,81.0,1.3,14.7,82.0,69.03,53.26
2018,12,23,14,45,2.0,58.0,1.3,14.65,58.5,48.67,36.06
2018,12,23,15,0,0.0,35.0,1.3,14.6,35.0,28.88,19.2
2018,12,23,15,15,0.0,27.0,1.3,14.6,27.0,22.25,13.49
2018,12,23,15,30,0.0,19.0,1.3,14.6,19.0,15.63,7.75
2018,12,23,15,45,30.5,13.5,1.1,14.05,18.0,14.46,5.46
2018,12,23,16,0,61.0,8.0,0.9,13.5,17.0,7.87,0.0
2018,12,23,16,15,78.5,9.5,0.9,13.35,17.0,7.09,0.31
2018,12,23,16,30,96.0,11.0,0.9,13.2,17.0,8.52,0.0
2018,12,23,16,45,51.0,6.0,0.85,13.0,9.0,5.12,0.0
2018,12,23,17,0,6.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,12,23,17,15,3.0,0.5,0.75,12.75,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.25,11.35,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.3,11.6,1.0,0.85,0.0
2018,12,24,7,45,0.0,2.5,2.35,11.85,2.5,2.05,0.0
2018,12,24,8,0,0.0,4.0,2.4,12.1,4.0,3.28,0.0
2018,12,24,8,15,0.0,6.0,2.45,12.35,6.0,4.92,0.0
2018,12,24,8,30,0.0,8.0,2.5,12.6,8.0,6.57,0.0
2018,12,24,8,45,0.0,10.5,2.6,12.85,10.5,8.62,1.77
2018,12,24,9,0,0.0,13.0,2.7,13.1,13.0,10.69,3.58
2018,12,24,9,15,66.0,21.5,2.75,13.4,42.0,99.18,82.52
2018,12,24,9,30,132.0,30.0,2.8,13.7,71.0,172.5,146.97
2018,12,24,9,45,356.0,44.0,2.85,13.95,171.5,410.38,346.67
2018,12,24,10,0,580.0,58.0,2.9,14.2,272.0,633.72,521.94
2018,12,24,10,15,606.0,59.0,3.0,14.4,297.0,657.64,538.11
2018,12,24,10,30,632.0,60.0,3.1,14.6,322.0,679.06,553.61
2018,12,24,10,45,551.0,59.0,3.2,14.8,295.5,598.12,490.75
2018,12,24,11,0,470.0,58.0,3.3,15.0,269.0,518.24,428.26
2018,12,24,11,15,235.0,54.0,3.4,15.0,159.5,296.63,248.98
2018,12,24,11,30,0.0,50.0,3.5,15.0,50.0,41.39,29.46
2018,12,24,11,45,0.0,49.0,3.65,15.0,49.0,40.56,28.85
2018,12,24,12,0,0.0,48.0,3.8,15.0,48.0,39.73,28.13
2018,12,24,12,15,0.0,45.0,3.85,14.9,45.0,37.24,26.03
2018,12,24,12,30,0.0,42.0,3.9,14.8,42.0,34.75,23.93
2018,12,24,12,45,0.0,41.5,3.95,14.7,41.5,34.33,23.6
2018,12,24,13,0,0.0,41.0,4.0,14.6,41.0,33.91,23.27
2018,12,24,13,15,0.0,43.5,3.95,14.55,43.5,35.98,25.07
2018,12,24,13,30,0.0,46.0,3.9,14.5,46.0,38.05,26.87
2018,12,24,13,45,5.0,45.5,3.9,14.45,47.5,40.32,28.9
2018,12,24,14,0,10.0,45.0,3.9,14.4,49.0,43.28,31.46
2018,12,24,14,15,24.0,70.5,3.9,14.4,79.0,71.35,55.29
2018,12,24,14,30,38.0,96.0,3.9,14.4,109.0,98.12,77.61
2018,12,24,14,45,31.5,82.0,3.9,14.4,92.0,80.9,62.85
2018,12,24,15,0,25.0,68.0,3.9,14.4,75.0,64.74,49.02
2018,12,24,15,15,27.5,64.5,3.9,14.4,71.5,60.43,44.96
2018,12,24,15,30,30.0,61.0,3.9,14.4,68.0,55.67,40.5
2018,12,24,15,45,51.5,47.5,4.2,14.25,56.5,44.72,30.2
2018,12,24,16,0,73.0,34.0,4.5,14.1,45.0,29.58,17.78
2018,12,24,16,15,144.0,30.5,4.6,13.9,43.0,23.38,13.96
2018,12,24,16,30,215.0,27.0,4.7,13.7,41.0,21.07,4.79
2018,12,24,16,45,113.5,14.5,4.85,13.5,21.5,12.38,0.0
2018,12,24,17,0,12.0,2.0,5.0,13.3,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.9,13.05,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,25,7,15,58.0,5.0,3.4,9.0,5.5,0.0,0.0
2018,12,25,7,30,116.0,10.0,3.4,9.4,11.0,88.92,0.0
2018,12,25,7,45,281.0,19.0,3.45,9.85,40.5,259.52,0.0
2018,12,25,8,0,446.0,28.0,3.5,10.3,70.0,412.72,315.76
2018,12,25,8,15,534.0,33.5,3.55,10.6,108.5,504.78,413.33
2018,12,25,8,30,622.0,39.0,3.6,10.9,147.0,598.9,494.73
2018,12,25,8,45,675.5,42.0,3.65,11.2,186.5,662.61,548.29
2018,12,25,9,0,729.0,45.0,3.7,11.5,226.0,725.79,599.0
2018,12,25,9,15,760.0,48.5,3.7,11.8,263.0,768.91,632.14
2018,12,25,9,30,791.0,52.0,3.7,12.1,300.0,809.99,662.5
2018,12,25,9,45,809.5,55.5,3.75,12.35,332.5,837.27,681.97
2018,12,25,10,0,828.0,59.0,3.8,12.6,365.0,861.54,698.79
2018,12,25,10,15,845.5,60.5,3.85,12.9,392.5,869.07,702.85
2018,12,25,10,30,863.0,62.0,3.9,13.2,420.0,882.93,711.64
2018,12,25,10,45,875.5,63.0,3.95,13.5,441.5,888.04,713.94
2018,12,25,11,0,888.0,64.0,4.0,13.8,463.0,889.52,713.72
2018,12,25,11,15,895.0,64.5,4.05,14.0,477.0,881.75,707.14
2018,12,25,11,30,902.0,65.0,4.1,14.2,491.0,870.35,698.09
2018,12,25,11,45,905.5,65.5,4.1,14.4,497.5,852.36,684.1
2018,12,25,12,0,909.0,66.0,4.1,14.6,504.0,830.9,667.71
2018,12,25,12,15,907.5,66.5,4.15,14.7,503.0,802.09,646.43
2018,12,25,12,30,906.0,67.0,4.2,14.8,502.0,770.25,622.86
2018,12,25,12,45,902.5,66.5,4.2,14.9,493.5,732.88,594.95
2018,12,25,13,0,899.0,66.0,4.2,15.0,485.0,692.97,564.73
2018,12,25,13,15,892.0,65.5,4.2,15.05,469.5,648.45,528.74
2018,12,25,13,30,885.0,65.0,4.2,15.1,454.0,602.05,490.46
2018,12,25,13,45,873.0,63.5,4.2,15.2,431.0,550.16,446.86
2018,12,25,14,0,861.0,62.0,4.2,15.3,408.0,497.35,401.38
2018,12,25,14,15,842.5,61.0,4.1,15.15,379.0,443.13,353.7
2018,12,25,14,30,824.0,60.0,4.0,15.0,350.0,386.89,303.23
2018,12,25,14,45,797.5,57.0,3.95,14.9,315.0,326.57,248.51
2018,12,25,15,0,771.0,54.0,3.9,14.8,280.0,268.08,194.68
2018,12,25,15,15,731.5,50.5,3.9,14.8,241.5,208.48,140.82
2018,12,25,15,30,692.0,47.0,3.9,14.8,203.0,152.85,92.67
2018,12,25,15,45,631.0,42.5,3.55,13.9,163.0,98.58,52.13
2018,12,25,16,0,570.0,38.0,3.2,13.0,123.0,51.51,26.6
2018,12,25,16,15,465.5,31.5,3.2,12.6,86.0,26.18,16.49
2018,12,25,16,30,361.0,25.0,3.2,12.2,49.0,21.12,5.76
2018,12,25,16,45,195.5,14.5,3.15,11.8,26.0,12.38,0.0
2018,12,25,17,0,30.0,4.0,3.1,11.4,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,3.1,11.25,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,7,15,15.0,3.0,2.7,8.6,3.0,0.0,0.0
2018,12,26,7,30,30.0,6.0,2.6,8.9,6.0,25.88,0.0
2018,12,26,7,45,16.0,18.0,2.5,9.25,18.0,31.98,0.0
2018,12,26,8,0,2.0,30.0,2.4,9.6,30.0,32.02,19.35
2018,12,26,8,15,5.5,45.0,2.6,10.05,46.0,50.74,37.26
2018,12,26,8,30,9.0,60.0,2.8,10.5,62.0,68.65,53.38
2018,12,26,8,45,40.0,77.0,3.0,10.9,87.0,124.25,102.49
2018,12,26,9,0,71.0,94.0,3.2,11.3,112.0,170.81,143.46
2018,12,26,9,15,224.5,99.5,3.35,11.6,167.5,343.34,292.48
2018,12,26,9,30,378.0,105.0,3.5,11.9,223.0,508.31,429.11
2018,12,26,9,45,451.0,105.0,3.65,12.2,260.5,574.93,481.75
2018,12,26,10,0,524.0,105.0,3.8,12.5,298.0,649.01,539.07
2018,12,26,10,15,616.5,97.5,3.8,12.7,341.0,724.08,595.55
2018,12,26,10,30,709.0,90.0,3.8,12.9,384.0,795.13,647.7
2018,12,26,10,45,800.0,77.0,3.75,13.05,424.0,848.34,685.47
2018,12,26,11,0,891.0,64.0,3.7,13.2,464.0,892.84,716.38
2018,12,26,11,15,896.5,65.0,3.65,13.35,478.0,884.49,708.6
2018,12,26,11,30,902.0,66.0,3.6,13.5,492.0,872.52,698.77
2018,12,26,11,45,904.5,66.0,3.5,13.6,498.0,853.14,683.52
2018,12,26,12,0,907.0,66.0,3.4,13.7,504.0,830.35,665.95
2018,12,26,12,15,903.0,67.5,3.5,13.75,502.5,800.97,644.84
2018,12,26,12,30,899.0,69.0,3.6,13.8,501.0,768.68,621.5
2018,12,26,12,45,890.5,70.0,3.7,13.85,492.0,729.81,593.07
2018,12,26,13,0,882.0,71.0,3.8,13.9,483.0,688.72,562.29
2018,12,26,13,15,873.0,70.5,3.85,13.9,467.0,643.61,526.11
2018,12,26,13,30,864.0,70.0,3.9,13.9,451.0,600.65,490.64
2018,12,26,13,45,850.5,69.0,3.95,13.85,428.0,548.68,447.34
2018,12,26,14,0,837.0,68.0,4.0,13.8,405.0,495.95,402.25
2018,12,26,14,15,818.0,66.0,3.9,13.65,376.0,439.28,352.68
2018,12,26,14,30,799.0,64.0,3.8,13.5,347.0,383.01,302.18
2018,12,26,14,45,678.5,72.0,3.7,13.3,295.5,303.11,233.6
2018,12,26,15,0,558.0,80.0,3.6,13.1,244.0,235.29,175.67
2018,12,26,15,15,495.0,73.5,3.6,13.1,204.5,179.39,126.98
2018,12,26,15,30,432.0,67.0,3.6,13.1,165.0,130.59,86.18
2018,12,26,15,45,452.5,55.5,3.55,12.45,140.0,92.71,54.6
2018,12,26,16,0,473.0,44.0,3.5,11.8,115.0,52.36,28.83
2018,12,26,16,15,339.5,35.0,3.55,11.6,77.5,28.82,18.89
2018,12,26,16,30,206.0,26.0,3.6,11.4,40.0,20.27,6.1
2018,12,26,16,45,116.5,14.5,3.65,11.15,21.0,12.38,0.0
2018,12,26,17,0,27.0,3.0,3.7,10.9,2.0,0.0,0.0
2018,12,26,17,15,13.5,1.5,3.7,10.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.0,3.8,7.75,5.5,0.0,0.0
2018,12,27,7,30,131.0,10.0,3.9,8.2,11.0,99.07,0.0
2018,12,27,7,45,303.5,18.0,4.0,8.7,40.5,264.84,0.0
2018,12,27,8,0,476.0,26.0,4.1,9.2,70.0,433.92,330.53
2018,12,27,8,15,561.0,30.5,4.2,9.65,108.5,522.33,429.3
2018,12,27,8,30,646.0,35.0,4.3,10.1,147.0,612.88,508.9
2018,12,27,8,45,697.5,38.5,4.45,10.55,187.0,675.72,562.65
2018,12,27,9,0,749.0,42.0,4.6,11.0,227.0,729.7,607.09
2018,12,27,9,15,779.5,45.5,4.8,11.4,264.5,772.33,641.31
2018,12,27,9,30,810.0,49.0,5.0,11.8,302.0,813.12,672.94
2018,12,27,9,45,829.0,52.0,5.2,12.2,335.0,840.34,693.36
2018,12,27,10,0,848.0,55.0,5.4,12.6,368.0,864.65,711.16
2018,12,27,10,15,864.5,56.5,5.5,12.85,395.5,881.27,722.7
2018,12,27,10,30,881.0,58.0,5.6,13.1,423.0,894.52,731.63
2018,12,27,10,45,893.0,58.5,5.7,13.35,444.5,898.7,733.73
2018,12,27,11,0,905.0,59.0,5.8,13.6,466.0,899.21,733.19
2018,12,27,11,15,913.5,59.0,5.8,13.75,480.5,892.19,726.83
2018,12,27,11,30,922.0,59.0,5.8,13.9,495.0,881.44,717.85
2018,12,27,11,45,926.0,59.0,5.85,14.0,501.5,863.13,703.71
2018,12,27,12,0,930.0,59.0,5.9,14.1,508.0,841.26,687.0
2018,12,27,12,15,929.5,59.5,5.9,14.15,507.5,812.98,665.38
2018,12,27,12,30,929.0,60.0,5.9,14.2,507.0,781.53,641.38
2018,12,27,12,45,925.0,60.0,5.9,14.25,499.0,743.9,612.58
2018,12,27,13,0,921.0,60.0,5.9,14.3,491.0,703.65,581.67
2018,12,27,13,15,915.0,59.5,5.9,14.3,475.5,659.11,545.04
2018,12,27,13,30,909.0,59.0,5.9,14.3,460.0,612.52,505.78
2018,12,27,13,45,898.0,58.0,5.9,14.25,437.5,560.8,461.57
2018,12,27,14,0,887.0,57.0,5.9,14.2,415.0,507.98,415.32
2018,12,27,14,15,870.5,55.5,5.85,14.05,386.0,451.33,364.81
2018,12,27,14,30,854.0,54.0,5.8,13.9,357.0,394.68,313.01
2018,12,27,14,45,830.0,51.5,5.7,13.8,322.5,334.76,257.47
2018,12,27,15,0,806.0,49.0,5.6,13.7,288.0,276.26,202.54
2018,12,27,15,15,769.5,46.0,5.6,13.7,249.5,215.47,146.59
2018,12,27,15,30,733.0,43.0,5.6,13.7,211.0,158.5,96.32
2018,12,27,15,45,674.5,39.5,5.3,13.0,170.5,102.74,53.72
2018,12,27,16,0,616.0,36.0,5.0,12.3,130.0,53.77,26.4
2018,12,27,16,15,516.5,30.0,4.9,11.95,92.0,27.19,17.54
2018,12,27,16,30,417.0,24.0,4.8,11.6,54.0,22.08,7.9
2018,12,27,16,45,228.0,14.0,4.7,11.2,28.5,11.95,0.0
2018,12,27,17,0,39.0,4.0,4.6,10.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.6,10.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.25,8.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.15,7.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.05,6.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,28,7,15,40.5,4.0,3.9,7.0,4.5,0.0,0.0
2018,12,28,7,30,81.0,8.0,3.9,7.3,9.0,62.74,0.0
2018,12,28,7,45,172.0,20.0,3.9,7.6,32.5,178.47,0.0
2018,12,28,8,0,263.0,32.0,3.9,7.9,56.0,288.54,221.07
2018,12,28,8,15,448.5,34.5,4.0,8.3,101.0,446.74,371.11
2018,12,28,8,30,634.0,37.0,4.1,8.7,146.0,605.3,505.09
2018,12,28,8,45,697.0,39.0,4.2,9.05,187.0,675.78,564.68
2018,12,28,9,0,760.0,41.0,4.3,9.4,228.0,737.39,615.11
2018,12,28,9,15,786.0,44.0,4.35,9.75,264.0,775.57,645.17
2018,12,28,9,30,812.0,47.0,4.4,10.1,300.0,811.79,672.57
2018,12,28,9,45,809.5,53.5,4.4,10.5,328.5,825.07,681.15
2018,12,28,10,0,807.0,60.0,4.4,10.9,357.0,844.4,694.04
2018,12,28,10,15,853.5,55.5,4.35,11.2,390.5,870.13,711.28
2018,12,28,10,30,900.0,51.0,4.3,11.5,424.0,902.25,732.93
2018,12,28,10,45,910.0,51.5,4.2,11.8,445.0,904.79,732.02
2018,12,28,11,0,920.0,52.0,4.1,12.1,466.0,903.63,729.0
2018,12,28,11,15,926.0,52.5,4.1,12.3,480.0,895.15,721.59
2018,12,28,11,30,932.0,53.0,4.1,12.5,494.0,882.95,711.64
2018,12,28,11,45,934.0,54.0,4.05,12.75,501.0,864.32,696.73
2018,12,28,12,0,936.0,55.0,4.0,13.0,508.0,842.14,679.39
2018,12,28,12,15,932.5,56.5,3.95,13.1,507.0,812.79,657.22
2018,12,28,12,30,929.0,58.0,3.9,13.2,506.0,780.39,632.84
2018,12,28,12,45,921.5,60.0,3.8,13.35,498.0,742.82,604.25
2018,12,28,13,0,914.0,62.0,3.7,13.5,490.0,702.8,573.77
2018,12,28,13,15,908.5,60.5,3.6,13.55,474.5,657.72,537.31
2018,12,28,13,30,903.0,59.0,3.5,13.6,459.0,610.6,498.34
2018,12,28,13,45,892.5,57.5,3.4,13.7,436.5,558.91,454.79
2018,12,28,14,0,882.0,56.0,3.3,13.8,414.0,506.1,409.25
2018,12,28,14,15,865.0,54.5,3.15,13.7,385.0,449.53,359.71
2018,12,28,14,30,848.0,53.0,3.0,13.6,356.0,393.01,308.93
2018,12,28,14,45,823.5,51.5,2.9,13.5,322.0,334.31,255.4
2018,12,28,15,0,799.0,50.0,2.8,13.4,288.0,276.75,202.09
2018,12,28,15,15,762.0,47.0,2.8,13.4,249.5,216.46,147.24
2018,12,28,15,30,725.0,44.0,2.8,13.4,211.0,159.75,97.54
2018,12,28,15,45,667.0,40.5,2.45,12.35,171.0,104.39,55.26
2018,12,28,16,0,609.0,37.0,2.1,11.3,131.0,55.76,27.73
2018,12,28,16,15,509.5,31.0,2.1,10.95,93.0,28.08,18.48
2018,12,28,16,30,410.0,25.0,2.1,10.6,55.0,23.01,9.28
2018,12,28,16,45,239.0,15.5,2.1,10.3,30.0,13.23,0.0
2018,12,28,17,0,68.0,6.0,2.1,10.0,5.0,0.0,0.0
2018,12,28,17,15,34.0,3.0,2.05,9.9,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
