Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,29,7,15,54.0,4.5,1.5,8.05,5.0,0.0,0.0
2018,12,29,7,30,108.0,9.0,1.5,8.4,10.0,82.13,0.0
2018,12,29,7,45,257.0,18.5,1.5,8.7,37.5,238.63,0.0
2018,12,29,8,0,406.0,28.0,1.5,9.0,65.0,393.84,294.98
2018,12,29,8,15,500.5,33.5,1.6,9.35,103.0,476.61,387.2
2018,12,29,8,30,595.0,39.0,1.7,9.7,141.0,575.35,471.21
2018,12,29,8,45,646.5,43.5,1.75,10.05,180.0,638.98,523.55
2018,12,29,9,0,698.0,48.0,1.8,10.4,219.0,702.3,573.28
2018,12,29,9,15,732.5,50.5,1.75,10.75,255.5,747.08,606.2
2018,12,29,9,30,767.0,53.0,1.7,11.1,292.0,789.92,636.32
2018,12,29,9,45,791.0,55.0,1.65,11.45,324.5,820.24,656.23
2018,12,29,10,0,815.0,57.0,1.6,11.8,357.0,847.75,673.56
2018,12,29,10,15,830.5,58.5,1.45,12.15,384.0,853.84,674.03
2018,12,29,10,30,846.0,60.0,1.3,12.5,411.0,866.43,679.06
2018,12,29,10,45,856.0,61.5,1.2,12.85,432.0,870.58,678.64
2018,12,29,11,0,866.0,63.0,1.1,13.2,453.0,871.21,675.88
2018,12,29,11,15,872.0,63.5,1.05,13.5,466.5,863.35,668.3
2018,12,29,11,30,878.0,64.0,1.0,13.8,480.0,851.97,658.57
2018,12,29,11,45,880.0,65.0,0.95,14.05,486.5,834.33,644.83
2018,12,29,12,0,882.0,66.0,0.9,14.3,493.0,813.35,629.01
2018,12,29,12,15,880.0,66.5,0.9,14.45,492.0,785.3,609.41
2018,12,29,12,30,878.0,67.0,0.9,14.6,491.0,754.33,587.84
2018,12,29,12,45,872.0,67.5,0.95,14.8,483.0,717.68,562.72
2018,12,29,13,0,866.0,68.0,1.0,15.0,475.0,678.69,535.59
2018,12,29,13,15,858.0,67.0,1.0,15.05,459.5,634.54,502.06
2018,12,29,13,30,850.0,66.0,1.0,15.1,444.0,588.69,466.44
2018,12,29,13,45,818.5,68.0,1.0,15.15,417.0,534.9,423.75
2018,12,29,14,0,787.0,70.0,1.0,15.2,390.0,478.11,377.78
2018,12,29,14,15,754.5,68.0,1.0,15.1,357.5,417.98,328.25
2018,12,29,14,30,722.0,66.0,1.0,15.0,325.0,359.79,278.86
2018,12,29,14,45,707.0,63.0,0.95,14.95,296.5,308.79,233.42
2018,12,29,15,0,692.0,60.0,0.9,14.9,268.0,258.43,187.64
2018,12,29,15,15,651.0,56.0,0.9,14.9,231.0,202.26,138.13
2018,12,29,15,30,610.0,52.0,0.9,14.9,194.0,148.68,92.41
2018,12,29,15,45,558.5,47.0,0.85,14.35,157.5,98.92,54.44
2018,12,29,16,0,507.0,42.0,0.8,13.8,121.0,55.13,28.71
2018,12,29,16,15,391.0,34.0,0.85,13.55,84.0,27.94,18.24
2018,12,29,16,30,275.0,26.0,0.9,13.3,47.0,21.63,8.88
2018,12,29,16,45,164.5,16.0,1.0,13.05,26.0,13.66,0.0
2018,12,29,17,0,54.0,6.0,1.1,12.8,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.2,12.6,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,30,7,15,26.5,4.0,3.05,7.5,4.0,0.0,0.0
2018,12,30,7,30,53.0,8.0,3.1,7.8,8.0,43.32,0.0
2018,12,30,7,45,167.0,20.0,3.15,8.05,32.5,174.8,0.0
2018,12,30,8,0,281.0,32.0,3.2,8.3,57.0,301.63,228.81
2018,12,30,8,15,298.5,43.0,3.05,8.55,82.5,336.01,279.54
2018,12,30,8,30,316.0,54.0,2.9,8.8,108.0,370.39,313.44
2018,12,30,8,45,356.0,65.5,2.75,9.05,141.0,424.91,361.05
2018,12,30,9,0,396.0,77.0,2.6,9.3,174.0,480.07,407.08
2018,12,30,9,15,545.0,70.5,2.4,9.65,227.0,615.02,514.0
2018,12,30,9,30,694.0,64.0,2.2,10.0,280.0,739.0,606.54
2018,12,30,9,45,724.0,67.0,2.0,10.35,314.0,775.76,630.2
2018,12,30,10,0,754.0,70.0,1.8,10.7,348.0,809.89,651.61
2018,12,30,10,15,801.0,66.5,1.65,11.0,381.5,848.16,675.73
2018,12,30,10,30,848.0,63.0,1.5,11.3,415.0,873.03,689.5
2018,12,30,10,45,861.5,64.0,1.35,11.6,437.0,879.7,690.23
2018,12,30,11,0,875.0,65.0,1.2,11.9,459.0,882.79,688.56
2018,12,30,11,15,837.0,74.5,1.45,12.2,461.0,856.95,672.67
2018,12,30,11,30,799.0,84.0,1.7,12.5,463.0,818.8,647.7
2018,12,30,11,45,830.0,79.5,1.95,12.85,478.0,819.97,650.31
2018,12,30,12,0,861.0,75.0,2.2,13.2,493.0,816.53,649.02
2018,12,30,12,15,876.5,71.5,2.4,13.45,496.5,789.98,630.72
2018,12,30,12,30,892.0,68.0,2.6,13.7,500.0,767.52,615.38
2018,12,30,12,45,885.5,69.0,2.85,13.95,492.0,730.65,589.37
2018,12,30,13,0,879.0,70.0,3.1,14.2,484.0,691.4,561.13
2018,12,30,13,15,872.0,69.0,3.15,14.3,469.0,647.36,526.11
2018,12,30,13,30,865.0,68.0,3.2,14.4,454.0,601.48,488.83
2018,12,30,13,45,852.0,67.0,3.25,14.5,431.5,553.82,449.1
2018,12,30,14,0,839.0,66.0,3.3,14.6,409.0,501.42,404.63
2018,12,30,14,15,821.5,64.0,3.35,14.55,380.5,445.37,356.24
2018,12,30,14,30,804.0,62.0,3.4,14.5,352.0,389.55,306.65
2018,12,30,14,45,777.5,59.5,3.4,14.45,318.0,330.67,253.49
2018,12,30,15,0,751.0,57.0,3.4,14.4,284.0,273.59,201.07
2018,12,30,15,15,712.0,54.0,3.4,14.4,246.5,215.35,148.3
2018,12,30,15,30,673.0,51.0,3.4,14.4,209.0,160.98,100.72
2018,12,30,15,45,612.5,46.0,3.4,13.55,169.0,106.75,58.99
2018,12,30,16,0,552.0,41.0,3.4,12.7,129.0,57.27,29.08
2018,12,30,16,15,398.0,35.0,3.55,12.3,88.5,28.78,19.09
2018,12,30,16,30,244.0,29.0,3.7,11.9,48.0,24.25,11.3
2018,12,30,16,45,141.5,17.0,3.9,11.5,26.5,14.51,0.0
2018,12,30,17,0,39.0,5.0,4.1,11.1,5.0,4.27,0.0
2018,12,30,17,15,19.5,2.5,4.15,10.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.25,9.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.45,8.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.85,8.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.6,8.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,12,31,7,15,47.5,4.0,5.75,8.2,4.5,0.0,0.0
2018,12,31,7,30,95.0,8.0,5.8,8.4,9.0,72.17,0.0
2018,12,31,7,45,255.5,19.0,5.85,8.55,38.0,236.74,0.0
2018,12,31,8,0,416.0,30.0,5.9,8.7,67.0,402.63,305.51
2018,12,31,8,15,549.5,32.0,6.0,9.0,109.0,513.45,426.35
2018,12,31,8,30,683.0,34.0,6.1,9.3,151.0,634.51,532.75
2018,12,31,8,45,733.0,37.5,6.2,9.6,192.0,695.58,586.48
2018,12,31,9,0,783.0,41.0,6.3,9.9,233.0,757.05,638.07
2018,12,31,9,15,814.5,43.5,6.4,10.2,271.5,799.97,672.93
2018,12,31,9,30,846.0,46.0,6.5,10.5,310.0,841.07,705.09
2018,12,31,9,45,866.5,49.0,6.6,10.8,344.5,870.59,727.29
2018,12,31,10,0,887.0,52.0,6.7,11.1,379.0,897.08,746.65
2018,12,31,10,15,902.0,53.5,6.7,11.3,407.5,912.98,757.34
2018,12,31,10,30,917.0,55.0,6.7,11.5,436.0,925.36,765.26
2018,12,31,10,45,927.5,55.5,6.65,11.7,457.5,928.51,765.87
2018,12,31,11,0,938.0,56.0,6.6,11.9,479.0,927.89,763.74
2018,12,31,11,15,944.0,57.0,6.55,12.05,494.0,920.09,756.42
2018,12,31,11,30,950.0,58.0,6.5,12.2,509.0,908.48,746.38
2018,12,31,11,45,953.0,58.0,6.5,12.35,516.0,889.17,730.89
2018,12,31,12,0,956.0,58.0,6.5,12.5,523.0,866.24,712.79
2018,12,31,12,15,953.0,59.0,6.45,12.6,522.5,836.27,689.3
2018,12,31,12,30,950.0,60.0,6.4,12.7,522.0,803.14,663.47
2018,12,31,12,45,943.5,61.5,6.35,12.75,514.0,765.09,633.95
2018,12,31,13,0,937.0,63.0,6.3,12.8,506.0,724.45,602.34
2018,12,31,13,15,930.0,62.5,6.25,12.85,490.5,678.77,564.67
2018,12,31,13,30,923.0,62.0,6.2,12.9,475.0,631.05,524.14
2018,12,31,13,45,911.5,61.0,6.2,12.9,452.0,578.47,479.01
2018,12,31,14,0,900.0,60.0,6.2,12.9,429.0,524.77,431.84
2018,12,31,14,15,872.0,60.0,6.1,12.8,397.5,463.84,377.66
2018,12,31,14,30,844.0,60.0,6.0,12.7,366.0,405.01,324.04
2018,12,31,14,45,825.5,57.0,5.9,12.65,332.5,346.14,269.17
2018,12,31,15,0,807.0,54.0,5.8,12.6,299.0,288.11,214.28
2018,12,31,15,15,704.0,56.0,5.8,12.6,249.5,216.99,151.88
2018,12,31,15,30,601.0,58.0,5.8,12.6,200.0,155.34,100.24
2018,12,31,15,45,388.0,52.0,3.15,12.9,137.0,87.96,52.68
2018,12,31,16,0,175.0,46.0,0.5,13.2,74.0,44.65,27.57
2018,12,31,16,15,129.5,37.5,0.55,13.05,55.0,29.28,19.59
2018,12,31,16,30,84.0,29.0,0.6,12.9,36.0,22.61,10.67
2018,12,31,16,45,55.5,16.5,0.65,12.75,20.0,14.08,0.0
2018,12,31,17,0,27.0,4.0,0.7,12.6,4.0,3.41,0.0
2018,12,31,17,15,13.5,2.0,0.65,12.5,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
